Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,254.81212847,16.7595010887,0.0,0.0,24.9203635341,149.522181205,170.319053356,170.299053356,0.02
 01/01  02:00:00,253.305947089,15.2621037343,0.0,0.0,24.9203635341,149.522181205,160.401759924,158.213218721,2.1885412024
 01/01  03:00:00,257.154757001,19.0776296678,0.0,0.0,24.9203635341,149.522181205,205.98157323,203.793048673,2.18852455782
 01/01  04:00:00,253.311817124,15.2621037343,0.0,0.0,24.9203635341,149.522181205,168.313669738,166.125161636,2.18850810274
 01/01  05:00:00,269.38201998,19.0776296678,0.0,0.0,24.9203635341,149.522181205,210.543079548,210.523079548,0.02
 01/01  06:00:00,289.983101038,15.2621037343,0.0,0.0,24.9203635341,149.522181205,174.889670586,170.528817964,4.36085262147
 01/01  07:00:00,342.723729863,19.0776296678,0.0,0.0,24.9203635341,149.522181205,221.928661393,221.908661393,0.02
 01/01  08:00:00,329.145245569,15.2621037343,0.0,0.0,24.9203635341,149.522181205,179.245840999,177.057317132,2.18852386764
 01/01  09:00:00,315.901959584,19.0776296678,0.0,0.0,24.9203635341,149.522181205,218.09337255,215.9050338,2.18833874949
 01/01  10:00:00,275.381472005,15.2621037343,0.0,0.0,24.9203635341,149.522181205,165.644374811,163.455996112,2.18837869837
 01/01  11:00:00,230.329456977,19.0776296678,0.0,0.0,24.9203635341,149.522181205,192.510864632,192.490864632,0.02
 01/01  12:00:00,226.479624008,15.2621037343,0.0,0.0,24.9203635341,149.522181205,148.824081113,144.464270204,4.35981090874
 01/01  13:00:00,230.313607543,19.0776296678,0.0,0.0,24.9203635341,149.522181205,171.985014555,169.795150883,2.18986367228
 01/01  14:00:00,226.471673929,15.2621037343,0.0,0.0,24.9203635341,149.522181205,134.140748864,131.948765587,2.19198327625
 01/01  15:00:00,230.308871577,19.0776296678,0.0,0.0,24.9203635341,149.522181205,165.749142255,163.559386135,2.18975612019
 01/01  16:00:00,226.470424013,15.2621037343,0.0,0.0,24.9203635341,149.522181205,135.67118055,133.482656645,2.18852390494
 01/01  17:00:00,296.289330989,19.0776296678,0.0,0.0,24.9203635341,149.522181205,173.115297722,170.926771063,2.18852665892
 01/01  18:00:00,363.292739519,15.2621037343,0.0,0.0,24.9203635341,149.522181205,142.566891209,140.378380515,2.18851069488
 01/01  19:00:00,367.133336624,19.0776296678,0.0,0.0,24.9203635341,149.522181205,174.850984698,174.830984698,0.02
 01/01  20:00:00,338.850063066,15.2621037343,0.0,0.0,24.9203635341,149.522181205,145.024252893,142.835702296,2.18855059658
 01/01  21:00:00,342.693561291,19.0776296678,0.0,0.0,24.9203635341,149.522181205,183.464368227,181.27583361,2.18853461692
 01/01  22:00:00,314.409417626,15.2621037343,0.0,0.0,24.9203635341,149.522181205,148.38168103,146.190958396,2.19072263472
 01/01  23:00:00,293.805395485,19.0776296678,0.0,0.0,24.9203635341,149.522181205,184.381550373,182.193206756,2.18834361665
 01/01  24:00:00,265.519587617,15.2621037343,0.0,0.0,24.9203635341,149.522181205,148.848263007,146.659879353,2.1883836547
 01/02  01:00:00,306.962545759,19.0776296678,0.0,0.0,24.9203635341,199.362908273,160.479399975,158.290238928,2.18916104682
 01/02  02:00:00,303.123392563,15.2621037343,0.0,0.0,24.9203635341,199.362908273,128.039745267,125.850503021,2.18924224575
 01/02  03:00:00,306.961560577,19.0776296678,0.0,0.0,24.9203635341,199.362908273,156.987316424,156.967316424,0.02
 01/02  04:00:00,303.123736922,15.2621037343,0.0,0.0,24.9203635341,199.362908273,128.522198632,126.333013664,2.18918496811
 01/02  05:00:00,319.194796584,19.0776296678,0.0,0.0,24.9203635341,199.362908273,174.295146987,172.105903606,2.18924338024
 01/02  06:00:00,364.721936477,15.2621037343,0.0,0.0,49.8407270682,199.362908273,144.187170128,139.824633002,4.36253712605
 01/02  07:00:00,427.664812761,26.1153771766,0.0,0.0,49.8407270682,199.362908273,2756.4130032,2754.22236122,2.19064198179
 01/02  08:00:00,516.023660263,26.1153771766,0.0,0.0,149.522181205,199.362908273,1815.1969738,1808.64084929,6.55612451238
 01/02  09:00:00,1046.40942794,26.1153771766,0.0,0.0,448.566543614,448.566543614,1065.78227373,1052.61997161,13.1623021215
 01/02  10:00:00,1009.53755069,26.1153771766,0.0,0.0,448.566543614,448.566543614,873.552440849,860.377532191,13.1749086581
 01/02  11:00:00,960.51578428,26.1153771766,0.0,0.0,448.566543614,448.566543614,738.278216678,725.095766871,13.1824498072
 01/02  12:00:00,960.41939691,26.1153771766,0.0,0.0,448.566543614,448.566543614,632.765755608,615.151000939,17.6147546693
 01/02  13:00:00,910.595063823,26.1153771766,0.0,0.0,448.566543614,398.725816546,660.867353971,640.987205485,19.8801484865
 01/02  14:00:00,960.29131832,26.1153771766,0.0,0.0,448.566543614,448.566543614,481.153449732,461.293202661,19.8602470716
 01/02  15:00:00,960.232660947,26.1153771766,0.0,0.0,448.566543614,448.566543614,412.909182911,399.753379413,13.1558034983
 01/02  16:00:00,960.197370704,26.1153771766,0.0,0.0,448.566543614,448.566543614,367.100694052,356.13532044,10.9653736114
 01/02  17:00:00,1017.60789278,26.1153771766,0.0,0.0,448.566543614,448.566543614,337.466128562,322.066503723,15.3996248383
 01/02  18:00:00,947.524705186,26.1153771766,0.0,0.0,348.885089477,398.725816546,415.701292788,406.945693918,8.75559887028
 01/02  19:00:00,748.266179827,26.1153771766,0.0,0.0,249.203635341,299.044362409,560.642385603,551.900105526,8.74228007642
 01/02  20:00:00,723.81666152,26.1153771766,0.0,0.0,249.203635341,299.044362409,556.133142125,549.5847689,6.54837322476
 01/02  21:00:00,574.38293115,26.1153771766,0.0,0.0,149.522181205,249.203635341,672.481825408,668.105938601,4.37588680715
 01/02  22:00:00,549.941621849,26.1153771766,0.0,0.0,149.522181205,249.203635341,681.529759057,677.167300499,4.36245855868
 01/02  23:00:00,349.356664831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916520484,0.0,2.18916520484
 01/02  24:00:00,299.991905776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904134561,0.0,2.18904134561
 01/03  01:00:00,287.769708431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919100417,0.0,2.18919100417
 01/03  02:00:00,287.769708414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906799541,0.0,2.18906799541
 01/03  03:00:00,287.769708434,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/03  04:00:00,287.769708422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921697544,0.0,2.18921697544
 01/03  05:00:00,299.991906301,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890940308,0.0,2.1890940308
 01/03  06:00:00,349.358009598,0.0,0.0,0.0,49.8407270682,199.362908273,4.3626059651,0.0,4.3626059651
 01/03  07:00:00,425.206798409,26.1153771766,0.0,0.0,49.8407270682,199.362908273,1068.02059421,1065.83010068,2.19049353311
 01/03  08:00:00,514.960449108,26.1153771766,0.0,0.0,149.522181205,199.362908273,833.889738827,827.333721292,6.55601753513
 01/03  09:00:00,1045.76344986,26.1153771766,0.0,0.0,448.566543614,448.566543614,372.298032875,359.135368777,13.1626640979
 01/03  10:00:00,1009.03351935,26.1153771766,0.0,0.0,448.566543614,448.566543614,289.894140264,276.718824885,13.1753153789
 01/03  11:00:00,960.115573983,26.1153771766,0.0,0.0,448.566543614,448.566543614,253.659045184,239.330938195,14.3281069893
 01/03  12:00:00,960.09941735,26.1153771766,0.0,0.0,448.566543614,448.566543614,231.020927537,214.555200964,16.4657265737
 01/03  13:00:00,910.279315398,26.1153771766,0.0,0.0,448.566543614,398.725816546,256.670817354,236.789724977,19.8810923767
 01/03  14:00:00,960.085571045,26.1153771766,0.0,0.0,448.566543614,448.566543614,213.691648432,193.830399715,19.8612487176
 01/03  15:00:00,960.071903234,26.1153771766,0.0,0.0,448.566543614,448.566543614,201.405596231,188.249133484,13.1564627472
 01/03  16:00:00,960.067280956,26.1153771766,0.0,0.0,448.566543614,448.566543614,194.242304909,183.27633716,10.9659677488
 01/03  17:00:00,1017.50468543,26.1153771766,0.0,0.0,448.566543614,448.566543614,199.239584424,183.839070959,15.4005134654
 01/03  18:00:00,947.385025366,26.1153771766,0.0,0.0,348.885089477,398.725816546,229.637001054,218.697499611,10.9395014427
 01/03  19:00:00,748.058772244,26.1153771766,0.0,0.0,249.203635341,299.044362409,277.887002176,271.325253484,6.56174869172
 01/03  20:00:00,723.624799762,26.1153771766,0.0,0.0,249.203635341,299.044362409,295.827429543,289.278687143,6.54874240012
 01/03  21:00:00,574.202930738,26.1153771766,0.0,0.0,149.522181205,249.203635341,427.957834564,423.583391357,4.37444320708
 01/03  22:00:00,549.773021935,26.1153771766,0.0,0.0,149.522181205,249.203635341,453.517637056,449.154927029,4.36271002677
 01/03  23:00:00,349.356665489,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892830961,0.0,2.18892830961
 01/03  24:00:00,299.991906265,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891678855,0.0,2.1891678855
 01/04  01:00:00,287.769709076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904640044,0.0,2.18904640044
 01/04  02:00:00,287.769708972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919646454,0.0,2.18919646454
 01/04  03:00:00,287.769708952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907439173,0.0,2.18907439173
 01/04  04:00:00,287.769708976,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/04  05:00:00,299.991906767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922444441,0.0,2.18922444441
 01/04  06:00:00,349.358010003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245725209,0.0,4.36245725209
 01/04  07:00:00,424.938831485,26.1153771766,0.0,0.0,49.8407270682,199.362908273,759.170413548,756.979785557,2.19062799014
 01/04  08:00:00,514.786310574,26.1153771766,0.0,0.0,149.522181205,199.362908273,619.324120526,612.767676314,6.55644421207
 01/04  09:00:00,1045.69078101,26.1153771766,0.0,0.0,448.566543614,448.566543614,281.691886473,268.528262679,13.1636237942
 01/04  10:00:00,1008.99028445,26.1153771766,0.0,0.0,448.566543614,448.566543614,236.319740343,223.143428433,13.1763119097
 01/04  11:00:00,960.081238861,26.1153771766,0.0,0.0,448.566543614,448.566543614,212.009678472,196.63339758,15.3762808915
 01/04  12:00:00,960.073451425,26.1153771766,0.0,0.0,448.566543614,448.566543614,197.694416931,182.279648471,15.4147684603
 01/04  13:00:00,910.252417215,26.1153771766,0.0,0.0,448.566543614,398.725816546,223.00263761,203.11972874,19.8829088698
 01/04  14:00:00,960.057085311,26.1153771766,0.0,0.0,448.566543614,448.566543614,177.227816319,157.364727406,19.8630889136
 01/04  15:00:00,960.039207095,26.1153771766,0.0,0.0,448.566543614,448.566543614,158.998082545,145.840402887,13.1576796584
 01/04  16:00:00,960.038352895,26.1153771766,0.0,0.0,448.566543614,448.566543614,156.604832045,145.63943234,10.9653997048
 01/04  17:00:00,1017.47909033,26.1153771766,0.0,0.0,448.566543614,448.566543614,165.888334922,150.488451613,15.3998833092
 01/04  18:00:00,947.359424478,26.1153771766,0.0,0.0,348.885089477,398.725816546,196.315318616,185.376016076,10.9393025403
 01/04  19:00:00,748.02822689,26.1153771766,0.0,0.0,249.203635341,299.044362409,238.086961286,231.525595482,6.56136580466
 01/04  20:00:00,723.585777048,26.1153771766,0.0,0.0,249.203635341,299.044362409,244.621247013,238.072594646,6.5486523675
 01/04  21:00:00,574.103001199,26.1153771766,0.0,0.0,149.522181205,249.203635341,296.868350431,290.316133182,6.55221724914
 01/04  22:00:00,549.664055102,26.1153771766,0.0,0.0,149.522181205,249.203635341,305.328217828,303.137111777,2.19110605114
 01/04  23:00:00,349.35666618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923392431,0.0,2.18923392431
 01/04  24:00:00,299.991907026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911195388,0.0,2.18911195388
 01/05  01:00:00,287.769709785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926337285,0.0,2.18926337285
 01/05  02:00:00,287.769709673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914219038,0.0,2.18914219038
 01/05  03:00:00,287.769709734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873330686,0.0,2.18873330686
 01/05  04:00:00,287.769709543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917207426,0.0,2.18917207426
 01/05  05:00:00,299.991907347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905091324,0.0,2.18905091324
 01/05  06:00:00,349.35801058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140467677,0.0,2.19140467677
 01/05  07:00:00,424.779882504,26.1153771766,0.0,0.0,49.8407270682,199.362908273,557.955143259,555.764657486,2.19048577267
 01/05  08:00:00,514.66393215,26.1153771766,0.0,0.0,149.522181205,199.362908273,465.045766167,458.488618872,6.55714729531
 01/05  09:00:00,1045.65390617,26.1153771766,0.0,0.0,448.566543614,448.566543614,236.121701233,222.956569369,13.1651318639
 01/05  10:00:00,1008.95838244,26.1153771766,0.0,0.0,448.566543614,448.566543614,196.463592312,183.285727583,13.1778647288
 01/05  11:00:00,960.054026774,26.1153771766,0.0,0.0,448.566543614,448.566543614,177.77134287,162.397155195,15.3741876754
 01/05  12:00:00,960.045110838,26.1153771766,0.0,0.0,448.566543614,448.566543614,161.484692428,146.070286939,15.4144054885
 01/05  13:00:00,910.214271994,26.1153771766,0.0,0.0,448.566543614,398.725816546,175.751515329,153.661962484,22.0895528456
 01/05  14:00:00,959.992982231,26.1153771766,0.0,0.0,448.566543614,448.566543614,89.9563602289,72.2983331911,17.6580270378
 01/05  15:00:00,959.976627015,26.1153771766,0.0,0.0,448.566543614,448.566543614,75.5846043712,62.425161739,13.1594426322
 01/05  16:00:00,959.97689911,26.1153771766,0.0,0.0,448.566543614,448.566543614,74.412230251,63.4486024983,10.9636277527
 01/05  17:00:00,1017.41447287,26.1153771766,0.0,0.0,448.566543614,448.566543614,81.3788140609,63.7812561732,17.5975578877
 01/05  18:00:00,947.330123327,26.1153771766,0.0,0.0,348.885089477,398.725816546,155.05452184,146.298395813,8.75612602767
 01/05  19:00:00,748.017069567,26.1153771766,0.0,0.0,249.203635341,299.044362409,223.61476689,217.053551234,6.56121565559
 01/05  20:00:00,723.581538107,26.1153771766,0.0,0.0,249.203635341,299.044362409,239.483338007,232.934542846,6.54879516123
 01/05  21:00:00,574.120364444,26.1153771766,0.0,0.0,149.522181205,249.203635341,320.509670637,313.956547323,6.55312331317
 01/05  22:00:00,549.699215212,26.1153771766,0.0,0.0,149.522181205,249.203635341,348.988054759,346.796651275,2.19140348441
 01/05  23:00:00,349.356666744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925800918,0.0,2.18925800918
 01/05  24:00:00,299.991907575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913693243,0.0,2.18913693243
 01/06  01:00:00,287.769710376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928915127,0.0,2.18928915127
 01/06  02:00:00,287.769710255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916882916,0.0,2.18916882916
 01/06  03:00:00,287.769710309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904848124,0.0,2.18904848124
 01/06  04:00:00,287.769710206,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892006433,0.0,2.1892006433
 01/06  05:00:00,299.991907997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908034084,0.0,2.18908034084
 01/06  06:00:00,349.358010934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129390811,0.0,2.19129390811
 01/06  07:00:00,424.849599183,26.1153771766,0.0,0.0,49.8407270682,199.362908273,632.001335526,629.81072649,2.19060903658
 01/06  08:00:00,514.81016953,26.1153771766,0.0,0.0,149.522181205,199.362908273,618.899029522,610.162287491,8.73674203033
 01/06  09:00:00,1045.65467767,26.1153771766,0.0,0.0,448.566543614,448.566543614,211.714744873,200.739511855,10.9752330173
 01/06  10:00:00,1008.89603579,26.1153771766,0.0,0.0,448.566543614,448.566543614,105.196805354,89.8233297277,15.3734756261
 01/06  11:00:00,960.013425429,26.1356418177,0.0,0.0,448.566543614,448.566543614,86.1328171689,72.9562676601,13.1765495088
 01/06  12:00:00,966.486871281,27.0243936543,0.0554518573841,0.0,448.566543614,448.566543614,83.9380586542,66.321183816,17.6168748382
 01/06  13:00:00,962.66108326,27.8321228299,16.3018727426,0.0,448.566543614,398.725816546,91.222410493,71.3415107449,19.8808997481
 01/06  14:00:00,1094.522982,28.5427521299,75.9748151403,0.0,448.566543614,448.566543614,51.5753502209,31.7144263769,19.860923844
 01/06  15:00:00,1166.61842839,27.8600110185,137.639821705,0.0,448.566543614,448.566543614,26.5253159518,15.5541629612,10.9711529906
 01/06  16:00:00,1189.13928673,26.5296251365,161.062664131,0.0,448.566543614,448.566543614,26.9540560316,13.8019061723,13.1521498593
 01/06  17:00:00,1128.40072282,26.1153771766,56.8688392808,0.0,448.566543614,448.566543614,35.2534472512,19.8536214354,15.3998258158
 01/06  18:00:00,947.272936081,26.1153771766,0.0,0.0,348.885089477,398.725816546,71.5738263093,62.817369434,8.75645687526
 01/06  19:00:00,747.959451187,26.1153771766,0.0,0.0,249.203635341,299.044362409,135.937088527,127.195157667,8.74193086018
 01/06  20:00:00,723.534616204,26.1153771766,0.0,0.0,249.203635341,299.044362409,160.158536161,155.785982476,4.37255368457
 01/06  21:00:00,574.056338363,26.1153771766,0.0,0.0,149.522181205,249.203635341,217.5365316,210.984334565,6.55219703581
 01/06  22:00:00,549.696511506,26.1153771766,0.0,0.0,149.522181205,249.203635341,324.354835908,322.163450911,2.19138499748
 01/06  23:00:00,349.356666924,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927502778,0.0,2.18927502778
 01/06  24:00:00,299.991907853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926227408,0.0,2.18926227408
 01/07  01:00:00,237.928983501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914296252,0.0,2.18914296252
 01/07  02:00:00,237.928983655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913932628,0.0,2.18913932628
 01/07  03:00:00,237.928983587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917627197,0.0,2.18917627197
 01/07  04:00:00,237.928983679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905675072,0.0,2.18905675072
 01/07  05:00:00,250.151181438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920985717,0.0,2.18920985717
 01/07  06:00:00,274.59692126,0.0,0.0,0.0,24.9203635341,149.522181205,2.191282979,0.0,2.191282979
 01/07  07:00:00,424.865730028,26.1153771766,0.0,0.0,49.8407270682,199.362908273,611.930915658,607.569688262,4.36122739633
 01/07  08:00:00,415.42653009,26.1153771766,0.0,0.0,49.8407270682,199.362908273,841.128355284,838.935175617,2.1931796664
 01/07  09:00:00,647.374593144,26.1153771766,0.0,0.0,249.203635341,249.203635341,614.626544609,608.077620881,6.54892372747
 01/07  10:00:00,610.877055821,26.1153771766,0.0,0.0,249.203635341,249.203635341,650.38774355,641.646303741,8.74143980947
 01/07  11:00:00,561.550679737,26.1153771766,0.0,0.0,249.203635341,249.203635341,279.477180897,272.920493535,6.55668736125
 01/07  12:00:00,561.387720004,26.1153771766,0.0,0.0,249.203635341,249.203635341,161.792532134,153.045106359,8.74742577455
 01/07  13:00:00,561.349259616,26.1153771766,0.0,0.0,249.203635341,249.203635341,137.03820376,130.478726138,6.55947762246
 01/07  14:00:00,561.328677004,26.1153771766,0.0,0.0,249.203635341,249.203635341,125.455889736,118.899037718,6.55685201769
 01/07  15:00:00,312.154477964,26.1153771766,0.0,0.0,74.7610906023,174.442544739,160.724473685,154.175559438,6.54891424618
 01/07  16:00:00,312.164785877,26.1153771766,0.0,0.0,74.7610906023,174.442544739,176.823277016,172.453735046,4.36954196945
 01/07  17:00:00,369.646876703,26.1153771766,0.0,0.0,74.7610906023,174.442544739,236.034633671,231.6639523,4.37068137117
 01/07  18:00:00,384.855486262,26.1153771766,0.000491923586758,0.0,24.9203635341,149.522181205,386.579955157,382.219056276,4.36089888126
 01/07  19:00:00,347.929660123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057343758,0.0,2.19057343758
 01/07  20:00:00,323.485264211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065599533,0.0,2.19065599533
 01/07  21:00:00,323.485264562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073844375,0.0,2.19073844375
 01/07  22:00:00,299.041765579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390817285,0.0,4.36390817285
 01/07  23:00:00,274.59557703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908028688,0.0,2.18908028688
 01/07  24:00:00,250.151181405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923337584,0.0,2.18923337584
 01/08  01:00:00,237.928535562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842378614,0.0,2.18842378614
 01/08  02:00:00,237.928535373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  03:00:00,237.928535852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847015083,0.0,2.18847015083
 01/08  04:00:00,237.928536049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851648168,0.0,2.18851648168
 01/08  05:00:00,250.150733638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856277174,0.0,2.18856277174
 01/08  06:00:00,275.61537411,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.58250011044,4.39181282519,2.19068728525
 01/08  07:00:00,325.183213414,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.7835430531,8.59500715646,2.18853589665
 01/08  08:00:00,315.113388019,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.2470142042,7.2270142042,0.02
 01/08  09:00:00,298.365752288,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.9634814935,8.77497399109,2.1885075024
 01/08  10:00:00,261.358648229,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.51053339487,6.32197948029,2.18855391458
 01/08  11:00:00,212.130001775,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.79335396648,4.60482842012,2.18852554636
 01/08  12:00:00,212.130798633,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.68505638531,4.49510151333,2.18995487198
 01/08  13:00:00,212.130848697,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.74444231993,4.55442636277,2.19001595717
 01/08  14:00:00,212.132176219,1.01499919457,0.0,0.0,24.9203635341,149.522181205,7.6121761146,4.53738062388,3.07479549072
 01/08  15:00:00,212.130766815,1.01499919457,0.0,0.0,24.9203635341,149.522181205,7.94412083756,4.46664736708,3.47747347047
 01/08  16:00:00,212.129670149,1.01499919457,0.0,0.0,24.9203635341,149.522181205,4.26288813598,4.24288813598,0.02
 01/08  17:00:00,269.902307136,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.52965321188,6.34109266228,2.1885605496
 01/08  18:00:00,349.287707371,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.07270955992,6.88421426941,2.18849529051
 01/08  19:00:00,349.287876559,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.27142293783,7.0829941198,2.18842881802
 01/08  20:00:00,325.184031966,1.69166532428,0.0,0.0,24.9203635341,149.522181205,9.63597253597,9.61597253597,0.02
 01/08  21:00:00,324.844796673,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.7866805567,8.59820523966,2.18847531705
 01/08  22:00:00,300.743154387,1.69166532428,0.0,0.0,24.9203635341,149.522181205,14.3078304343,12.1172107889,2.1906196454
 01/08  23:00:00,275.956443445,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.3078533719,9.11933029231,2.18852307961
 01/08  24:00:00,251.853077186,1.69166532428,0.0,0.0,24.9203635341,149.522181205,14.4025970917,12.2140276332,2.18856945849
 01/09  01:00:00,289.130747143,1.35333225942,0.0,0.0,24.9203635341,199.362908273,11.0109805789,8.82171930521,2.18926127367
 01/09  02:00:00,289.471075217,1.69166532428,0.0,0.0,24.9203635341,199.362908273,13.3084455644,11.1192100955,2.18923546894
 01/09  03:00:00,289.131042412,1.35333225942,0.0,0.0,24.9203635341,199.362908273,11.3702619115,9.1809638855,2.18929802603
 01/09  04:00:00,289.471944273,1.69166532428,0.0,0.0,24.9203635341,199.362908273,14.3331708676,12.1438987081,2.18927215947
 01/09  05:00:00,301.354014985,1.35333225942,0.0,0.0,24.9203635341,199.362908273,12.282146194,10.0930839913,2.18906220276
 01/09  06:00:00,351.060787664,1.69166532428,0.0,0.0,49.8407270682,199.362908273,14.9893296141,12.7979057987,2.19142381538
 01/09  07:00:00,425.10795988,26.1153771766,0.0,0.0,49.8407270682,199.362908273,834.05494328,831.864344444,2.19059883616
 01/09  08:00:00,514.891123966,26.1153771766,0.0,0.0,149.522181205,199.362908273,664.927334028,656.190548432,8.73678559606
 01/09  09:00:00,1045.76272054,26.1153771766,0.0,0.0,448.566543614,448.566543614,332.300502811,321.325345039,10.9751577717
 01/09  10:00:00,1008.97606085,26.1153771766,0.0,0.0,448.566543614,448.566543614,198.567118049,183.195025601,15.3720924486
 01/09  11:00:00,960.040048323,26.1153771766,0.0,0.0,448.566543614,448.566543614,141.781332711,128.601355313,13.1799773981
 01/09  12:00:00,960.028368609,26.1153771766,0.0,0.0,448.566543614,448.566543614,129.028821764,111.411021972,17.6177997917
 01/09  13:00:00,910.200309714,26.1153771766,0.0,0.0,448.566543614,398.725816546,142.270678531,122.388415023,19.8822635079
 01/09  14:00:00,1038.60168517,27.0485148529,24.0793324077,0.0,448.566543614,448.566543614,85.6449281786,65.7824658931,19.8624622855
 01/09  15:00:00,1131.71453598,27.2077603421,102.988051604,0.0,448.566543614,448.566543614,44.5343105645,33.5639779662,10.9703325983
 01/09  16:00:00,1092.01399794,26.4784929571,65.6123542597,0.0,448.566543614,448.566543614,40.0316584829,26.8784306763,13.1532278066
 01/09  17:00:00,1117.20636936,26.1153771766,35.5735941001,0.0,448.566543614,448.566543614,45.1588175074,29.7574667093,15.4013507982
 01/09  18:00:00,957.744131879,26.1153771766,0.000590874274879,0.0,348.885089477,398.725816546,83.5525817766,74.7959289624,8.75665281415
 01/09  19:00:00,747.962839706,26.1153771766,0.0,0.0,249.203635341,299.044362409,141.210324303,132.467543963,8.74278033957
 01/09  20:00:00,723.53424256,26.1153771766,0.0,0.0,249.203635341,299.044362409,161.11373187,156.741506278,4.37222559294
 01/09  21:00:00,574.063631746,26.1153771766,0.0,0.0,149.522181205,249.203635341,228.911804484,222.359361169,6.55244331407
 01/09  22:00:00,549.633273207,26.1153771766,0.0,0.0,149.522181205,249.203635341,251.763722231,247.401445706,4.36227652543
 01/09  23:00:00,349.35666848,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/09  24:00:00,299.991909313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920596088,0.0,2.18920596088
 01/10  01:00:00,287.769712022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908881126,0.0,2.18908881126
 01/10  02:00:00,287.769712057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924444752,0.0,2.18924444752
 01/10  03:00:00,287.769712066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912722235,0.0,2.18912722235
 01/10  04:00:00,287.769712152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928280461,0.0,2.18928280461
 01/10  05:00:00,299.99190989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916562652,0.0,2.18916562652
 01/10  06:00:00,349.358014685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110133973,0.0,2.19110133973
 01/10  07:00:00,424.805572451,26.1153771766,0.0,0.0,49.8407270682,199.362908273,562.222606036,557.861492823,4.36111321256
 01/10  08:00:00,514.833392259,26.1153771766,0.0,0.0,149.522181205,199.362908273,628.255535048,621.697889225,6.55764582326
 01/10  09:00:00,1045.77542186,26.1153771766,0.0,0.0,448.566543614,448.566543614,338.964070662,325.802797297,13.161273365
 01/10  10:00:00,1008.95821343,26.1153771766,0.0,0.0,448.566543614,448.566543614,162.816619958,149.643012079,13.1736078793
 01/10  11:00:00,960.008053788,26.1153771766,0.0,0.0,448.566543614,448.566543614,96.1924881226,83.0110310201,13.1814571024
 01/10  12:00:00,959.993292963,26.1153771766,0.0,0.0,448.566543614,448.566543614,81.1559239163,63.5381709108,17.6177530055
 01/10  13:00:00,910.400614374,26.3513225612,0.0,0.0,448.566543614,398.725816546,92.6075147701,72.727063535,19.8804512351
 01/10  14:00:00,960.845592006,26.9910517091,0.0,0.0,448.566543614,448.566543614,54.5219472474,34.6608012393,19.8611460081
 01/10  15:00:00,960.647486511,26.8156165182,0.0,0.0,448.566543614,448.566543614,32.3931785489,19.2368265211,13.1563520277
 01/10  16:00:00,1017.82066454,26.1153771766,5.33026775035,0.0,448.566543614,448.566543614,29.7744214688,18.8083650914,10.9660563773
 01/10  17:00:00,1062.73664799,26.1153771766,3.3563130981,0.0,448.566543614,448.566543614,43.0566276219,27.655442989,15.4011846329
 01/10  18:00:00,947.271375762,26.1153771766,0.0,0.0,348.885089477,398.725816546,67.7178552447,56.7779340203,10.9399212244
 01/10  19:00:00,747.944566843,26.1153771766,0.0,0.0,249.203635341,299.044362409,108.294568205,101.732523917,6.5620442876
 01/10  20:00:00,723.511236823,26.1153771766,0.0,0.0,249.203635341,299.044362409,125.600202924,119.051913315,6.54828960919
 01/10  21:00:00,574.039157625,26.1153771766,0.0,0.0,149.522181205,249.203635341,185.733422418,179.181501178,6.55192123958
 01/10  22:00:00,549.620053313,26.1153771766,0.0,0.0,149.522181205,249.203635341,219.516233263,217.324818711,2.19141455195
 01/10  23:00:00,349.356668871,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912483545,0.0,2.18912483545
 01/10  24:00:00,299.991909832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928045956,0.0,2.18928045956
 01/11  01:00:00,287.76971236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916440553,0.0,2.18916440553
 01/11  02:00:00,287.769712428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904782618,0.0,2.18904782618
 01/11  03:00:00,287.769712294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920442887,0.0,2.18920442887
 01/11  04:00:00,287.769712276,0.0,0.0,0.0,24.9203635341,199.362908273,2.189087903,0.0,2.189087903
 01/11  05:00:00,299.9919101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/11  06:00:00,349.358015028,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276442694,0.0,4.36276442694
 01/11  07:00:00,424.815062992,26.1153771766,0.0,0.0,49.8407270682,199.362908273,544.355565814,542.165146469,2.19041934444
 01/11  08:00:00,515.328941453,26.1153771766,0.0,0.0,149.522181205,199.362908273,1025.71271823,1019.15565499,6.55706324015
 01/11  09:00:00,1045.91080896,26.1153771766,0.0,0.0,448.566543614,448.566543614,385.027982685,371.862636146,13.1653465389
 01/11  10:00:00,1009.00245271,26.1153771766,0.0,0.0,448.566543614,448.566543614,169.261163499,156.082841759,13.17832174
 01/11  11:00:00,960.001494863,26.1153771766,0.0,0.0,448.566543614,448.566543614,76.0202068873,60.6451074769,15.3750994104
 01/11  12:00:00,960.379476021,26.5016159196,0.0,0.0,448.566543614,448.566543614,66.8217461879,51.4060695585,15.4156766294
 01/11  13:00:00,937.418959586,27.3012505427,4.94086196746,0.0,448.566543614,398.725816546,75.8212845499,53.7309027579,22.090381792
 01/11  14:00:00,1126.3114096,28.0952058308,96.832425021,0.0,448.566543614,448.566543614,41.68683893,24.0314162207,17.6554227093
 01/11  15:00:00,1199.67712191,27.7693837795,166.833585468,0.0,448.566543614,448.566543614,25.9741087382,12.8129114871,13.1611972511
 01/11  16:00:00,1192.28492977,26.6523123922,160.783244743,0.0,448.566543614,448.566543614,22.6784866537,11.7149444031,10.9635422506
 01/11  17:00:00,1172.05151622,26.1153771766,88.7035743274,0.0,448.566543614,448.566543614,32.7183429732,15.1177198363,17.6006231369
 01/11  18:00:00,988.684965751,26.1153771766,9.68016591697,0.0,348.885089477,398.725816546,46.8778388527,38.1215268538,8.75631199886
 01/11  19:00:00,747.930104216,26.1153771766,0.0,0.0,249.203635341,299.044362409,79.9458873895,71.2045857742,8.74130161525
 01/11  20:00:00,723.494471938,26.1153771766,0.0,0.0,249.203635341,299.044362409,88.5021423517,84.1296314728,4.37251087895
 01/11  21:00:00,574.005666297,26.1153771766,0.0,0.0,149.522181205,249.203635341,125.850798574,119.298185724,6.55261285018
 01/11  22:00:00,549.582146003,26.1153771766,0.0,0.0,149.522181205,249.203635341,151.029396276,148.838025263,2.19137101294
 01/11  23:00:00,349.356669187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925980925,0.0,2.18925980925
 01/11  24:00:00,299.991910101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925105324,0.0,2.18925105324
 01/12  01:00:00,287.769712748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913534033,0.0,2.18913534033
 01/12  02:00:00,287.769712876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929243526,0.0,2.18929243526
 01/12  03:00:00,287.769712826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917658175,0.0,2.18917658175
 01/12  04:00:00,287.769712922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906070591,0.0,2.18906070591
 01/12  05:00:00,299.991910673,0.0,0.0,0.0,24.9203635341,199.362908273,2.189218085,0.0,2.189218085
 01/12  06:00:00,349.358015341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130058824,0.0,2.19130058824
 01/12  07:00:00,424.736184536,26.1153771766,0.0,0.0,49.8407270682,199.362908273,405.473096739,401.111825383,4.36127135607
 01/12  08:00:00,515.922675047,26.1153771766,0.0,0.0,149.522181205,199.362908273,1309.18098767,1302.62396274,6.55702492213
 01/12  09:00:00,1046.7393697,26.1153771766,0.0,0.0,448.566543614,448.566543614,643.525581703,630.364847866,13.1607338369
 01/12  10:00:00,1009.23955991,26.1153771766,0.0,0.0,448.566543614,448.566543614,210.867909519,197.695378683,13.1725308359
 01/12  11:00:00,960.11824337,26.1153771766,0.0,0.0,448.566543614,448.566543614,110.34874971,97.1683247807,13.1804249295
 01/12  12:00:00,960.010740192,26.1153771766,0.0,0.0,448.566543614,448.566543614,60.2911645346,42.6749819105,17.6161826241
 01/12  13:00:00,910.165692273,26.1153771766,0.0,0.0,448.566543614,398.725816546,59.9366232561,40.0520758205,19.8845474356
 01/12  14:00:00,960.019755969,26.1648364047,0.0,0.0,448.566543614,448.566543614,39.5065744362,19.6430105598,19.8635638765
 01/12  15:00:00,1046.84040145,26.4897575061,22.841526744,0.0,448.566543614,448.566543614,24.6674146042,11.5117538755,13.1556607287
 01/12  16:00:00,1122.3016719,26.1291233198,94.9743409446,0.0,448.566543614,448.566543614,21.0665644544,10.0994295993,10.9671348551
 01/12  17:00:00,1132.34353581,26.1153771766,49.2726293426,0.0,448.566543614,448.566543614,27.2163419459,11.8157656404,15.4005763055
 01/12  18:00:00,958.800756292,26.1153771766,1.01199135417,0.0,348.885089477,398.725816546,36.5398486061,25.9252794591,10.614569147
 01/12  19:00:00,747.930015101,26.1153771766,0.0,0.0,249.203635341,299.044362409,58.2555121668,51.3694297745,6.88608239231
 01/12  20:00:00,723.501728257,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.4508483462,67.902059991,6.54878835521
 01/12  21:00:00,574.03320724,26.1153771766,0.0,0.0,149.522181205,249.203635341,118.179548741,113.80510444,4.37444430109
 01/12  22:00:00,549.612800025,26.1153771766,0.0,0.0,149.522181205,249.203635341,150.150169644,145.787402542,4.36276710207
 01/12  23:00:00,349.35666968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904746615,0.0,2.18904746615
 01/12  24:00:00,299.991910502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920489986,0.0,2.18920489986
 01/13  01:00:00,287.769713119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909007278,0.0,2.18909007278
 01/13  02:00:00,287.769713088,0.0,0.0,0.0,24.9203635341,199.362908273,2.189248059,0.0,2.189248059
 01/13  03:00:00,287.76971302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913283289,0.0,2.18913283289
 01/13  04:00:00,287.769713071,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/13  05:00:00,299.99191086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929074876,0.0,2.18929074876
 01/13  06:00:00,349.358016357,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263191689,0.0,4.36263191689
 01/13  07:00:00,424.787906147,26.1153771766,0.0,0.0,49.8407270682,199.362908273,385.179183367,382.98845966,2.1907237071
 01/13  08:00:00,515.619459494,26.1153771766,0.0,0.0,149.522181205,199.362908273,1030.86287036,1024.30597091,6.55689945425
 01/13  09:00:00,1046.26669743,26.1153771766,0.0,0.0,448.566543614,448.566543614,480.182564104,467.017444431,13.1651196735
 01/13  10:00:00,1009.19402874,26.1153771766,0.0,0.0,448.566543614,448.566543614,238.355545349,225.177364974,13.1781803743
 01/13  11:00:00,960.132183709,26.1153771766,0.0,0.0,448.566543614,448.566543614,142.540648359,127.165738713,15.3749096454
 01/13  12:00:00,960.027201764,26.1153771766,0.0,0.0,448.566543614,448.566543614,77.3638224295,61.9481646829,15.4156577466
 01/13  13:00:00,910.178788157,26.1153771766,0.0,0.0,448.566543614,398.725816546,78.7403992292,56.6481474714,22.0922517578
 01/13  14:00:00,1013.42814595,26.1153771766,20.7487487578,0.0,448.566543614,448.566543614,44.746086674,27.0890716732,17.6570150008
 01/13  15:00:00,1129.47392784,26.1153771766,100.800233689,0.0,448.566543614,448.566543614,32.7730818996,19.6117028227,13.161379077
 01/13  16:00:00,1166.14866423,26.1153771766,138.406505055,0.0,448.566543614,448.566543614,23.9256381451,11.6724714917,12.2531666534
 01/13  17:00:00,1189.09022027,26.1153771766,113.916861201,0.0,448.566543614,448.566543614,29.78165028,13.4786508792,16.3029994008
 01/13  18:00:00,988.374493544,26.1153771766,9.39844889063,0.0,348.885089477,398.725816546,43.3665378971,34.609980016,8.75655788108
 01/13  19:00:00,747.948540676,26.1153771766,0.0,0.0,249.203635341,299.044362409,83.2237817874,74.4822337049,8.74154808244
 01/13  20:00:00,723.520023478,26.1153771766,0.0,0.0,249.203635341,299.044362409,98.0351732355,93.662538219,4.37263501648
 01/13  21:00:00,574.04834013,26.1153771766,0.0,0.0,149.522181205,249.203635341,149.568545415,143.016586515,6.5519589001
 01/13  22:00:00,549.624803467,26.1153771766,0.0,0.0,149.522181205,249.203635341,176.954017894,174.76258233,2.19143556444
 01/13  23:00:00,349.356669966,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892690546,0.0,2.1892690546
 01/13  24:00:00,299.991910926,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890431582,0.0,2.1890431582
 01/14  01:00:00,237.928986402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920205867,0.0,2.18920205867
 01/14  02:00:00,237.928986498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908738817,0.0,2.18908738817
 01/14  03:00:00,237.928986526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924611209,0.0,2.18924611209
 01/14  04:00:00,237.928986537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913150026,0.0,2.18913150026
 01/14  05:00:00,250.151184419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929013948,0.0,2.18929013948
 01/14  06:00:00,274.596926061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137602784,0.0,2.19137602784
 01/14  07:00:00,424.817785248,26.1153771766,0.0,0.0,49.8407270682,199.362908273,453.044403142,448.68305199,4.36135115192
 01/14  08:00:00,416.363379509,26.1153771766,0.0,0.0,49.8407270682,199.362908273,1310.71809469,1306.35158214,4.36651254898
 01/14  09:00:00,648.202697981,26.1153771766,0.0,0.0,249.203635341,249.203635341,719.084538169,714.711904217,4.37263395145
 01/14  10:00:00,610.711578297,26.1153771766,0.0,0.0,249.203635341,249.203635341,318.263356966,309.521212815,8.74214415088
 01/14  11:00:00,561.565634161,26.1153771766,0.0,0.0,249.203635341,249.203635341,225.084805494,218.527545535,6.55725995941
 01/14  12:00:00,561.445680762,26.1153771766,0.0,0.0,249.203635341,249.203635341,177.211688075,168.463375459,8.74831261629
 01/14  13:00:00,561.386603533,26.1153771766,0.0,0.0,249.203635341,249.203635341,151.210043928,144.64985994,6.56018398773
 01/14  14:00:00,561.370517224,26.1153771766,0.0,0.0,249.203635341,249.203635341,150.913297493,144.356658761,6.55663873221
 01/14  15:00:00,322.676991615,26.1153771766,0.00123990389988,0.0,74.7610906023,174.442544739,206.472075392,199.923149363,6.54892602919
 01/14  16:00:00,312.230391726,26.1153771766,0.0,0.0,74.7610906023,174.442544739,234.970336208,230.600924495,4.36941171317
 01/14  17:00:00,361.148819981,26.1153771766,0.0,0.0,74.7610906023,174.442544739,279.455706257,275.084468418,4.37123783923
 01/14  18:00:00,374.388709779,26.1153771766,0.0,0.0,24.9203635341,149.522181205,377.77893169,373.417490638,4.36144105225
 01/14  19:00:00,347.929664014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048340736,0.0,2.19048340736
 01/14  20:00:00,323.485268355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057180509,0.0,2.19057180509
 01/14  21:00:00,323.48526902,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906600854,0.0,2.1906600854
 01/14  22:00:00,299.04177057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404989266,0.0,4.36404989266
 01/14  23:00:00,274.595579867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910812597,0.0,2.18910812597
 01/14  24:00:00,250.151184322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926685159,0.0,2.18926685159
 01/15  01:00:00,237.928538081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850689164,0.0,2.18850689164
 01/15  02:00:00,237.928537649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  03:00:00,237.928537683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855811971,0.0,2.18855811971
 01/15  04:00:00,237.92853816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838402118,0.0,2.18838402118
 01/15  05:00:00,250.490727932,0.338333064856,0.0,0.0,24.9203635341,149.522181205,4.03999435034,1.85155881923,2.18843553112
 01/15  06:00:00,276.296084868,1.69166532428,0.0,0.0,24.9203635341,149.522181205,11.0618201286,8.87116518825,2.1906549403
 01/15  07:00:00,324.844995655,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.8453885893,8.65689523806,2.18849335122
 01/15  08:00:00,315.455233211,1.69166532428,0.0,0.0,24.9203635341,149.522181205,13.2934324775,11.1048878269,2.18854465058
 01/15  09:00:00,298.028430302,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.86602831412,9.84602831412,0.02
 01/15  10:00:00,261.701658195,1.69166532428,0.0,0.0,24.9203635341,149.522181205,13.7186107491,11.5302402019,2.1883705473
 01/15  11:00:00,212.472788204,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.7709757998,9.58255370356,2.18842209626
 01/15  12:00:00,212.812389989,1.69166532428,0.0,0.0,24.9203635341,149.522181205,12.2027092271,10.0127152499,2.1899939772
 01/15  13:00:00,212.131220502,1.01499919457,0.0,0.0,24.9203635341,149.522181205,7.13744289769,4.94749098909,2.1899519086
 01/15  14:00:00,211.113178314,0.0,0.0,0.0,24.9203635341,149.522181205,4.36415361263,0.0,4.36415361263
 01/15  15:00:00,211.111831364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993117415,0.0,2.18993117415
 01/15  16:00:00,211.110933476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848762102,0.0,2.18848762102
 01/15  17:00:00,259.999724392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  18:00:00,347.928318267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853900803,0.0,2.18853900803
 01/15  19:00:00,347.928318537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836496363,0.0,2.18836496363
 01/15  20:00:00,324.842187999,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.75183613451,5.56341956596,2.18841656855
 01/15  21:00:00,324.842919991,1.35333225942,0.0,0.0,24.9203635341,149.522181205,6.41468596022,6.39468596022,0.02
 01/15  22:00:00,300.400624719,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.612653548,7.25125278402,4.36140076403
 01/15  23:00:00,276.296459674,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.9495737601,10.9295737601,0.02
 01/15  24:00:00,251.51252982,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.7713857734,9.58286204558,2.18852372779
 01/16  01:00:00,239.632607925,1.69166532428,0.0,0.0,24.9203635341,149.522181205,16.2548210832,14.0662455311,2.18857555208
 01/16  02:00:00,239.292309467,1.35333225942,0.0,0.0,24.9203635341,149.522181205,14.0426246226,11.8542227055,2.18840191706
 01/16  03:00:00,239.634987702,1.69166532428,0.0,0.0,24.9203635341,149.522181205,19.0017879186,16.8133340138,2.18845390484
 01/16  04:00:00,239.294426341,1.35333225942,0.0,0.0,24.9203635341,149.522181205,14.3208339479,14.3008339479,0.02
 01/16  05:00:00,251.860051,1.69166532428,0.0,0.0,24.9203635341,149.522181205,22.3241122344,20.1356064101,2.18850582426
 01/16  06:00:00,275.964918626,1.35333225942,0.0,0.0,24.9203635341,149.522181205,19.4569283924,17.2661925507,2.19073584161
 01/16  07:00:00,325.197308249,1.69166532428,0.0,0.0,24.9203635341,149.522181205,27.0516094456,24.8630444701,2.18856497556
 01/16  08:00:00,315.126335499,1.35333225942,0.0,0.0,24.9203635341,149.522181205,24.3702510509,22.1816782665,2.18857278438
 01/16  09:00:00,298.38736995,1.69166532428,0.0,0.0,24.9203635341,149.522181205,35.876220964,33.6876412209,2.18857974309
 01/16  10:00:00,261.372313759,1.35333225942,0.0,0.0,24.9203635341,149.522181205,22.1121580532,22.0921580532,0.02
 01/16  11:00:00,212.822756601,1.69166532428,0.0,0.0,24.9203635341,149.522181205,25.3540195248,23.16546663,2.1885528948
 01/16  12:00:00,212.478657195,1.35333225942,0.0,0.0,24.9203635341,149.522181205,17.7288333919,15.5388485935,2.18998479837
 01/16  13:00:00,212.815842021,1.69166532428,0.0,0.0,24.9203635341,149.522181205,16.4306535784,14.2407103177,2.18994326066
 01/16  14:00:00,234.690789711,1.01499919457,1.57534167117,0.0,24.9203635341,149.522181205,10.339007768,5.97471976604,4.364288002
 01/16  15:00:00,223.099041861,0.338333064856,1.14302900403,0.0,24.9203635341,149.522181205,3.98354354769,1.79356598553,2.18997756216
 01/16  16:00:00,211.110934058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856434957,0.0,2.18856434957
 01/16  17:00:00,259.999725075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839081663,0.0,2.18839081663
 01/16  18:00:00,347.928317999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  19:00:00,348.946533537,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.9057578274,3.71731488146,2.18844294594
 01/16  20:00:00,324.503018379,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.92533428091,4.73676340504,2.18857087587
 01/16  21:00:00,324.50337142,1.01499919457,0.0,0.0,24.9203635341,149.522181205,7.33648114743,5.14793354893,2.1885475985
 01/16  22:00:00,300.741454535,1.69166532428,0.0,0.0,24.9203635341,149.522181205,12.5153060446,10.3246407226,2.19066532199
 01/16  23:00:00,275.957683212,1.35333225942,0.0,0.0,24.9203635341,149.522181205,12.8769543656,10.6885738756,2.18838049
 01/16  24:00:00,251.856327821,1.69166532428,0.0,0.0,24.9203635341,149.522181205,18.3574456529,16.1690130612,2.18843259172
 01/17  01:00:00,289.134220474,1.35333225942,0.0,0.0,24.9203635341,199.362908273,13.0119686501,12.9919686501,0.02
 01/17  02:00:00,289.477617142,1.69166532428,0.0,0.0,24.9203635341,199.362908273,21.0965423663,18.9072658129,2.18927655341
 01/17  03:00:00,289.137713292,1.35333225942,0.0,0.0,24.9203635341,199.362908273,19.2930091082,17.1038468497,2.18916225854
 01/17  04:00:00,289.483022216,1.69166532428,0.0,0.0,24.9203635341,199.362908273,27.4551589716,25.265903131,2.18925584061
 01/17  05:00:00,301.361776416,1.35333225942,0.0,0.0,24.9203635341,199.362908273,21.5128238012,19.3235576334,2.18926616775
 01/17  06:00:00,351.071330348,1.69166532428,0.0,0.0,49.8407270682,199.362908273,29.6978495258,25.3350779694,4.36277155637
 01/17  07:00:00,446.171876187,26.1153771766,0.000486159299213,0.0,49.8407270682,199.362908273,967.503648094,965.312899821,2.19074827338
 01/17  08:00:00,516.31858785,26.1153771766,0.0,0.0,149.522181205,199.362908273,1671.86274298,1665.30587679,6.55686619348
 01/17  09:00:00,1047.15657453,26.1153771766,0.0,0.0,448.566543614,448.566543614,894.98737109,881.824100098,13.1632709912
 01/17  10:00:00,1009.28578942,26.1153771766,0.0,0.0,448.566543614,448.566543614,233.77466548,220.598203696,13.1764617848
 01/17  11:00:00,960.096965068,26.1153771766,0.0,0.0,448.566543614,448.566543614,111.221830734,95.8440101531,15.3778205808
 01/17  12:00:00,962.75110356,26.1153771766,0.0,0.0,448.566543614,448.566543614,83.3225208399,67.9038726472,15.4186481927
 01/17  13:00:00,1016.63878275,26.1153771766,70.4391638569,0.0,448.566543614,398.725816546,97.5288316571,75.4365842961,22.0922473609
 01/17  14:00:00,1218.34925009,26.1153771766,196.516015755,0.0,448.566543614,448.566543614,65.8630206114,48.2034677775,17.6595528339
 01/17  15:00:00,1321.13955626,26.1153771766,281.866221654,0.0,448.566543614,448.566543614,52.493435875,39.33317346,13.160262415
 01/17  16:00:00,1333.93429746,26.1153771766,292.494842167,0.0,448.566543614,448.566543614,43.9362523531,32.9717004929,10.9645518603
 01/17  17:00:00,1378.4339276,26.1153771766,291.659345894,0.0,448.566543614,448.566543614,38.9088761189,21.3089504481,17.5999256708
 01/17  18:00:00,1233.49904298,26.1153771766,214.072321272,0.0,348.885089477,398.725816546,61.2773725416,52.5201154475,8.75725709411
 01/17  19:00:00,883.370110262,26.1153771766,69.1197865299,0.0,249.203635341,299.044362409,114.18490094,107.623859429,6.56104151088
 01/17  20:00:00,734.018964027,26.1153771766,0.000781142049074,0.0,249.203635341,299.044362409,138.242263555,131.693335086,6.54892846892
 01/17  21:00:00,574.085200787,26.1153771766,0.0,0.0,149.522181205,249.203635341,192.818037975,186.264759165,6.55327881011
