Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  22:00:00,549.654660322,26.1153771766,0.0,0.0,149.522181205,249.203635341,216.787436311,214.596135082,2.19130122877
 01/17  23:00:00,349.356671349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929757817,0.0,2.18929757817
 01/17  24:00:00,299.991912215,0.0,0.0,0.0,24.9203635341,199.362908273,2.189183855,0.0,2.189183855
 01/18  01:00:00,287.769714824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907142647,0.0,2.18907142647
 01/18  02:00:00,287.769714815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923265341,0.0,2.18923265341
 01/18  03:00:00,287.769714852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912012647,0.0,2.18912012647
 01/18  04:00:00,287.769714905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928125642,0.0,2.18928125642
 01/18  05:00:00,299.991912647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916877139,0.0,2.18916877139
 01/18  06:00:00,349.358018468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125978003,0.0,2.19125978003
 01/18  07:00:00,424.847045242,26.1153771766,0.0,0.0,49.8407270682,199.362908273,504.130784797,499.769513009,4.36127178822
 01/18  08:00:00,515.757672161,26.1153771766,0.0,0.0,149.522181205,199.362908273,1223.6492846,1217.09228258,6.5570020162
 01/18  09:00:00,1046.34372307,26.1153771766,0.0,0.0,448.566543614,448.566543614,529.915746867,516.754789692,13.1609571744
 01/18  10:00:00,1009.10083945,26.1153771766,0.0,0.0,448.566543614,448.566543614,182.957217352,169.784291604,13.1729257477
 01/18  11:00:00,960.052342266,26.1153771766,0.0,0.0,448.566543614,448.566543614,92.9605255717,79.7795321037,13.180993468
 01/18  12:00:00,960.015200034,26.1153771766,0.0,0.0,448.566543614,448.566543614,73.8570756947,56.2405559209,17.6165197738
 01/18  13:00:00,1038.61268938,26.1153771766,62.2651388377,0.0,448.566543614,398.725816546,78.4061275604,58.5222682263,19.8838593341
 01/18  14:00:00,1223.63814106,26.1153771766,192.256071544,0.0,448.566543614,448.566543614,52.2619099535,32.3997996999,19.8621102536
 01/18  15:00:00,1317.97641623,26.1153771766,282.746671432,0.0,448.566543614,448.566543614,40.201046138,27.0440869088,13.1569592291
 01/18  16:00:00,1330.76747491,26.1153771766,293.778430503,0.0,448.566543614,448.566543614,36.2675134793,25.3007864003,10.966727079
 01/18  17:00:00,1378.34000495,26.1153771766,293.209634207,0.0,448.566543614,448.566543614,40.8552846777,25.4527438733,15.4025408044
 01/18  18:00:00,1210.42768971,26.1153771766,192.244334903,0.0,348.885089477,398.725816546,55.8884017382,44.9475689567,10.9408327815
 01/18  19:00:00,813.588116394,26.1153771766,22.6261321254,0.0,249.203635341,299.044362409,91.022797747,84.4612260372,6.56157170982
 01/18  20:00:00,723.529545145,26.1153771766,0.0,0.0,249.203635341,299.044362409,113.703966898,107.155091881,6.54887501723
 01/18  21:00:00,574.057463603,26.1153771766,0.0,0.0,149.522181205,249.203635341,165.149739007,158.597173587,6.55256542013
 01/18  22:00:00,549.632994598,26.1153771766,0.0,0.0,149.522181205,249.203635341,192.654519173,190.463317671,2.19120150201
 01/18  23:00:00,349.356671947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905329233,0.0,2.18905329233
 01/18  24:00:00,299.991912721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921467319,0.0,2.18921467319
 01/19  01:00:00,287.769715196,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891028404,0.0,2.1891028404
 01/19  02:00:00,287.769715171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926453068,0.0,2.18926453068
 01/19  03:00:00,287.769715094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915247687,0.0,2.18915247687
 01/19  04:00:00,287.769715153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931405477,0.0,2.18931405477
 01/19  05:00:00,299.991912776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920203545,0.0,2.18920203545
 01/19  06:00:00,349.358019033,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116329147,0.0,2.19116329147
 01/19  07:00:00,424.833636501,26.1153771766,0.0,0.0,49.8407270682,199.362908273,482.970236888,480.779569863,2.19066702544
 01/19  08:00:00,516.052476966,26.1153771766,0.0,0.0,149.522181205,199.362908273,1349.8079384,1343.25001203,6.55792636859
 01/19  09:00:00,1046.6667834,26.1153771766,0.0,0.0,448.566543614,448.566543614,602.906629037,589.739150821,13.1674782163
 01/19  10:00:00,1009.05400876,26.1153771766,0.0,0.0,448.566543614,448.566543614,126.601471001,111.227125735,15.3743452659
 01/19  11:00:00,959.991447232,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.4408767222,30.2631885028,13.1776882193
 01/19  12:00:00,1002.40837775,26.5820268826,9.87274025221,0.0,448.566543614,448.566543614,40.4971230164,22.8801921697,17.6169308466
 01/19  13:00:00,1081.98393329,27.3755275289,102.237541624,0.0,448.566543614,398.725816546,45.0736306295,25.1888653188,19.8847653106
 01/19  14:00:00,1261.47305948,28.1702442914,226.164534925,0.0,448.566543614,448.566543614,30.4771148839,10.6116752444,19.8654396395
 01/19  15:00:00,1328.4080307,27.9963270403,286.997762468,0.0,448.566543614,448.566543614,14.815698801,3.84713106867,10.9685677323
 01/19  16:00:00,1324.72395904,27.0806391124,290.576327071,0.0,448.566543614,448.566543614,16.3794317971,3.22408295757,13.1553488395
 01/19  17:00:00,1368.65965248,26.1691049456,287.361309941,0.0,448.566543614,448.566543614,19.7883664112,4.38723251652,15.4011338947
 01/19  18:00:00,1285.94817373,26.1153771766,268.532518351,0.0,348.885089477,398.725816546,21.9659191311,13.2088757783,8.75704335285
 01/19  19:00:00,938.05789924,26.1153771766,123.817304421,0.0,249.203635341,299.044362409,40.7937600901,32.0518691385,8.74189095156
 01/19  20:00:00,737.859959682,26.1153771766,3.78902973847,0.0,249.203635341,299.044362409,51.3075488767,46.9352092246,4.37233965216
 01/19  21:00:00,573.998925376,26.1153771766,0.0,0.0,149.522181205,249.203635341,83.4763155946,76.9224911642,6.55382443035
 01/19  22:00:00,549.571897378,26.1153771766,0.0,0.0,149.522181205,249.203635341,103.085816164,98.7234826928,4.36233347162
 01/19  23:00:00,349.356671955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910535969,0.0,2.18910535969
 01/19  24:00:00,299.991912815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926709217,0.0,2.18926709217
 01/20  01:00:00,287.769715169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915578054,0.0,2.18915578054
 01/20  02:00:00,287.769715223,0.0,0.0,0.0,24.9203635341,199.362908273,1.17969906325,0.0,1.17969906325
 01/20  03:00:00,287.769715205,0.0,0.0,0.0,24.9203635341,199.362908273,1.02902647221,0.0,1.02902647221
 01/20  04:00:00,287.769715173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920632989,0.0,2.18920632989
 01/20  05:00:00,299.991913074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909467847,0.0,2.18909467847
 01/20  06:00:00,349.358020381,0.0,0.0,0.0,49.8407270682,199.362908273,4.36267987978,0.0,4.36267987978
 01/20  07:00:00,424.76435401,26.1153771766,0.0,0.0,49.8407270682,199.362908273,330.515935207,328.325392088,2.19054311848
 01/20  08:00:00,516.007189908,26.1153771766,0.0,0.0,149.522181205,199.362908273,1127.21315977,1120.65671708,6.55644269073
 01/20  09:00:00,1046.42437419,26.1153771766,0.0,0.0,448.566543614,448.566543614,443.778252305,430.613774086,13.1644782189
 01/20  10:00:00,1008.96723709,26.1153771766,0.0,0.0,448.566543614,448.566543614,80.3236609496,67.1459264296,13.17773452
 01/20  11:00:00,959.973462092,26.1153771766,0.0,0.0,448.566543614,448.566543614,35.5745878646,20.1980055285,15.3765823361
 01/20  12:00:00,1077.16505058,26.1153771766,72.3465474805,0.0,448.566543614,448.566543614,30.9746593257,15.5589873174,15.4156720084
 01/20  13:00:00,1165.08373216,26.1153771766,182.552839964,0.0,448.566543614,398.725816546,40.8399960692,18.7475749446,22.0924211246
 01/20  14:00:00,1302.58059514,26.1153771766,266.113194274,0.0,448.566543614,448.566543614,27.1055867921,9.44914792193,17.6564388701
 01/20  15:00:00,1325.84798572,26.1153771766,287.676614153,0.0,448.566543614,448.566543614,15.8009726529,2.63904709549,13.1619255574
 01/20  16:00:00,1325.84747248,26.1153771766,288.705893889,0.0,448.566543614,448.566543614,15.2353328341,2.08267451551,13.1526583186
 01/20  17:00:00,1292.42458458,26.1153771766,211.700218285,0.0,448.566543614,448.566543614,20.2104310925,4.81028249653,15.400148596
 01/20  18:00:00,1128.12741975,26.1153771766,112.750612204,0.0,348.885089477,398.725816546,25.1325415607,16.3753605387,8.75718102207
 01/20  19:00:00,813.150203182,26.1153771766,22.2046555388,0.0,249.203635341,299.044362409,40.3860689944,31.6438692814,8.74219971302
 01/20  20:00:00,733.934079479,26.1153771766,0.000568205309382,0.0,249.203635341,299.044362409,43.2423583434,38.8693925658,4.37296577753
 01/20  21:00:00,573.989324312,26.1153771766,0.0,0.0,149.522181205,249.203635341,73.3961128973,66.8436232899,6.55248960741
 01/20  22:00:00,549.566307766,26.1153771766,0.0,0.0,149.522181205,249.203635341,94.6071377448,90.2448499948,4.36228775005
 01/20  23:00:00,349.356672209,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/20  24:00:00,299.991913046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921334639,0.0,2.18921334639
 01/21  01:00:00,237.928988477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910211733,0.0,2.18910211733
 01/21  02:00:00,237.928988512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926474321,0.0,2.18926474321
 01/21  03:00:00,237.928988511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915348176,0.0,2.18915348176
 01/21  04:00:00,237.928988624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931598821,0.0,2.18931598821
 01/21  05:00:00,250.151186337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920476042,0.0,2.18920476042
 01/21  06:00:00,274.596929757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115522902,0.0,2.19115522902
 01/21  07:00:00,424.653836611,26.1153771766,0.0,0.0,49.8407270682,199.362908273,234.739063063,230.377827037,4.36123602622
 01/21  08:00:00,415.029587265,26.1153771766,0.0,0.0,49.8407270682,199.362908273,346.036063369,341.66911873,4.36694463976
 01/21  09:00:00,647.140403758,26.1153771766,0.0,0.0,249.203635341,249.203635341,341.139939403,336.767599024,4.37234037921
 01/21  10:00:00,610.235062148,26.1153771766,0.0,0.0,249.203635341,249.203635341,137.232286654,128.490178773,8.7421078809
 01/21  11:00:00,561.28792987,26.1153771766,0.0,0.0,249.203635341,249.203635341,88.2057884345,81.6477294763,6.55805895821
 01/21  12:00:00,586.354478891,26.1439612283,3.89006046137,0.0,249.203635341,249.203635341,85.9888201115,77.241656461,8.74716365052
 01/21  13:00:00,746.976189975,26.7130352738,116.722162092,0.0,249.203635341,249.203635341,72.2440206347,65.6849558613,6.55906477341
 01/21  14:00:00,887.59545227,26.8043305417,253.371632735,0.0,249.203635341,249.203635341,57.4451414564,50.8875829508,6.55755850561
 01/21  15:00:00,680.533298107,26.3587410933,294.261700667,0.0,74.7610906023,174.442544739,71.4170832994,64.868361405,6.54872189439
 01/21  16:00:00,688.968211842,26.1153771766,301.314097803,0.0,74.7610906023,174.442544739,66.9080095208,62.5379637911,4.37004572973
 01/21  17:00:00,734.071224823,26.1153771766,298.015814895,0.0,74.7610906023,174.442544739,90.9657626415,84.4191667019,6.54659593962
 01/21  18:00:00,641.346014285,26.1153771766,196.945274469,0.0,24.9203635341,149.522181205,168.153493907,165.962780747,2.19071315978
 01/21  19:00:00,347.929666844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043508454,0.0,2.19043508454
 01/21  20:00:00,323.485271545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052745889,0.0,2.19052745889
 01/21  21:00:00,323.485271895,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613315486,0.0,4.3613315486
 01/21  22:00:00,299.041773809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218423903,0.0,2.19218423903
 01/21  23:00:00,274.595581856,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891723568,0.0,2.1891723568
 01/21  24:00:00,250.151186369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906110098,0.0,2.18906110098
 01/22  01:00:00,237.928539726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839850698,0.0,2.18839850698
 01/22  02:00:00,237.928539558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845330842,0.0,2.18845330842
 01/22  03:00:00,237.928539096,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  04:00:00,237.928539254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850802902,0.0,2.18850802902
 01/22  05:00:00,250.150737505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856267108,0.0,2.18856267108
 01/22  06:00:00,274.596480343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064449397,0.0,2.19064449397
 01/22  07:00:00,323.483924317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840152012,0.0,2.18840152012
 01/22  08:00:00,313.753653307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845639965,0.0,2.18845639965
 01/22  09:00:00,296.66631965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851117577,0.0,2.18851117577
 01/22  10:00:00,259.999725884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  11:00:00,211.110935149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856584042,0.0,2.18856584042
 01/22  12:00:00,211.11183359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004705054,0.0,2.19004705054
 01/22  13:00:00,211.111833526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990073225,0.0,2.18990073225
 01/22  14:00:00,211.113181422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36400109813,0.0,4.36400109813
 01/22  15:00:00,211.11183339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999788314,0.0,2.18999788314
 01/22  16:00:00,211.110935272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842532829,0.0,2.18842532829
 01/22  17:00:00,259.999726121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848014691,0.0,2.18848014691
 01/22  18:00:00,339.384652593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  19:00:00,347.928319731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885348702,0.0,2.1885348702
 01/22  20:00:00,323.483924399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802226049,0.0,2.18802226049
 01/22  21:00:00,323.483924165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841855958,0.0,2.18841855958
 01/22  22:00:00,299.040876049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041715175,0.0,2.19041715175
 01/22  23:00:00,274.595132899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848326346,0.0,2.18848326346
 01/22  24:00:00,250.150736865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/23  01:00:00,287.769715666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926840392,0.0,2.18926840392
 01/23  02:00:00,287.76971573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915776817,0.0,2.18915776817
 01/23  03:00:00,287.769715897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875401823,0.0,2.18875401823
 01/23  04:00:00,287.769715858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921061673,0.0,2.18921061673
 01/23  05:00:00,299.991913749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910000561,0.0,2.18910000561
 01/23  06:00:00,349.358020931,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625667208,0.0,4.3625667208
 01/23  07:00:00,424.601983086,26.1153771766,0.0,0.0,49.8407270682,199.362908273,262.871648434,260.680999291,2.1906491438
 01/23  08:00:00,524.993093401,26.1153771766,0.000501871469644,0.0,149.522181205,199.362908273,245.411441487,238.853862771,6.5575787159
 01/23  09:00:00,1045.57156361,26.1153771766,0.0,0.0,448.566543614,448.566543614,110.929390404,97.7658333142,13.1635570897
 01/23  10:00:00,1008.87682903,26.1153771766,0.0,0.0,448.566543614,448.566543614,77.803355801,64.6270723852,13.1762834158
 01/23  11:00:00,959.963623458,26.1153771766,0.0,0.0,448.566543614,448.566543614,51.4674429982,36.0894238657,15.3780191325
 01/23  12:00:00,1094.52202019,26.5845757916,68.2004874517,0.0,448.566543614,448.566543614,40.8411170013,25.4222861383,15.418830863
 01/23  13:00:00,1145.48399493,26.8776872676,164.861620283,0.0,448.566543614,398.725816546,51.7303313021,29.6366226544,22.0937086477
 01/23  14:00:00,1214.18020705,26.208724964,183.46966866,0.0,448.566543614,448.566543614,26.7461073108,9.08588917073,17.6602181401
 01/23  15:00:00,1209.13235743,26.1153771766,178.864779127,0.0,448.566543614,448.566543614,21.8894043161,8.72867114821,13.1607331679
 01/23  16:00:00,1182.4991709,26.1153771766,153.630645909,0.0,448.566543614,448.566543614,18.6069790205,7.64362198095,10.9633570395
 01/23  17:00:00,1218.28881479,26.1153771766,140.880621953,0.0,448.566543614,448.566543614,26.8791413894,9.27820278552,17.6009386039
 01/23  18:00:00,1073.14619617,26.1153771766,68.4564858211,0.0,348.885089477,398.725816546,38.0483163441,29.2918793868,8.7564369573
 01/23  19:00:00,804.456124178,26.1153771766,4.02667380438,0.0,249.203635341,299.044362409,68.197909266,59.4564316092,8.74147765684
 01/23  20:00:00,723.468881917,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.9072036185,70.5345967949,4.37260682364
 01/23  21:00:00,573.985147963,26.1153771766,0.0,0.0,149.522181205,249.203635341,122.780683486,116.227857985,6.5528255001
 01/23  22:00:00,549.5592968,26.1153771766,0.0,0.0,149.522181205,249.203635341,147.057374119,144.865944449,2.19142967027
 01/23  23:00:00,349.356672665,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928867516,0.0,2.18928867516
 01/23  24:00:00,299.991913633,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893136662,0.0,2.1893136662
 01/24  01:00:00,287.769715983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920341728,0.0,2.18920341728
 01/24  02:00:00,287.769716091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909305896,0.0,2.18909305896
 01/24  03:00:00,287.769716115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925682608,0.0,2.18925682608
 01/24  04:00:00,287.769716127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914650768,0.0,2.18914650768
 01/24  05:00:00,299.991914026,0.0,0.0,0.0,24.9203635341,199.362908273,2.189310145,0.0,2.189310145
 01/24  06:00:00,349.358020754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140711709,0.0,2.19140711709
 01/24  07:00:00,424.642622732,26.1805128039,0.0,0.0,49.8407270682,199.362908273,269.212628601,264.8512053,4.36142330116
 01/24  08:00:00,514.521086634,26.1153771766,0.0,0.0,149.522181205,199.362908273,258.909107094,252.351592848,6.55751424628
 01/24  09:00:00,1045.57577581,26.1153771766,0.0,0.0,448.566543614,448.566543614,125.711763259,112.550194222,13.1615690364
 01/24  10:00:00,1008.88530839,26.1153771766,0.0,0.0,448.566543614,448.566543614,94.4787220085,81.3044660602,13.1742559483
 01/24  11:00:00,959.984109907,26.1153771766,0.0,0.0,448.566543614,448.566543614,78.5020808639,65.3196203271,13.1824605368
 01/24  12:00:00,959.978007352,26.1153771766,0.0,0.0,448.566543614,448.566543614,70.810676523,53.1920782278,17.6185982952
 01/24  13:00:00,910.148067172,26.1153771766,0.0,0.0,448.566543614,398.725816546,81.2587484226,61.375050141,19.8836982817
 01/24  14:00:00,959.964327903,26.1153771766,0.0,0.0,448.566543614,448.566543614,51.8321256165,31.967176655,19.8649489615
 01/24  15:00:00,959.945544021,26.1153771766,0.0,0.0,448.566543614,448.566543614,32.6302536976,19.4714251939,13.1588285037
 01/24  16:00:00,959.949157986,26.1153771766,0.0,0.0,448.566543614,448.566543614,35.653059621,24.6879682128,10.9650914082
 01/24  17:00:00,1008.83936924,26.1153771766,0.0,0.0,448.566543614,448.566543614,35.6106638177,20.2078299298,15.402833888
 01/24  18:00:00,938.721333549,26.1153771766,0.0,0.0,348.885089477,398.725816546,66.2735516092,55.3322839408,10.9412676683
 01/24  19:00:00,747.950815872,26.1153771766,0.0,0.0,249.203635341,299.044362409,127.827747969,121.266173791,6.56157417756
 01/24  20:00:00,723.52374965,26.1153771766,0.0,0.0,249.203635341,299.044362409,154.364589601,147.815415435,6.54917416626
 01/24  21:00:00,574.044218407,26.1153771766,0.0,0.0,149.522181205,249.203635341,209.557234657,203.003583577,6.55365107962
 01/24  22:00:00,549.613335551,26.1153771766,0.0,0.0,149.522181205,249.203635341,229.222784464,227.031647904,2.19113656064
 01/24  23:00:00,349.3566731,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892694686,0.0,2.1892694686
 01/24  24:00:00,299.991913998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929526779,0.0,2.18929526779
 01/25  01:00:00,287.769716295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918531166,0.0,2.18918531166
 01/25  02:00:00,287.769716377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907522109,0.0,2.18907522109
 01/25  03:00:00,287.769716321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923935237,0.0,2.18923935237
 01/25  04:00:00,287.76971632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912928909,0.0,2.18912928909
 01/25  05:00:00,299.991914154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929327767,0.0,2.18929327767
 01/25  06:00:00,349.358020836,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111608533,0.0,2.19111608533
 01/25  07:00:00,424.710839736,26.1696562484,0.0,0.0,49.8407270682,199.362908273,387.435256765,385.244585563,2.19067120137
 01/25  08:00:00,514.566159299,26.1153771766,0.0,0.0,149.522181205,199.362908273,333.662227986,324.92603423,8.73619375578
 01/25  09:00:00,1045.60460756,26.1153771766,0.0,0.0,448.566543614,448.566543614,166.952770605,155.856898032,11.0958725731
 01/25  10:00:00,1008.89994173,26.1153771766,0.0,0.0,448.566543614,448.566543614,119.574922237,104.332561423,15.2423608139
 01/25  11:00:00,959.992626722,26.1153771766,0.0,0.0,448.566543614,448.566543614,92.6529656893,79.4723457715,13.1806199178
 01/25  12:00:00,959.982403971,26.1153771766,0.0,0.0,448.566543614,448.566543614,78.9009888453,61.2823461716,17.6186426737
 01/25  13:00:00,910.14496266,26.1153771766,0.0,0.0,448.566543614,398.725816546,79.6626495282,59.7786940526,19.8839554755
 01/25  14:00:00,959.966885824,26.1208579939,0.0,0.0,448.566543614,448.566543614,49.2175994866,29.3556818707,19.8619176158
 01/25  15:00:00,959.948599883,26.1153771766,0.0,0.0,448.566543614,448.566543614,37.45820848,24.3010617715,13.1571467085
 01/25  16:00:00,959.952288214,26.1153771766,0.0,0.0,448.566543614,448.566543614,40.7917509773,29.8247854622,10.9669655151
 01/25  17:00:00,1008.85481019,26.1153771766,0.0,0.0,448.566543614,448.566543614,56.9680998372,41.5666354756,15.4014643616
 01/25  18:00:00,938.728356473,26.1153771766,0.0,0.0,348.885089477,398.725816546,77.761902442,66.8206945948,10.9412078472
 01/25  19:00:00,747.941299823,26.1153771766,0.0,0.0,249.203635341,299.044362409,119.524095053,112.962283056,6.56181199654
 01/25  20:00:00,723.512664226,26.1153771766,0.0,0.0,249.203635341,299.044362409,144.480369929,137.931251227,6.54911870146
 01/25  21:00:00,574.027708091,26.1153771766,0.0,0.0,149.522181205,249.203635341,193.572369566,187.019529678,6.55283988819
 01/25  22:00:00,549.591837722,26.1153771766,0.0,0.0,149.522181205,249.203635341,206.528226413,204.3369391,2.19128731285
 01/25  23:00:00,349.356673404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927580271,0.0,2.18927580271
 01/25  24:00:00,299.991914258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930189776,0.0,2.18930189776
 01/26  01:00:00,287.769716482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919219174,0.0,2.18919219174
 01/26  02:00:00,287.769716523,0.0,0.0,0.0,24.9203635341,199.362908273,2.189082332,0.0,2.189082332
 01/26  03:00:00,287.769716445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924670838,0.0,2.18924670838
 01/26  04:00:00,287.769716403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913687025,0.0,2.18913687025
 01/26  05:00:00,299.991914224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930109755,0.0,2.18930109755
 01/26  06:00:00,349.358020918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126823409,0.0,2.19126823409
 01/26  07:00:00,424.731315237,26.2272764991,0.0,0.0,49.8407270682,199.362908273,348.018445584,345.827672188,2.19077339608
 01/26  08:00:00,514.544515001,26.1153771766,0.0,0.0,149.522181205,199.362908273,312.409466531,303.672426879,8.73703965292
 01/26  09:00:00,1045.59395148,26.1153771766,0.0,0.0,448.566543614,448.566543614,155.870972999,144.894629571,10.9763434286
 01/26  10:00:00,1008.89879292,26.1153771766,0.0,0.0,448.566543614,448.566543614,120.244129441,104.872290965,15.3718384757
 01/26  11:00:00,959.995337942,26.1153771766,0.0,0.0,448.566543614,448.566543614,97.8369855929,84.6580533125,13.1789322804
 01/26  12:00:00,959.984913032,26.1153771766,0.0,0.0,448.566543614,448.566543614,83.4276271031,65.8087896107,17.6188374924
 01/26  13:00:00,910.155186896,26.1153771766,0.0,0.0,448.566543614,398.725816546,94.5731921371,74.6859657164,19.8872264207
 01/26  14:00:00,959.974470054,26.1153771766,0.0,0.0,448.566543614,448.566543614,67.4316929594,47.5653439807,19.8663489787
 01/26  15:00:00,959.961512789,26.1153771766,0.0,0.0,448.566543614,448.566543614,53.1839951945,42.2174322126,10.9665629819
 01/26  16:00:00,959.953200871,26.1153771766,0.0,0.0,448.566543614,448.566543614,44.7612968439,31.6041361255,13.1571607184
 01/26  17:00:00,1008.85196382,26.1153771766,0.0,0.0,448.566543614,448.566543614,53.8347003157,38.4334655175,15.4012347982
 01/26  18:00:00,938.729154803,26.1153771766,0.0,0.0,348.885089477,398.725816546,79.9836157803,69.0437312157,10.9398845645
 01/26  19:00:00,747.945650493,26.1153771766,0.0,0.0,249.203635341,299.044362409,127.290179001,120.728103857,6.56207514412
 01/26  20:00:00,723.514257302,26.1153771766,0.0,0.0,249.203635341,299.044362409,148.784531471,142.235441744,6.54908972735
 01/26  21:00:00,574.030006745,26.1153771766,0.0,0.0,149.522181205,249.203635341,199.37230947,192.820250537,6.5520589322
 01/26  22:00:00,549.595731813,26.1153771766,0.0,0.0,149.522181205,249.203635341,214.475421389,212.283974657,2.19144673286
 01/26  23:00:00,349.356673206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915330208,0.0,2.18915330208
 01/26  24:00:00,299.991914214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931746757,0.0,2.18931746757
 01/27  01:00:00,287.769716411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920793812,0.0,2.18920793812
 01/27  02:00:00,287.769716447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909825114,0.0,2.18909825114
 01/27  03:00:00,287.769716403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926278492,0.0,2.18926278492
 01/27  04:00:00,287.769716331,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891531276,0.0,2.1891531276
 01/27  05:00:00,299.991914189,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/27  06:00:00,349.358021486,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293927971,0.0,4.36293927971
 01/27  07:00:00,424.739659099,26.1262750723,0.0,0.0,49.8407270682,199.362908273,494.656251547,492.465737959,2.19051358782
 01/27  08:00:00,514.640020003,26.1153771766,0.0,0.0,149.522181205,199.362908273,429.689433813,423.131913294,6.5575205186
 01/27  09:00:00,1045.57700694,26.1153771766,0.0,0.0,448.566543614,448.566543614,131.388434537,118.22158517,13.1668493672
 01/27  10:00:00,1008.8645605,26.1153771766,0.0,0.0,448.566543614,448.566543614,70.0509171786,56.8707050216,13.1802121571
 01/27  11:00:00,998.002865053,26.3720362243,5.99617879875,0.0,448.566543614,448.566543614,51.1147313848,35.7411516251,15.3735797597
 01/27  12:00:00,1079.56717103,27.737944045,52.7677734964,0.0,448.566543614,448.566543614,45.6437135196,28.0247117309,17.6190017887
 01/27  13:00:00,1092.44889426,28.5492684154,113.034894117,0.0,448.566543614,398.725816546,56.1720177474,36.287210844,19.8848069033
 01/27  14:00:00,1214.95436662,29.3453472959,183.548805075,0.0,448.566543614,448.566543614,28.5356930973,8.66999327054,19.8656998268
 01/27  15:00:00,1275.67681388,29.1226438567,243.050799563,0.0,448.566543614,448.566543614,12.8485570411,1.87986770386,10.9686893373
 01/27  16:00:00,1254.6924825,28.0572937509,223.953003839,0.0,448.566543614,448.566543614,14.677719556,1.52213371147,13.1555858445
 01/27  17:00:00,1155.98172231,26.6251444023,81.3516901084,0.0,448.566543614,448.566543614,21.221380073,5.81974353593,15.4016365371
 01/27  18:00:00,949.430472321,26.1153771766,0.262886949373,0.0,348.885089477,398.725816546,32.781911036,24.0246013497,8.75730968622
 01/27  19:00:00,747.907591222,26.1153771766,0.0,0.0,249.203635341,299.044362409,75.4208915018,66.6787182415,8.74217326034
 01/27  20:00:00,723.476960249,26.1153771766,0.0,0.0,249.203635341,299.044362409,92.858572363,88.4860902631,4.37248209991
 01/27  21:00:00,573.990978569,26.1153771766,0.0,0.0,149.522181205,249.203635341,141.854880818,135.300811455,6.55406936269
 01/27  22:00:00,549.566666358,26.1153771766,0.0,0.0,149.522181205,249.203635341,172.004377866,167.641892054,4.36248581134
 01/27  23:00:00,349.356673331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918174141,0.0,2.18918174141
 01/27  24:00:00,299.991914285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907207362,0.0,2.18907207362
 01/28  01:00:00,237.928989397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923696466,0.0,2.18923696466
 01/28  02:00:00,237.92898936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912744607,0.0,2.18912744607
 01/28  03:00:00,237.9289894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/28  04:00:00,237.928989379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929208246,0.0,2.18929208246
 01/28  05:00:00,250.151187186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918259062,0.0,2.18918259062
 01/28  06:00:00,274.596931487,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245058401,0.0,4.36245058401
 01/28  07:00:00,424.762641392,26.1153771766,0.0,0.0,49.8407270682,199.362908273,521.780685596,519.590045149,2.19064044618
 01/28  08:00:00,415.891145219,26.1153771766,0.0,0.0,49.8407270682,199.362908273,1305.16679863,1300.79989925,4.36689938271
 01/28  09:00:00,647.993945374,26.1153771766,0.0,0.0,249.203635341,249.203635341,815.074512257,808.525873211,6.54863904608
 01/28  10:00:00,610.408682394,26.1153771766,0.0,0.0,249.203635341,249.203635341,192.327686626,185.765496015,6.56219061047
 01/28  11:00:00,561.315880082,26.1153771766,0.0,0.0,249.203635341,249.203635341,80.419064209,73.8621567014,6.55690750761
 01/28  12:00:00,561.813911299,26.6216782228,0.0,0.0,249.203635341,249.203635341,82.0476662902,73.3004679446,8.74719834559
 01/28  13:00:00,562.807554399,27.6259545476,0.0,0.0,249.203635341,249.203635341,80.3170999873,71.5778879272,8.73921206006
 01/28  14:00:00,598.664961363,28.0675018814,3.90032021026,0.0,249.203635341,249.203635341,66.3715322029,59.8146755678,6.55685663516
 01/28  15:00:00,446.309724455,27.1906272126,67.7974972063,0.0,74.7610906023,174.442544739,72.906368449,68.5337207278,4.37264772122
 01/28  16:00:00,480.228677259,26.2958552432,101.513586143,0.0,74.7610906023,174.442544739,72.8042369324,66.2597102992,6.54452663319
 01/28  17:00:00,496.300534931,26.1153771766,69.9733019149,0.0,74.7610906023,174.442544739,80.1206330298,75.7496646805,4.37096834934
 01/28  18:00:00,406.573879068,26.1153771766,9.18239416028,0.0,24.9203635341,149.522181205,133.734875563,131.544307181,2.19056838255
 01/28  19:00:00,347.929668803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066443547,0.0,2.19066443547
 01/28  20:00:00,323.485273184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123735493,0.0,4.36123735493
 01/28  21:00:00,323.485272494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057483633,0.0,2.19057483633
 01/28  22:00:00,299.041776266,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382411417,0.0,4.36382411417
 01/28  23:00:00,274.595582888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911803511,0.0,2.18911803511
 01/28  24:00:00,250.151187287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  01:00:00,237.928540041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855191018,0.0,2.18855191018
 01/29  02:00:00,237.928540487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838218607,0.0,2.18838218607
 01/29  03:00:00,237.928540495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843873136,0.0,2.18843873136
 01/29  04:00:00,237.928540133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849516305,0.0,2.18849516305
 01/29  05:00:00,250.150737624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  06:00:00,275.614743705,1.01499919457,0.0,0.0,24.9203635341,149.522181205,7.35768694763,2.99645871327,4.36122823435
 01/29  07:00:00,325.182346423,1.69166532428,0.0,0.0,24.9203635341,149.522181205,6.23709072628,6.21709072628,0.02
 01/29  08:00:00,315.113033565,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.76472248454,5.57633063514,2.18839184941
 01/29  09:00:00,298.363005374,1.69166532428,0.0,0.0,24.9203635341,149.522181205,6.82498770926,4.63653937729,2.18844833197
 01/29  10:00:00,260.338732682,0.338333064856,0.0,0.0,24.9203635341,149.522181205,2.81023008538,0.621725377092,2.18850470829
 01/29  11:00:00,211.110935521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  12:00:00,211.111834649,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990173341,0.0,4.35990173341
 01/29  13:00:00,211.111834741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943279452,0.0,2.18943279452
 01/29  14:00:00,211.113182286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922170491,0.0,2.1922170491
 01/29  15:00:00,211.11183456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998259171,0.0,2.18998259171
 01/29  16:00:00,211.110935808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837558265,0.0,2.18837558265
 01/29  17:00:00,259.999727254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843213383,0.0,2.18843213383
 01/29  18:00:00,339.384653867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848855576,0.0,2.18848855576
 01/29  19:00:00,347.928320095,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  20:00:00,323.483924566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885448923,0.0,2.1885448923
 01/29  21:00:00,323.483925039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837515228,0.0,2.18837515228
 01/29  22:00:00,299.040877267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068724072,0.0,2.19068724072
 01/29  23:00:00,274.595133781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844342652,0.0,2.18844342652
 01/29  24:00:00,251.16840007,1.01499919457,0.0,0.0,24.9203635341,149.522181205,4.65164641145,2.46314655924,2.1884998522
 01/30  01:00:00,289.466304936,1.69166532428,0.0,0.0,24.9203635341,199.362908273,6.74896530325,4.55971117831,2.18925412494
 01/30  02:00:00,289.127432203,1.35333225942,0.0,0.0,24.9203635341,199.362908273,6.25413714958,4.06499350538,2.1891436442
 01/30  03:00:00,289.468396376,1.69166532428,0.0,0.0,24.9203635341,199.362908273,8.70804653865,6.51873811147,2.18930842718
 01/30  04:00:00,289.129980431,1.35333225942,0.0,0.0,24.9203635341,199.362908273,8.64509049883,6.45582138693,2.1892691119
 01/30  05:00:00,301.694541422,1.69166532428,0.0,0.0,24.9203635341,199.362908273,12.4261980804,10.2371081786,2.18908990184
 01/30  06:00:00,350.720857152,1.35333225942,0.0,0.0,49.8407270682,199.362908273,11.0928991221,8.90142253538,2.19147658669
 01/30  07:00:00,424.950513643,26.1153771766,0.0,0.0,49.8407270682,199.362908273,556.639459145,554.44870901,2.19075013482
 01/30  08:00:00,506.717339988,26.1153771766,0.0,0.0,149.522181205,199.362908273,833.542894753,826.985214707,6.55768004636
 01/30  09:00:00,1045.88887641,26.1153771766,0.0,0.0,448.566543614,448.566543614,352.311517938,339.144313385,13.1672045533
 01/30  10:00:00,1009.12609121,26.1153771766,0.0,0.0,448.566543614,448.566543614,272.079516473,258.898930847,13.1805856258
 01/30  11:00:00,960.204854326,26.1153771766,0.0,0.0,448.566543614,448.566543614,246.381268805,231.007265292,15.3740035129
 01/30  12:00:00,960.138811362,26.1153771766,0.0,0.0,448.566543614,448.566543614,190.030537173,172.410986697,17.6195504766
 01/30  13:00:00,910.251234766,26.1153771766,0.0,0.0,448.566543614,398.725816546,152.821114532,132.93564501,19.8854695222
 01/30  14:00:00,960.026117923,26.1153771766,0.0,0.0,448.566543614,448.566543614,98.9563884343,79.0900105573,19.866377877
 01/30  15:00:00,960.003697292,26.1153771766,0.0,0.0,448.566543614,448.566543614,79.5891809867,68.6201171673,10.9690638194
 01/30  16:00:00,959.982823183,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.6749263744,50.5188853104,13.156041064
 01/30  17:00:00,1008.85708138,26.1153771766,0.0,0.0,448.566543614,448.566543614,47.7432451573,32.3410456443,15.402199513
 01/30  18:00:00,938.764926233,26.1153771766,0.0,0.0,348.885089477,398.725816546,93.9435626324,85.1878987083,8.75566392411
 01/30  19:00:00,748.01025959,26.1153771766,0.0,0.0,249.203635341,299.044362409,164.298062813,155.555572954,8.74248985872
 01/30  20:00:00,723.579159391,26.1153771766,0.0,0.0,249.203635341,299.044362409,184.513924296,177.965344143,6.54858015264
 01/30  21:00:00,574.143448968,26.1153771766,0.0,0.0,149.522181205,249.203635341,281.075758253,276.699609432,4.37614882102
 01/30  22:00:00,549.847169447,26.1153771766,0.0,0.0,149.522181205,249.203635341,439.754303202,435.39165319,4.36265001194
 01/30  23:00:00,349.356673534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926359209,0.0,2.18926359209
 01/30  24:00:00,299.991914396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915428466,0.0,2.18915428466
 01/31  01:00:00,287.769716711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931917242,0.0,2.18931917242
 01/31  02:00:00,287.769716562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920993791,0.0,2.18920993791
 01/31  03:00:00,287.769716568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891006747,0.0,2.1891006747
 01/31  04:00:00,287.769716596,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991914378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926569321,0.0,2.18926569321
 01/31  06:00:00,350.377562904,1.01499919457,0.0,0.0,49.8407270682,199.362908273,9.1081900814,4.74557168608,4.36261839532
 01/31  07:00:00,424.912796785,26.1153771766,0.0,0.0,49.8407270682,199.362908273,573.269614429,571.078890043,2.19072438629
 01/31  08:00:00,507.539915654,26.1153771766,0.0,0.0,149.522181205,199.362908273,1395.07872963,1388.52168247,6.55704716094
 01/31  09:00:00,1046.69524431,26.1153771766,0.0,0.0,448.566543614,448.566543614,614.280580535,601.11466679,13.1659137453
 01/31  10:00:00,1009.07144675,26.1153771766,0.0,0.0,448.566543614,448.566543614,128.477636325,115.298336042,13.1793002831
 01/31  11:00:00,960.001993629,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.7177657088,34.3432024265,15.3745632823
 01/31  12:00:00,960.163005728,26.2949806476,0.0,0.0,448.566543614,448.566543614,42.5153607134,24.8974913656,17.6178693479
 01/31  13:00:00,1009.9492313,26.2093152011,35.4158872015,0.0,448.566543614,398.725816546,47.6341361877,27.7505367963,19.8835993913
 01/31  14:00:00,1123.96969774,27.7428490962,95.8525009546,0.0,448.566543614,448.566543614,31.1793918066,11.3153298662,19.8640619404
 01/31  15:00:00,1182.81565709,27.8512175531,153.149042243,0.0,448.566543614,448.566543614,15.6439328138,4.67375826427,10.9701745495
 01/31  16:00:00,1207.17608677,26.7827003954,178.013249481,0.0,448.566543614,448.566543614,17.4097492833,4.25490522936,13.1548440539
 01/31  17:00:00,1215.81571126,26.1604685143,139.478313287,0.0,448.566543614,448.566543614,20.5764984887,5.17569314564,15.400805343
 01/31  18:00:00,1070.00814118,26.1153771766,74.3441355151,0.0,348.885089477,398.725816546,22.6022607326,13.8454250646,8.75683566795
 01/31  19:00:00,788.400364323,26.1153771766,8.74038469581,0.0,249.203635341,299.044362409,45.7987326581,37.0559716116,8.74276104653
 01/31  20:00:00,723.492302583,26.1153771766,0.0,0.0,249.203635341,299.044362409,58.4480831841,54.0758329813,4.37225020276
 01/31  21:00:00,574.01974112,26.1153771766,0.0,0.0,149.522181205,249.203635341,98.9776051603,92.4238812051,6.55372395527
 01/31  22:00:00,549.599629574,26.1153771766,0.0,0.0,149.522181205,249.203635341,126.471308243,122.108631291,4.36267695248
 01/31  23:00:00,349.356673655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906795437,0.0,2.18906795437
 01/31  24:00:00,299.991914417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892330733,0.0,2.1892330733
 02/01  01:00:00,287.769716594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912385473,0.0,2.18912385473
 02/01  02:00:00,287.76971663,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/01  03:00:00,287.769716608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928883246,0.0,2.18928883246
 02/01  04:00:00,287.769716617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917961756,0.0,2.18917961756
 02/01  05:00:00,299.991914543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907037723,0.0,2.18907037723
 02/01  06:00:00,349.358022641,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264686635,0.0,4.36264686635
 02/01  07:00:00,424.742429002,26.1153771766,0.0,0.0,49.8407270682,199.362908273,320.525202691,318.334673359,2.19052933226
 02/01  08:00:00,506.319830413,26.1153771766,0.0,0.0,149.522181205,199.362908273,487.921461837,481.365001725,6.55646011192
 02/01  09:00:00,1045.70010827,26.1153771766,0.0,0.0,448.566543614,448.566543614,197.970998995,184.806287787,13.1647112075
 02/01  10:00:00,1008.89646507,26.1153771766,0.0,0.0,448.566543614,448.566543614,78.1674374778,64.989338788,13.1780986898
 02/01  11:00:00,960.095846499,26.2368404762,0.0,0.0,448.566543614,448.566543614,51.8856366688,36.5084929908,15.377143678
 02/01  12:00:00,961.291125107,27.4384576048,0.0,0.0,448.566543614,448.566543614,43.6480452915,28.231603182,15.4164421096
 02/01  13:00:00,912.088107316,28.0649645687,0.0,0.0,448.566543614,398.725816546,56.7175615348,34.625245759,22.0923157758
 02/01  14:00:00,962.130932089,28.2917211867,0.0,0.0,448.566543614,448.566543614,33.6967999864,13.8340613556,19.8627386309
 02/01  15:00:00,962.178969517,28.3578867666,0.0,0.0,448.566543614,448.566543614,16.5447853053,5.57268997712,10.9720953282
 02/01  16:00:00,961.350454024,27.5309325995,0.0,0.0,448.566543614,448.566543614,17.7235645525,4.56991361145,13.1536509411
 02/01  17:00:00,1009.13609972,26.4212981751,0.0,0.0,448.566543614,448.566543614,21.3904600164,5.98889063925,15.4015693771
 02/01  18:00:00,930.156940642,26.1153771766,0.0,0.0,348.885089477,398.725816546,29.2663921749,20.5090561799,8.75733599491
 02/01  19:00:00,747.92282102,26.1153771766,0.0,0.0,249.203635341,299.044362409,70.3031580405,61.5606832017,8.74247483884
 02/01  20:00:00,723.500648029,26.1153771766,0.0,0.0,249.203635341,299.044362409,91.2558371298,86.8832294067,4.37260772315
 02/01  21:00:00,574.036316628,26.1153771766,0.0,0.0,149.522181205,249.203635341,151.93298683,145.379869393,6.55311743731
 02/01  22:00:00,549.629910464,26.1153771766,0.0,0.0,149.522181205,249.203635341,195.590346735,191.227650583,4.36269615182
 02/01  23:00:00,349.356673663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914295764,0.0,2.18914295764
 02/01  24:00:00,299.991914562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/02  01:00:00,287.769716699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930789284,0.0,2.18930789284
 02/02  02:00:00,287.769716662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919868777,0.0,2.18919868777
 02/02  03:00:00,287.769716751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890894488,0.0,2.1890894488
 02/02  04:00:00,287.769716754,0.0,0.0,0.0,24.9203635341,199.362908273,2.189254524,0.0,2.189254524
 02/02  05:00:00,299.991914573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914529282,0.0,2.18914529282
 02/02  06:00:00,349.358022331,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266603978,0.0,4.36266603978
 02/02  07:00:00,424.807469061,26.1153771766,0.0,0.0,49.8407270682,199.362908273,459.155952238,456.965251961,2.19070027673
 02/02  08:00:00,507.472199447,26.1153771766,0.0,0.0,149.522181205,199.362908273,1325.17525503,1318.61748778,6.55776724578
 02/02  09:00:00,1046.26613993,26.1153771766,0.0,0.0,448.566543614,448.566543614,411.608437903,398.444382368,13.1640555348
 02/02  10:00:00,1008.96464021,26.1153771766,0.0,0.0,448.566543614,448.566543614,84.1807803142,71.0039343477,13.1768459664
 02/02  11:00:00,960.139345994,26.2752337579,0.0,0.0,448.566543614,448.566543614,39.6702728377,24.2925729834,15.3776998543
 02/02  12:00:00,961.354085979,27.499346109,0.0,0.0,448.566543614,448.566543614,33.750421388,18.3330949915,15.4173263965
 02/02  13:00:00,912.252716717,28.2304301548,0.0,0.0,448.566543614,398.725816546,43.212825662,21.1176946633,22.0951309987
 02/02  14:00:00,962.242136327,28.4063958384,0.0,0.0,448.566543614,448.566543614,24.4205852601,6.76178364531,17.6588016148
 02/02  15:00:00,998.790920467,27.0842744592,10.3144442664,0.0,448.566543614,448.566543614,15.880545236,2.71888253982,13.1616626962
 02/02  16:00:00,1052.39237823,26.9047785042,32.6442395817,0.0,448.566543614,448.566543614,14.1349439223,1.18822149027,12.946722432
 02/02  17:00:00,1069.05917473,26.2929791059,7.45467020373,0.0,448.566543614,448.566543614,18.1246127397,2.51769001958,15.6069227201
 02/02  18:00:00,930.158488233,26.1153771766,0.0,0.0,348.885089477,398.725816546,22.8230920015,14.0659068752,8.75718512626
 02/02  19:00:00,747.919333621,26.1153771766,0.0,0.0,249.203635341,299.044362409,46.9937248314,38.2509678174,8.74275701399
 02/02  20:00:00,723.490592123,26.1153771766,0.0,0.0,249.203635341,299.044362409,56.7418111496,52.3688315744,4.37297957521
 02/02  21:00:00,574.003958168,26.1153771766,0.0,0.0,149.522181205,249.203635341,86.6434808594,80.0909440376,6.55253682186
 02/02  22:00:00,549.576800198,26.1153771766,0.0,0.0,149.522181205,249.203635341,106.634550656,102.272238914,4.36231174248
 02/02  23:00:00,349.356673621,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/02  24:00:00,299.991914458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922595552,0.0,2.18922595552
 02/03  01:00:00,287.769716689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911667209,0.0,2.18911667209
 02/03  02:00:00,287.769716741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928161856,0.0,2.18928161856
 02/03  03:00:00,287.769716725,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891723517,0.0,2.1891723517
 02/03  04:00:00,287.76971683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906305742,0.0,2.18906305742
 02/03  05:00:00,299.991914567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922815112,0.0,2.18922815112
 02/03  06:00:00,349.358022241,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118356556,0.0,2.19118356556
 02/03  07:00:00,424.864795992,26.2405715782,0.0,0.0,49.8407270682,199.362908273,312.513923541,308.152626027,4.36129751396
 02/03  08:00:00,507.095417039,26.1153771766,0.0,0.0,149.522181205,199.362908273,948.281095843,941.722954541,6.55814130202
 02/03  09:00:00,1045.80900595,26.1153771766,0.0,0.0,448.566543614,448.566543614,200.311972266,187.149091944,13.1628803223
 02/03  10:00:00,1008.88118409,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.9302026158,35.7545462032,13.1756564125
 02/03  11:00:00,960.312770912,26.4651715134,0.0,0.0,448.566543614,448.566543614,31.85584373,18.6719039721,13.183939758
 02/03  12:00:00,961.74055723,27.8972718061,0.0,0.0,448.566543614,448.566543614,31.7374159724,14.1192214589,17.6181945135
 02/03  13:00:00,976.513099713,28.7831913609,10.9424847246,0.0,448.566543614,398.725816546,36.7426569436,16.8565369185,19.8861200251
 02/03  14:00:00,1097.51063825,29.521259133,68.9449510629,0.0,448.566543614,448.566543614,24.0661757583,4.19878181817,19.8673939402
 02/03  15:00:00,1168.70931236,29.2765259943,138.600772877,0.0,448.566543614,448.566543614,14.1972947519,1.03685295295,13.160441799
 02/03  16:00:00,1206.05121853,28.1479408456,176.353024549,0.0,448.566543614,448.566543614,11.5674721771,0.602660401032,10.9648117761
 02/03  17:00:00,1171.11811333,26.8233514177,95.9487679788,0.0,448.566543614,448.566543614,18.3674573947,0.766714924135,17.6007424705
 02/03  18:00:00,980.663660593,26.1153771766,8.38050123034,0.0,348.885089477,398.725816546,16.8128187345,8.05581579233,8.75700294221
 02/03  19:00:00,747.899746662,26.1153771766,0.0,0.0,249.203635341,299.044362409,37.447477076,28.7055563322,8.74192074376
 02/03  20:00:00,723.471469266,26.1153771766,0.0,0.0,249.203635341,299.044362409,47.1717458403,42.7991831635,4.37256267684
 02/03  21:00:00,573.979343209,26.1153771766,0.0,0.0,149.522181205,249.203635341,72.6507486163,66.0979740581,6.55277455825
 02/03  22:00:00,549.546237696,26.1153771766,0.0,0.0,149.522181205,249.203635341,83.817511589,81.6261011973,2.1914103917
 02/03  23:00:00,349.356673435,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892964788,0.0,2.1892964788
 02/03  24:00:00,299.991914375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929539422,0.0,2.18929539422
