Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  01:00:00,237.928989468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918600543,0.0,2.18918600543
 02/04  02:00:00,237.928989594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907661793,0.0,2.18907661793
 02/04  03:00:00,237.928989582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924156403,0.0,2.18924156403
 02/04  04:00:00,237.928989616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913219109,0.0,2.18913219109
 02/04  05:00:00,250.151187485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929697863,0.0,2.18929697863
 02/04  06:00:00,274.596930995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913963626,0.0,2.1913963626
 02/04  07:00:00,424.737945818,26.2204203098,0.0,0.0,49.8407270682,199.362908273,229.542512133,225.181108063,4.36140406995
 02/04  08:00:00,406.382991002,26.1153771766,0.0,0.0,49.8407270682,199.362908273,265.812441386,261.445833048,4.36660833778
 02/04  09:00:00,657.355473084,26.1153771766,0.000433726484124,0.0,249.203635341,249.203635341,136.80489512,132.432118325,4.37277679482
 02/04  10:00:00,610.186582865,26.1153771766,0.0,0.0,249.203635341,249.203635341,103.861276775,95.1187099149,8.74256685969
 02/04  11:00:00,561.27051621,26.1153771766,0.0,0.0,249.203635341,249.203635341,78.0630129878,71.5053867991,6.55762618871
 02/04  12:00:00,561.267558585,26.1153771766,0.0,0.0,249.203635341,249.203635341,76.834791921,68.0870106068,8.74778131419
 02/04  13:00:00,616.620167041,26.1280001754,12.9973664076,0.0,249.203635341,249.203635341,68.1783931841,61.618706509,6.55968667509
 02/04  14:00:00,657.794174149,26.1153771766,32.484513586,0.0,249.203635341,249.203635341,60.7070958445,54.1499045326,6.55719131189
 02/04  15:00:00,407.805204546,26.1153771766,31.6742773896,0.0,74.7610906023,174.442544739,89.4812511529,82.9321240204,6.54912713251
 02/04  16:00:00,407.305492251,26.1153771766,31.1708746397,0.0,74.7610906023,174.442544739,93.6268754027,89.2570603537,4.36981504893
 02/04  17:00:00,410.013523628,26.1153771766,6.90655504814,0.0,74.7610906023,174.442544739,103.88566759,97.3393968023,6.54627078817
 02/04  18:00:00,419.878453817,26.1153771766,0.00341093206312,0.0,24.9203635341,149.522181205,167.163928124,164.973324514,2.19060361076
 02/04  19:00:00,347.929668322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069790562,0.0,2.19069790562
 02/04  20:00:00,323.485273108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042162011,0.0,2.19042162011
 02/04  21:00:00,323.485273405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112687722,0.0,4.36112687722
 02/04  22:00:00,299.041775738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208692371,0.0,2.19208692371
 02/04  23:00:00,274.595583059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907357602,0.0,2.18907357602
 02/04  24:00:00,250.151187422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923853154,0.0,2.18923853154
 02/05  01:00:00,237.928540372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852833079,0.0,2.18852833079
 02/05  02:00:00,237.928540182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858449967,0.0,2.18858449967
 02/05  03:00:00,237.928539687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  04:00:00,237.928540061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841473502,0.0,2.18841473502
 02/05  05:00:00,250.490415144,0.338333064856,0.0,0.0,24.9203635341,149.522181205,3.69200552328,1.50353441888,2.1884711044
 02/05  06:00:00,276.295137166,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.0163633764,7.82561909987,2.19074427654
 02/05  07:00:00,324.844389631,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.1818710206,7.9933319969,2.18853902375
 02/05  08:00:00,306.909316181,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.7860795217,8.59755875789,2.18852076376
 02/05  09:00:00,297.683972595,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.16750561572,2.97896646834,2.18853914738
 02/05  10:00:00,259.999726576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  11:00:00,211.110935896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848249171,0.0,2.18848249171
 02/05  12:00:00,211.111834463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996605222,0.0,2.18996605222
 02/05  13:00:00,211.11183457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998356884,0.0,2.18998356884
 02/05  14:00:00,211.113183102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385070119,0.0,4.36385070119
 02/05  15:00:00,211.111834308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992339373,0.0,2.18992339373
 02/05  16:00:00,211.110935951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857691346,0.0,2.18857691346
 02/05  17:00:00,259.999726701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840711739,0.0,2.18840711739
 02/05  18:00:00,330.840986656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  19:00:00,347.928320452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846346914,0.0,2.18846346914
 02/05  20:00:00,323.483925009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851973356,0.0,2.18851973356
 02/05  21:00:00,323.483924799,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885759014,0.0,2.1885759014
 02/05  22:00:00,299.04087717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072215408,0.0,2.19072215408
 02/05  23:00:00,274.595133534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841720025,0.0,2.18841720025
 02/05  24:00:00,250.150737466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769716248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920421293,0.0,2.18920421293
 02/06  02:00:00,287.769716378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909457381,0.0,2.18909457381
 02/06  03:00:00,287.769716426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925916585,0.0,2.18925916585
 02/06  04:00:00,288.448296646,0.676666129712,0.0,0.0,24.9203635341,199.362908273,4.33895180245,2.14980226203,2.18914954041
 02/06  05:00:00,301.009969356,1.01499919457,0.0,0.0,24.9203635341,199.362908273,5.62280912272,3.43349517519,2.18931394753
 02/06  06:00:00,350.376352011,1.01499919457,0.0,0.0,49.8407270682,199.362908273,8.10715227594,3.74448878824,4.36266348769
 02/06  07:00:00,424.809489515,26.1153771766,0.0,0.0,49.8407270682,199.362908273,500.3859597,498.1953666,2.19059310019
 02/06  08:00:00,506.104182604,26.1153771766,0.0,0.0,149.522181205,199.362908273,384.136679194,377.578290803,6.55838839088
 02/06  09:00:00,1045.66600546,26.1153771766,0.0,0.0,448.566543614,448.566543614,224.136690541,210.973353959,13.1633365822
 02/06  10:00:00,1008.97800938,26.1153771766,0.0,0.0,448.566543614,448.566543614,200.645603072,187.469495195,13.1761078766
 02/06  11:00:00,960.066903667,26.1153771766,0.0,0.0,448.566543614,448.566543614,177.865108333,162.486331307,15.3787770262
 02/06  12:00:00,960.063214628,26.1153771766,0.0,0.0,448.566543614,448.566543614,170.887998125,155.471582555,15.41641557
 02/06  13:00:00,910.256541635,26.1153771766,0.0,0.0,448.566543614,398.725816546,215.854813217,193.76102776,22.0937854569
 02/06  14:00:00,960.05814807,26.1153771766,0.0,0.0,448.566543614,448.566543614,166.135423431,148.475072367,17.6603510641
 02/06  15:00:00,960.030391991,26.1153771766,0.0,0.0,448.566543614,448.566543614,139.126679579,125.965854872,13.1608247069
 02/06  16:00:00,960.004409777,26.1153771766,0.0,0.0,448.566543614,448.566543614,105.312379726,94.3489203659,10.9634593604
 02/06  17:00:00,1008.88079924,26.1153771766,0.0,0.0,448.566543614,448.566543614,90.3053713384,72.704160625,17.6012107134
 02/06  18:00:00,930.229484335,26.1153771766,0.0,0.0,348.885089477,398.725816546,129.945517288,121.188953515,8.75656377243
 02/06  19:00:00,748.003358717,26.1153771766,0.0,0.0,249.203635341,299.044362409,197.136599744,188.394987988,8.74161175529
 02/06  20:00:00,723.563374005,26.1153771766,0.0,0.0,249.203635341,299.044362409,203.228748405,198.856073269,4.37267513638
 02/06  21:00:00,574.079302895,26.1153771766,0.0,0.0,149.522181205,249.203635341,255.119935733,248.567855045,6.55208068721
 02/06  22:00:00,555.056085652,26.1153771766,0.00117881408076,0.0,149.522181205,249.203635341,256.29803229,254.106566214,2.19146607597
 02/06  23:00:00,349.356673253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929728348,0.0,2.18929728348
 02/06  24:00:00,299.991914181,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890766098,0.0,2.1890766098
 02/07  01:00:00,287.769716292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924102352,0.0,2.18924102352
 02/07  02:00:00,287.769716354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913122295,0.0,2.18913122295
 02/07  03:00:00,287.769716444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929550655,0.0,2.18929550655
 02/07  04:00:00,287.769716405,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891857182,0.0,2.1891857182
 02/07  05:00:00,299.991914297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907589975,0.0,2.18907589975
 02/07  06:00:00,349.358021348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144856483,0.0,2.19144856483
 02/07  07:00:00,424.698572022,26.1153771766,0.0,0.0,49.8407270682,199.362908273,443.404151881,439.042644949,4.36150693176
 02/07  08:00:00,511.474706686,26.1153771766,0.0,0.0,149.522181205,199.362908273,371.423943649,364.866288994,6.55765465552
 02/07  09:00:00,1045.64495561,26.1153771766,0.0,0.0,448.566543614,448.566543614,221.498222929,208.336339314,13.1618836149
 02/07  10:00:00,1008.93123955,26.1153771766,0.0,0.0,448.566543614,448.566543614,158.505969034,145.331364751,13.174604283
 02/07  11:00:00,959.989367609,26.1153771766,0.0,0.0,448.566543614,448.566543614,88.2007361845,75.0178960667,13.1828401178
 02/07  12:00:00,984.194613205,26.1153771766,7.61737655059,0.0,448.566543614,448.566543614,70.8793275639,53.2625418123,17.6167857516
 02/07  13:00:00,1010.23283228,26.1153771766,64.8773410475,0.0,448.566543614,398.725816546,71.2539833363,51.3695906385,19.8843926978
 02/07  14:00:00,1153.75996237,26.1153771766,141.336281909,0.0,448.566543614,448.566543614,50.8382677581,30.9725967117,19.8656710464
 02/07  15:00:00,1175.72758613,26.1153771766,148.291404138,0.0,448.566543614,448.566543614,40.4044555513,27.2451517098,13.1593038415
 02/07  16:00:00,1142.20797537,26.1153771766,115.303875707,0.0,448.566543614,448.566543614,24.9585363983,13.9930316856,10.9655047126
 02/07  17:00:00,1152.03061294,26.1153771766,77.002852571,0.0,448.566543614,448.566543614,35.3607429015,17.759827004,17.6009158975
 02/07  18:00:00,981.698967555,26.1153771766,9.16022463546,0.0,348.885089477,398.725816546,60.0403233266,51.2834849875,8.75683833912
 02/07  19:00:00,747.932140139,26.1153771766,0.0,0.0,249.203635341,299.044362409,107.005632067,100.443828199,6.56180386856
 02/07  20:00:00,723.500192345,26.1153771766,0.0,0.0,249.203635341,299.044362409,127.448938923,120.900294541,6.54864438246
 02/07  21:00:00,574.016771765,26.1153771766,0.0,0.0,149.522181205,249.203635341,178.464061235,171.910170142,6.55389109367
 02/07  22:00:00,549.580957948,26.1153771766,0.0,0.0,149.522181205,249.203635341,191.486084872,189.294870738,2.19121413342
 02/07  23:00:00,349.356673351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920987479,0.0,2.18920987479
 02/07  24:00:00,299.99191422,0.0,0.0,0.0,24.9203635341,199.362908273,2.189099169,0.0,2.189099169
 02/08  01:00:00,287.769716312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926325323,0.0,2.18926325323
 02/08  02:00:00,287.769716309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915325936,0.0,2.18915325936
 02/08  03:00:00,287.769716411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931724176,0.0,2.18931724176
 02/08  04:00:00,287.769716306,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892072553,0.0,2.1892072553
 02/08  05:00:00,299.991914148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909723213,0.0,2.18909723213
 02/08  06:00:00,349.358020782,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119458756,0.0,2.19119458756
 02/08  07:00:00,435.066170916,26.1153771766,0.000771974889864,0.0,49.8407270682,199.362908273,329.328164386,324.966944058,4.36122032805
 02/08  08:00:00,516.449300591,26.1153771766,0.000454667312574,0.0,149.522181205,199.362908273,292.318319869,285.76144127,6.55687859932
 02/08  09:00:00,1045.582111,26.1153771766,0.0,0.0,448.566543614,448.566543614,142.18984995,129.028939056,13.1609108932
 02/08  10:00:00,1008.89399557,26.1153771766,0.0,0.0,448.566543614,448.566543614,111.628531186,98.4555322693,13.1729989171
 02/08  11:00:00,970.832161231,26.1153771766,0.000773885990513,0.0,448.566543614,448.566543614,90.1529115014,76.9717217616,13.1811897397
 02/08  12:00:00,965.405551477,26.1153771766,0.000542940872473,0.0,448.566543614,448.566543614,82.382499151,64.7654622344,17.6170369165
 02/08  13:00:00,946.498750121,26.1153771766,8.71765227574,0.0,448.566543614,398.725816546,99.1198644057,79.2357001631,19.8841642426
 02/08  14:00:00,1022.81701934,26.1153771766,28.9152129407,0.0,448.566543614,448.566543614,68.7895675227,48.9263249004,19.8632426223
 02/08  15:00:00,1047.63292572,26.1153771766,33.5861055409,0.0,448.566543614,448.566543614,52.6433226414,39.4856277574,13.157694884
 02/08  16:00:00,1060.02860937,26.1153771766,35.902673597,0.0,448.566543614,448.566543614,49.2810195281,38.314507998,10.9665115301
 02/08  17:00:00,1111.47027776,26.1153771766,38.3696656542,0.0,448.566543614,448.566543614,53.607701894,38.2061572356,15.4015446584
 02/08  18:00:00,1022.94615526,26.1153771766,37.0841154855,0.0,348.885089477,398.725816546,73.6182320131,62.6778701806,10.9403618324
 02/08  19:00:00,848.804395576,26.1153771766,36.7023991175,0.0,249.203635341,299.044362409,112.545474927,105.983386393,6.56208853369
 02/08  20:00:00,825.017229806,26.1153771766,37.3546876346,0.0,249.203635341,299.044362409,123.069013976,116.520380363,6.54863361324
 02/08  21:00:00,675.847451569,26.1153771766,37.6711555673,0.0,149.522181205,249.203635341,170.899635828,164.346520568,6.55311526013
 02/08  22:00:00,651.575465002,26.1153771766,37.8374998387,0.0,149.522181205,249.203635341,180.468459662,178.277081493,2.19137816892
 02/08  23:00:00,349.356673413,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922944496,0.0,2.18922944496
 02/08  24:00:00,299.991914227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911857138,0.0,2.18911857138
 02/09  01:00:00,287.769716288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928229102,0.0,2.18928229102
 02/09  02:00:00,287.769716215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891720721,0.0,2.1891720721
 02/09  03:00:00,287.769716279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906181686,0.0,2.18906181686
 02/09  04:00:00,287.769716159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922577826,0.0,2.18922577826
 02/09  05:00:00,299.991913947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911551966,0.0,2.18911551966
 02/09  06:00:00,349.358020464,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135604886,0.0,2.19135604886
 02/09  07:00:00,424.614399235,26.1363990452,0.0,0.0,49.8407270682,199.362908273,317.552489558,315.36181217,2.19067738855
 02/09  08:00:00,497.43002417,26.1153771766,0.0,0.0,149.522181205,199.362908273,279.542489395,270.80606711,8.73642228515
 02/09  09:00:00,1045.58582123,26.1153771766,0.0,0.0,448.566543614,448.566543614,146.627274001,135.653025402,10.9742485983
 02/09  10:00:00,1008.90840561,26.1153771766,0.0,0.0,448.566543614,448.566543614,134.597686244,119.227230314,15.3704559297
 02/09  11:00:00,959.997258408,26.1153771766,0.0,0.0,448.566543614,448.566543614,101.420225912,88.2398245939,13.1804013177
 02/09  12:00:00,959.971307758,26.1153771766,0.0,0.0,448.566543614,448.566543614,65.5773751284,47.9596205366,17.6177545918
 02/09  13:00:00,910.257379524,26.2350405289,0.0,0.0,448.566543614,398.725816546,71.4871721121,51.6022183318,19.8849537803
 02/09  14:00:00,960.877082483,27.0370461962,0.0,0.0,448.566543614,448.566543614,41.860261178,21.9943433911,19.8659177869
 02/09  15:00:00,960.809792229,26.9855771279,0.0,0.0,448.566543614,448.566543614,25.8080688093,12.652147875,13.1559209343
 02/09  16:00:00,960.205880565,26.3809826197,0.0,0.0,448.566543614,448.566543614,25.1802440718,14.2127130026,10.9675310693
 02/09  17:00:00,1008.83761371,26.1153771766,0.0,0.0,448.566543614,448.566543614,34.5411178885,19.1395014769,15.4016164116
 02/09  18:00:00,921.621753665,26.1153771766,0.0,0.0,348.885089477,398.725816546,53.0855150252,42.1453409632,10.940174062
 02/09  19:00:00,747.931240964,26.1153771766,0.0,0.0,249.203635341,299.044362409,108.459032342,101.896792092,6.56224024983
 02/09  20:00:00,723.518020137,26.1153771766,0.0,0.0,249.203635341,299.044362409,154.721957913,148.173466705,6.54849120818
 02/09  21:00:00,574.069886261,26.1153771766,0.0,0.0,149.522181205,249.203635341,252.660081059,246.107867691,6.55221336793
 02/09  22:00:00,549.646379256,26.1153771766,0.0,0.0,149.522181205,249.203635341,278.104300857,275.912802009,2.1914988475
 02/09  23:00:00,349.356672992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920538339,0.0,2.18920538339
 02/09  24:00:00,299.991913946,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890950922,0.0,2.1890950922
 02/10  01:00:00,287.769715955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925847849,0.0,2.18925847849
 02/10  02:00:00,287.769715915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914796112,0.0,2.18914796112
 02/10  03:00:00,287.769715974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931134392,0.0,2.18931134392
 02/10  04:00:00,287.76971582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920083284,0.0,2.18920083284
 02/10  05:00:00,299.991913627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909028499,0.0,2.18909028499
 02/10  06:00:00,349.358020643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147360432,0.0,2.19147360432
 02/10  07:00:00,424.851482721,26.1153771766,0.0,0.0,49.8407270682,199.362908273,631.171197933,628.980638207,2.19055972616
 02/10  08:00:00,498.931036286,26.1153771766,0.0,0.0,149.522181205,199.362908273,1547.79461644,1541.23697842,6.55763802117
 02/10  09:00:00,1046.26954243,26.1153771766,0.0,0.0,448.566543614,448.566543614,456.511976589,443.344964946,13.167011643
 02/10  10:00:00,1009.0236713,26.1153771766,0.0,0.0,448.566543614,448.566543614,121.859279162,108.678948833,13.1803303289
 02/10  11:00:00,960.033255853,26.1369318011,0.0,0.0,448.566543614,448.566543614,58.3295107266,42.9558625002,15.3736482264
 02/10  12:00:00,960.874894879,27.015500258,0.0,0.0,448.566543614,448.566543614,39.4828839395,21.8638878801,17.6189960595
 02/10  13:00:00,911.521139288,27.4873617412,0.0,0.0,448.566543614,398.725816546,48.9177561152,29.0330866331,19.8846694821
 02/10  14:00:00,962.146081978,28.2986841762,0.0,0.0,448.566543614,448.566543614,34.1487233249,14.2832401936,19.8654831313
 02/10  15:00:00,961.987023977,28.1616452059,0.0,0.0,448.566543614,448.566543614,17.4035586766,6.43498132993,10.9685773467
 02/10  16:00:00,960.983139235,27.1594361989,0.0,0.0,448.566543614,448.566543614,18.8876390123,5.7322206323,13.15541838
 02/10  17:00:00,1008.95150658,26.2315608266,0.0,0.0,448.566543614,448.566543614,22.7536480842,7.35229222744,15.4013558568
 02/10  18:00:00,921.622302786,26.1153771766,0.0,0.0,348.885089477,398.725816546,28.7957116564,20.038552841,8.75715881543
 02/10  19:00:00,747.941796993,26.1153771766,0.0,0.0,249.203635341,299.044362409,65.4500437429,56.7080254567,8.74201828627
 02/10  20:00:00,723.517201592,26.1153771766,0.0,0.0,249.203635341,299.044362409,80.6731987722,76.3007946219,4.37240415029
 02/10  21:00:00,574.050090284,26.1153771766,0.0,0.0,149.522181205,249.203635341,129.616560401,123.062620077,6.55394032453
 02/10  22:00:00,549.817739934,26.1153771766,0.0,0.0,149.522181205,249.203635341,305.1612048,300.798800463,4.36240433741
 02/10  23:00:00,349.356672814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914096362,0.0,2.18914096362
 02/10  24:00:00,299.991913755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930433593,0.0,2.18930433593
 02/11  01:00:00,237.928988555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891932663,0.0,2.1891932663
 02/11  02:00:00,237.928988571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908242654,0.0,2.18908242654
 02/11  03:00:00,237.928988581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  04:00:00,237.928988556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924563549,0.0,2.18924563549
 02/11  05:00:00,250.151186415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913479427,0.0,2.18913479427
 02/11  06:00:00,274.596930369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234685753,0.0,4.36234685753
 02/11  07:00:00,424.838443234,26.1153771766,0.0,0.0,49.8407270682,199.362908273,395.462557625,393.271970669,2.1905869563
 02/11  08:00:00,399.248288375,26.1153771766,0.0,0.0,49.8407270682,199.362908273,1153.34622093,1148.97943866,4.36678226765
 02/11  09:00:00,647.436764848,26.1153771766,0.0,0.0,249.203635341,249.203635341,358.562019796,353.259740286,5.30227950993
 02/11  10:00:00,610.341907863,26.1153771766,0.0,0.0,249.203635341,249.203635341,149.686942923,141.876271754,7.81067116949
 02/11  11:00:00,561.329268684,26.1153771766,0.0,0.0,249.203635341,249.203635341,86.2925596615,79.7358917384,6.55666792308
 02/11  12:00:00,571.772434161,26.1153771766,0.00074965885752,0.0,249.203635341,249.203635341,82.0421742383,73.2941794497,8.74799478856
 02/11  13:00:00,561.569659849,26.387783499,0.0,0.0,249.203635341,249.203635341,76.852829471,70.2932857849,6.55954368607
 02/11  14:00:00,561.533194713,26.3667745644,0.0,0.0,249.203635341,249.203635341,71.7135064031,62.9773845708,8.73612183229
 02/11  15:00:00,312.097697949,26.1153771766,0.0,0.0,74.7610906023,174.442544739,87.4041104319,83.0316626562,4.37244777578
 02/11  16:00:00,312.106097668,26.1153771766,0.0,0.0,74.7610906023,174.442544739,99.4938430727,95.1241344454,4.36970862729
 02/11  17:00:00,371.460738487,26.1153771766,0.000561129857898,0.0,74.7610906023,174.442544739,109.348589193,102.80129311,6.54729608331
 02/11  18:00:00,348.612696767,26.1153771766,0.0,0.0,24.9203635341,149.522181205,184.883790588,182.693327444,2.19046314398
 02/11  19:00:00,347.929667358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074256697,0.0,2.19074256697
 02/11  20:00:00,323.485272062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36138960837,0.0,4.36138960837
 02/11  21:00:00,323.485271508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046339786,0.0,2.19046339786
 02/11  22:00:00,299.041774721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406039758,0.0,4.36406039758
 02/11  23:00:00,274.595582074,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  24:00:00,250.151186427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927750175,0.0,2.18927750175
 02/12  01:00:00,237.928539285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843620188,0.0,2.18843620188
 02/12  02:00:00,237.92853961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849078338,0.0,2.18849078338
 02/12  03:00:00,237.928539577,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885452398,0.0,2.1885452398
 02/12  04:00:00,237.928539124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837385245,0.0,2.18837385245
 02/12  05:00:00,251.169158935,1.01499919457,0.0,0.0,24.9203635341,149.522181205,3.26765524495,3.24765524495,0.02
 02/12  06:00:00,275.615959695,1.01499919457,0.0,0.0,24.9203635341,149.522181205,8.61693011903,4.25540095697,4.36152916206
 02/12  07:00:00,325.18439168,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.39846298947,8.37846298947,0.02
 02/12  08:00:00,298.026859181,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.06446884625,6.87592062829,2.18854821796
 02/12  09:00:00,298.367043598,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.8509768562,8.66243066135,2.18854619485
 02/12  10:00:00,261.359677326,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.53204974499,6.34367571267,2.18837403232
 02/12  11:00:00,212.810050831,1.69166532428,0.0,0.0,24.9203635341,149.522181205,7.17551102642,7.15551102642,0.02
 02/12  12:00:00,211.451224815,0.338333064856,0.0,0.0,24.9203635341,149.522181205,5.37734557829,1.01771430206,4.35963127623
 02/12  13:00:00,211.111833441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991785022,0.0,2.18991785022
 02/12  14:00:00,211.113180278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207357027,0.0,2.19207357027
 02/12  15:00:00,211.111833196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984038419,0.0,2.18984038419
 02/12  16:00:00,211.110935031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845950897,0.0,2.18845950897
 02/12  17:00:00,259.999726399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851394382,0.0,2.18851394382
 02/12  18:00:00,322.297319585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856828544,0.0,2.18856828544
 02/12  19:00:00,347.928319111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  20:00:00,324.502068229,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.21475265437,3.02635576632,2.18839688805
 02/12  21:00:00,325.182291999,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.6471470833,6.45869566717,2.18845141613
 02/12  22:00:00,300.400504885,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.26914764165,6.07842864815,2.1907189935
 02/12  23:00:00,276.296436377,1.69166532428,0.0,0.0,24.9203635341,149.522181205,11.5142592601,9.32574377472,2.18851548539
 02/12  24:00:00,251.512769888,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.6279274689,8.4393576826,2.18856978633
 02/13  01:00:00,289.473446354,1.69166532428,0.0,0.0,24.9203635341,199.362908273,13.9246400787,11.7353631855,2.18927689322
 02/13  02:00:00,289.132463843,1.35333225942,0.0,0.0,24.9203635341,199.362908273,11.3731378483,9.18388088982,2.18925695844
 02/13  03:00:00,289.474924948,1.69166532428,0.0,0.0,24.9203635341,199.362908273,15.436685941,13.2475418942,2.18914404682
 02/13  04:00:00,289.134314778,1.35333225942,0.0,0.0,24.9203635341,199.362908273,11.0727576519,11.0527576519,0.02
 02/13  05:00:00,301.6993014,1.69166532428,0.0,0.0,24.9203635341,199.362908273,17.6608422755,15.4715346703,2.18930760521
 02/13  06:00:00,350.723962326,1.35333225942,0.0,0.0,49.8407270682,199.362908273,16.80707936,12.4443936923,4.36268566768
 02/13  07:00:00,425.111419552,26.1153771766,0.0,0.0,49.8407270682,199.362908273,730.015926158,727.825171276,2.19075488231
 02/13  08:00:00,498.228508085,26.1153771766,0.0,0.0,149.522181205,199.362908273,921.548644707,914.991562288,6.55708241984
 02/13  09:00:00,1045.8161054,26.1153771766,0.0,0.0,448.566543614,448.566543614,299.411890517,286.24609898,13.1657915365
 02/13  10:00:00,1008.94131246,26.1153771766,0.0,0.0,448.566543614,448.566543614,120.697625179,107.518576407,13.1790487717
 02/13  11:00:00,960.014015863,26.1153771766,0.0,0.0,448.566543614,448.566543614,90.5027805141,75.1286373649,15.3741431492
 02/13  12:00:00,960.002022169,26.1153771766,0.0,0.0,448.566543614,448.566543614,77.619365603,62.2021465435,15.4172190595
 02/13  13:00:00,973.952647068,26.1153771766,10.9576555672,0.0,448.566543614,398.725816546,104.878604413,82.7858814428,22.0927229702
 02/13  14:00:00,1052.90328231,26.1153771766,28.8476096645,0.0,448.566543614,448.566543614,75.8325101833,55.9693768753,19.863133308
 02/13  15:00:00,998.178592741,26.1153771766,6.51948117854,0.0,448.566543614,448.566543614,64.5231353797,53.5520599163,10.9710754633
 02/13  16:00:00,970.818742609,26.1153771766,0.000581277569381,0.0,448.566543614,448.566543614,60.3149123588,47.1610747541,13.1538376047
 02/13  17:00:00,1008.86872668,26.1153771766,0.0,0.0,448.566543614,448.566543614,61.6427694005,46.2411920871,15.4015773134
 02/13  18:00:00,921.669753686,26.1153771766,0.0,0.0,348.885089477,398.725816546,90.7101360855,81.9534471125,8.75668897301
 02/13  19:00:00,747.991739314,26.1153771766,0.0,0.0,249.203635341,299.044362409,152.262388142,143.520446588,8.74194155463
 02/13  20:00:00,723.570380854,26.1153771766,0.0,0.0,249.203635341,299.044362409,179.961677956,175.589072088,4.3726058677
 02/13  21:00:00,574.086807154,26.1153771766,0.0,0.0,149.522181205,249.203635341,229.427107674,222.874021213,6.55308646083
 02/13  22:00:00,549.638328785,26.1153771766,0.0,0.0,149.522181205,249.203635341,233.074120172,228.711437611,4.36268256122
 02/13  23:00:00,349.356672279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913593015,0.0,2.18913593015
 02/13  24:00:00,299.991913163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769715063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929772021,0.0,2.18929772021
 02/14  02:00:00,287.769715033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918582341,0.0,2.18918582341
 02/14  03:00:00,287.769715134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907387558,0.0,2.18907387558
 02/14  04:00:00,287.76971512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923580139,0.0,2.18923580139
 02/14  05:00:00,299.991912956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912384097,0.0,2.18912384097
 02/14  06:00:00,349.358019698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260586941,0.0,4.36260586941
 02/14  07:00:00,424.727843724,26.1153771766,0.0,0.0,49.8407270682,199.362908273,429.816426064,427.6257592,2.19066686355
 02/14  08:00:00,497.547469062,26.1153771766,0.0,0.0,149.522181205,199.362908273,382.087116062,375.529518455,6.55759760726
 02/14  09:00:00,1056.10651514,26.1153771766,0.0,0.0,448.566543614,448.566543614,204.040094363,190.876614667,13.1634796965
 02/14  10:00:00,1008.95176367,26.1153771766,0.0,0.0,448.566543614,448.566543614,172.123667216,158.947536761,13.1761304548
 02/14  11:00:00,960.039954667,26.1153771766,0.0,0.0,448.566543614,448.566543614,147.11847996,131.739827496,15.3786524646
 02/14  12:00:00,960.019290067,26.1153771766,0.0,0.0,448.566543614,448.566543614,118.226450638,102.810371766,15.4160788723
 02/14  13:00:00,910.174046306,26.1153771766,0.0,0.0,448.566543614,398.725816546,112.791703489,92.240462752,20.5512407374
 02/14  14:00:00,959.979049884,26.1153771766,0.0,0.0,448.566543614,448.566543614,68.8837215698,49.6825520992,19.2011694706
 02/14  15:00:00,959.948214801,26.1153771766,0.0,0.0,448.566543614,448.566543614,35.5773335697,22.4171312183,13.1602023514
 02/14  16:00:00,959.943128822,26.1153771766,0.0,0.0,448.566543614,448.566543614,27.5784516856,16.6139196086,10.964532077
 02/14  17:00:00,1008.83861013,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.4420618112,18.8420623273,17.5999994839
 02/14  18:00:00,921.622925826,26.1153771766,0.0,0.0,348.885089477,398.725816546,49.0036146356,40.2463271481,8.75728748752
 02/14  19:00:00,747.950881453,26.1153771766,0.0,0.0,249.203635341,299.044362409,125.453183399,118.892114754,6.56106864431
 02/14  20:00:00,723.532039167,26.1153771766,0.0,0.0,249.203635341,299.044362409,162.155031899,155.606074383,6.54895751662
 02/14  21:00:00,574.055917144,26.1153771766,0.0,0.0,149.522181205,249.203635341,221.169935909,214.616614779,6.55332112927
 02/14  22:00:00,549.655675155,26.1153771766,0.0,0.0,149.522181205,249.203635341,279.866566642,277.675253541,2.19131310135
 02/14  23:00:00,349.356671918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930912257,0.0,2.18930912257
 02/14  24:00:00,299.99191278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919637241,0.0,2.18919637241
 02/15  01:00:00,287.769714827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908384772,0.0,2.18908384772
 02/15  02:00:00,287.769714842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924523454,0.0,2.18924523454
 02/15  03:00:00,287.769714865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913284141,0.0,2.18913284141
 02/15  04:00:00,287.769714943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929406305,0.0,2.18929406305
 02/15  05:00:00,299.991912669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918167178,0.0,2.18918167178
 02/15  06:00:00,349.358018515,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127300747,0.0,2.19127300747
 02/15  07:00:00,424.826396792,26.1153771766,0.0,0.0,49.8407270682,199.362908273,585.958257377,581.596959236,4.36129814154
 02/15  08:00:00,497.910793243,26.1153771766,0.0,0.0,149.522181205,199.362908273,784.257901997,777.700858316,6.55704368101
 02/15  09:00:00,1045.78067885,26.1153771766,0.0,0.0,448.566543614,448.566543614,317.087230003,303.926187729,13.161042274
 02/15  10:00:00,1008.98472872,26.1153771766,0.0,0.0,448.566543614,448.566543614,174.476929047,161.303913993,13.1730150539
 02/15  11:00:00,970.447815194,26.1153771766,0.0,0.0,448.566543614,448.566543614,65.8004592402,52.6183834894,13.1820757508
 02/15  12:00:00,960.009531614,26.1569850307,0.0,0.0,448.566543614,448.566543614,48.898698244,31.2820714498,17.6166267943
 02/15  13:00:00,910.133324837,26.1153771766,0.0,0.0,448.566543614,398.725816546,53.0781400086,33.1941381111,19.8840018975
 02/15  14:00:00,959.957870937,26.1153771766,0.0,0.0,448.566543614,448.566543614,38.442485286,18.5802300721,19.8622552139
 02/15  15:00:00,959.953101364,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.0807778562,22.9237223847,13.1570554715
 02/15  16:00:00,959.953023906,26.1153771766,0.0,0.0,448.566543614,448.566543614,34.401977512,23.4351666735,10.9668108385
 02/15  17:00:00,1008.84809589,26.1153771766,0.0,0.0,448.566543614,448.566543614,40.3486217865,24.9470452807,15.4015765058
 02/15  18:00:00,921.633903453,26.1153771766,0.0,0.0,348.885089477,398.725816546,55.0730867416,44.1321685867,10.9409181549
 02/15  19:00:00,747.930775924,26.1153771766,0.0,0.0,249.203635341,299.044362409,83.5888968405,77.0272739104,6.56162293008
 02/15  20:00:00,723.504002976,26.1153771766,0.0,0.0,249.203635341,299.044362409,106.504078619,99.9551525112,6.5489261076
 02/15  21:00:00,574.025887354,26.1153771766,0.0,0.0,149.522181205,249.203635341,155.521550153,148.968933403,6.55261675082
 02/15  22:00:00,549.587884485,26.1153771766,0.0,0.0,149.522181205,249.203635341,166.364133824,164.172915413,2.19121841102
 02/15  23:00:00,349.356671977,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920799752,0.0,2.18920799752
 02/15  24:00:00,299.991912767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923151293,0.0,2.18923151293
 02/16  01:00:00,287.769714668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911840956,0.0,2.18911840956
 02/16  02:00:00,287.769714676,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892791613,0.0,2.1892791613
 02/16  03:00:00,287.769714575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916631935,0.0,2.18916631935
 02/16  04:00:00,287.769714626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905343475,0.0,2.18905343475
 02/16  05:00:00,299.991912274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921432866,0.0,2.18921432866
 02/16  06:00:00,349.358018169,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117362234,0.0,2.19117362234
 02/16  07:00:00,435.091930422,26.1153771766,0.0,0.0,49.8407270682,199.362908273,307.66855624,305.477879628,2.19067661237
 02/16  08:00:00,497.476253705,26.1153771766,0.0,0.0,149.522181205,199.362908273,293.089594471,286.531660277,6.55793419344
 02/16  09:00:00,1045.63540407,26.1153771766,0.0,0.0,448.566543614,448.566543614,190.868254534,177.70083425,13.1674202832
 02/16  10:00:00,1008.9235382,26.1153771766,0.0,0.0,448.566543614,448.566543614,139.105946165,123.73172204,15.3742241251
 02/16  11:00:00,960.010411207,26.1153771766,0.0,0.0,448.566543614,448.566543614,107.870424919,94.6928911662,13.177533753
 02/16  12:00:00,960.02010514,26.1153771766,0.0,0.0,448.566543614,448.566543614,120.485653666,102.868493118,17.6171605477
 02/16  13:00:00,910.205091826,26.1153771766,0.0,0.0,448.566543614,398.725816546,149.798571323,129.914271848,19.8842994749
 02/16  14:00:00,959.997298231,26.1153771766,0.0,0.0,448.566543614,448.566543614,91.9771395711,72.1122330305,19.8649065407
 02/16  15:00:00,959.980956725,26.1153771766,0.0,0.0,448.566543614,448.566543614,74.1962610386,63.2272285919,10.9690324466
 02/16  16:00:00,959.976715407,26.1153771766,0.0,0.0,448.566543614,448.566543614,71.8844568502,58.7294891679,13.1549676823
 02/16  17:00:00,1008.86248491,26.1153771766,0.0,0.0,448.566543614,448.566543614,64.2982904434,48.8976831544,15.4006072889
 02/16  18:00:00,921.656849947,26.1153771766,0.0,0.0,348.885089477,398.725816546,91.9697924176,83.213697072,8.75609534559
 02/16  19:00:00,747.964552059,26.1153771766,0.0,0.0,249.203635341,299.044362409,145.559967078,136.81732928,8.74263779821
 02/16  20:00:00,723.526064165,26.1153771766,0.0,0.0,249.203635341,299.044362409,153.06663922,148.694449393,4.37218982721
 02/16  21:00:00,574.039160486,26.1153771766,0.0,0.0,149.522181205,249.203635341,200.4640016,193.91041473,6.55358687008
 02/16  22:00:00,549.604917654,26.1153771766,0.0,0.0,149.522181205,249.203635341,217.947402696,213.584804279,4.36259841654
 02/16  23:00:00,349.356671505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930205505,0.0,2.18930205505
 02/16  24:00:00,299.991912231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918917575,0.0,2.18918917575
 02/17  01:00:00,287.769714134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907538692,0.0,2.18907538692
 02/17  02:00:00,287.76971414,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/17  03:00:00,287.769714114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923565749,0.0,2.18923565749
 02/17  04:00:00,287.769714177,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891222898,0.0,2.1891222898
 02/17  05:00:00,299.99191207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928239656,0.0,2.18928239656
 02/17  06:00:00,349.358018661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278639604,0.0,4.36278639604
 02/17  07:00:00,424.627736525,26.1153771766,0.0,0.0,49.8407270682,199.362908273,347.388351369,345.197902025,2.19044934359
 02/17  08:00:00,497.454779698,26.1153771766,0.0,0.0,149.522181205,199.362908273,298.599209396,292.042140372,6.55706902369
 02/17  09:00:00,1051.00995466,26.1153771766,0.000276275932513,0.0,448.566543614,448.566543614,147.746129943,134.581901343,13.1642285996
 02/17  10:00:00,1008.89565562,26.1153771766,0.0,0.0,448.566543614,448.566543614,111.492216863,98.3154057943,13.1768110684
 02/17  11:00:00,959.985233047,26.1153771766,0.0,0.0,448.566543614,448.566543614,84.8093220012,69.4319318405,15.3773901607
 02/17  12:00:00,1004.6304385,26.1153771766,11.5698558214,0.0,448.566543614,448.566543614,61.9931315216,46.5764847574,15.4166467642
 02/17  13:00:00,978.575697014,26.1153771766,34.3690074346,0.0,448.566543614,398.725816546,66.81157856,44.7180716137,22.0935069463
 02/17  14:00:00,1072.12653942,26.1153771766,71.6375309481,0.0,448.566543614,448.566543614,30.3477071869,12.6865289206,17.6611782663
 02/17  15:00:00,1131.93420342,26.1153771766,105.263288976,0.0,448.566543614,448.566543614,17.6130422045,4.45257124024,13.1604709642
 02/17  16:00:00,1137.53341023,26.1153771766,110.637231319,0.0,448.566543614,448.566543614,19.2302075964,8.26702429159,10.9631833048
 02/17  17:00:00,1184.04310271,26.1153771766,108.079830119,0.0,448.566543614,448.566543614,26.3515906844,8.75145429219,17.6001363922
 02/17  18:00:00,989.140282418,26.1153771766,32.8504788461,0.0,348.885089477,398.725816546,34.1384126461,25.3823495286,8.75606311746
 02/17  19:00:00,747.909927897,26.1153771766,0.0,0.0,249.203635341,299.044362409,77.0983080481,70.5371856396,6.56112240853
 02/17  20:00:00,723.482120236,26.1153771766,0.0,0.0,249.203635341,299.044362409,102.867939904,96.3189310116,6.54900889264
 02/17  21:00:00,574.005598832,26.1153771766,0.0,0.0,149.522181205,249.203635341,162.798417855,156.245064701,6.55335315445
 02/17  22:00:00,549.575359331,26.1153771766,0.0,0.0,149.522181205,249.203635341,183.206642825,181.015316174,2.19132665108
 02/17  23:00:00,349.356671046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926913089,0.0,2.18926913089
 02/17  24:00:00,299.991911924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920900146,0.0,2.18920900146
 02/18  01:00:00,237.928986832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909494822,0.0,2.18909494822
 02/18  02:00:00,237.928986877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925453555,0.0,2.18925453555
 02/18  03:00:00,237.928986886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914064032,0.0,2.18914064032
 02/18  04:00:00,237.928986984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930006727,0.0,2.18930006727
 02/18  05:00:00,250.151184697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918617026,0.0,2.18918617026
 02/18  06:00:00,274.596926471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127364042,0.0,2.19127364042
 02/18  07:00:00,416.065627169,26.1153771766,0.0,0.0,49.8407270682,199.362908273,335.019145887,330.657850279,4.36129560794
 02/18  08:00:00,397.776978308,26.1153771766,0.0,0.0,49.8407270682,199.362908273,311.197100381,309.003903958,2.19319642229
 02/18  09:00:00,646.928016449,26.1153771766,0.0,0.0,249.203635341,249.203635341,243.246976122,236.697931909,6.54904421282
 02/18  10:00:00,620.706126264,26.1153771766,0.000417820565594,0.0,249.203635341,249.203635341,219.466617273,210.724856849,8.7417604234
 02/18  11:00:00,571.801416148,26.1153771766,0.000595644551115,0.0,249.203635341,249.203635341,197.28343879,190.726459088,6.55697970218
 02/18  12:00:00,628.7876077,26.1153771766,14.4822256479,0.0,249.203635341,249.203635341,183.907154582,175.159199965,8.74795461682
 02/18  13:00:00,661.193576106,26.1153771766,35.4897289233,0.0,249.203635341,249.203635341,171.13625062,164.576329818,6.55992080294
 02/18  14:00:00,600.516124009,26.1153771766,7.47467334579,0.0,249.203635341,249.203635341,179.951930908,173.395543877,6.55638703096
 02/18  15:00:00,312.197524358,26.1153771766,0.0,0.0,74.7610906023,174.442544739,284.744647256,278.195214646,6.54943261026
 02/18  16:00:00,312.172367184,26.1153771766,0.0,0.0,74.7610906023,174.442544739,249.79685661,245.427609626,4.3692469839
 02/18  17:00:00,361.034226079,26.1153771766,0.0,0.0,74.7610906023,174.442544739,212.922495137,208.551418699,4.37107643857
 02/18  18:00:00,340.128958474,26.1153771766,0.0,0.0,24.9203635341,149.522181205,355.985202145,351.623922428,4.36127971694
 02/18  19:00:00,347.929664774,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025537462,0.0,2.19025537462
 02/18  20:00:00,323.485268848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049294214,0.0,2.19049294214
 02/18  21:00:00,323.485269325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058206143,0.0,2.19058206143
 02/18  22:00:00,299.041771497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370413214,0.0,4.36370413214
 02/18  23:00:00,274.595580288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930492482,0.0,2.18930492482
 02/18  24:00:00,250.151184614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919098729,0.0,2.18919098729
 02/19  01:00:00,237.928537758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843006853,0.0,2.18843006853
 02/19  02:00:00,237.928537295,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928537514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848110233,0.0,2.18848110233
 02/19  04:00:00,237.928537944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853202391,0.0,2.18853202391
 02/19  05:00:00,250.150735799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809022495,0.0,2.18809022495
 02/19  06:00:00,274.596477148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057328525,0.0,2.19057328525
 02/19  07:00:00,316.299634203,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.4120149512,8.22344966089,2.18856529035
 02/19  08:00:00,297.345570028,0.676666129712,0.0,0.0,24.9203635341,149.522181205,5.70617078409,3.5175923778,2.18857840629
 02/19  09:00:00,296.666317503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  10:00:00,259.99972462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851674812,0.0,2.18851674812
 02/19  11:00:00,211.110933629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856697485,0.0,2.18856697485
 02/19  12:00:00,211.111830786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991051964,0.0,2.18991051964
 02/19  13:00:00,211.111830856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976056717,0.0,2.18976056717
 02/19  14:00:00,211.113177618,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398538395,0.0,4.36398538395
 02/19  15:00:00,211.111831003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984592605,0.0,2.18984592605
 02/19  16:00:00,211.110933196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840383094,0.0,2.18840383094
 02/19  17:00:00,259.999724261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  18:00:00,313.753651433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845484273,0.0,2.18845484273
 02/19  19:00:00,347.928318272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850572462,0.0,2.18850572462
 02/19  20:00:00,323.483922428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855655229,0.0,2.18855655229
 02/19  21:00:00,323.483921953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  22:00:00,299.040873434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122444205,0.0,4.36122444205
 02/19  23:00:00,274.595130768,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  24:00:00,250.150735462,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884368385,0.0,2.1884368385
 02/20  01:00:00,238.946195258,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.80451348287,3.61602630649,2.18848717638
 02/20  02:00:00,239.285865988,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.62431056331,5.43577221009,2.18853835322
 02/20  03:00:00,239.62625343,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.4197207214,8.23135811774,2.18836260368
 02/20  04:00:00,239.288450388,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.97270979785,8.95270979785,0.02
 02/20  05:00:00,251.851471774,1.69166532428,0.0,0.0,24.9203635341,149.522181205,14.5288796736,12.3404666049,2.18841306867
 02/20  06:00:00,275.958699784,1.35333225942,0.0,0.0,24.9203635341,149.522181205,14.2850131343,12.094303167,2.19070996731
 02/20  07:00:00,316.64264862,1.69166532428,0.0,0.0,24.9203635341,149.522181205,16.7817982214,14.5933296655,2.1884685559
 02/20  08:00:00,298.028256963,1.35333225942,0.0,0.0,24.9203635341,149.522181205,13.8962179172,11.7076991185,2.18851879877
 02/20  09:00:00,298.366487874,1.69166532428,0.0,0.0,24.9203635341,149.522181205,13.7579217346,11.5693527839,2.18856895067
 02/20  10:00:00,261.359243821,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.43785658245,8.41785658245,0.02
 02/20  11:00:00,212.4699498,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.92215709459,7.73376318843,2.18839390617
 02/20  12:00:00,212.469984325,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.75000418116,6.56007145641,2.18993272475
 02/20  13:00:00,211.791049753,0.676666129712,0.0,0.0,24.9203635341,149.522181205,5.66379222323,3.47385074829,2.18994147495
 02/20  14:00:00,212.472092437,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.9615673002,7.59751118561,4.36405611457
 02/20  15:00:00,212.471752601,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.1577654391,8.96774149184,2.1900239473
 02/20  16:00:00,212.810679694,1.69166532428,0.0,0.0,24.9203635341,149.522181205,13.1862179024,10.9976533531,2.1885645493
 02/20  17:00:00,261.359784296,1.35333225942,0.0,0.0,24.9203635341,149.522181205,11.3451844728,9.15668218576,2.18850228701
 02/20  18:00:00,315.454254579,1.69166532428,0.0,0.0,24.9203635341,149.522181205,12.1864917572,12.1664917572,0.02
 02/20  19:00:00,349.289909372,1.35333225942,0.0,0.0,24.9203635341,149.522181205,13.4309582049,11.2424054719,2.18855273297
 02/20  20:00:00,325.186437953,1.69166532428,0.0,0.0,24.9203635341,149.522181205,16.958242566,14.7697145694,2.18852799662
 02/20  21:00:00,324.846959756,1.35333225942,0.0,0.0,24.9203635341,149.522181205,15.4003055412,13.2117273462,2.18857819499
 02/20  22:00:00,300.745269425,1.69166532428,0.0,0.0,24.9203635341,149.522181205,19.5228306034,17.3321666583,2.1906639451
 02/20  23:00:00,275.958806097,1.35333225942,0.0,0.0,24.9203635341,149.522181205,16.2695634799,14.0810050338,2.18855844616
 02/20  24:00:00,251.855907315,1.69166532428,0.0,0.0,24.9203635341,149.522181205,18.4100857588,18.3900857588,0.02
 02/21  01:00:00,289.13256644,1.35333225942,0.0,0.0,24.9203635341,199.362908273,15.1537677809,12.9645063248,2.18926145605
 02/21  02:00:00,289.474512786,1.69166532428,0.0,0.0,24.9203635341,199.362908273,20.0742985378,17.8851539305,2.18914460728
 02/21  03:00:00,289.13472762,1.35333225942,0.0,0.0,24.9203635341,199.362908273,18.0971065954,15.9078034804,2.18930311504
 02/21  04:00:00,289.477176588,1.69166532428,0.0,0.0,24.9203635341,199.362908273,23.7007765798,21.5115902447,2.1891863351
