Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  05:00:00,301.358689287,1.35333225942,0.0,0.0,24.9203635341,199.362908273,20.4963812496,18.3071044923,2.18927675725
 02/21  06:00:00,351.066425585,1.69166532428,0.0,0.0,49.8407270682,199.362908273,27.1577915402,22.795316232,4.36247530815
 02/21  07:00:00,416.566534318,26.1153771766,0.0,0.0,49.8407270682,199.362908273,930.021431791,927.830834722,2.19059706898
 02/21  08:00:00,497.787201356,26.1153771766,0.0,0.0,149.522181205,199.362908273,675.938781788,669.380537647,6.55824414075
 02/21  09:00:00,1045.67392337,26.1153771766,0.0,0.0,448.566543614,448.566543614,236.602221246,223.43966322,13.1625580258
 02/21  10:00:00,1008.92731941,26.1153771766,0.0,0.0,448.566543614,448.566543614,141.194355715,128.019357396,13.1749983187
 02/21  11:00:00,960.021542946,26.1153771766,0.0,0.0,448.566543614,448.566543614,121.142588093,107.959641749,13.1829463442
 02/21  12:00:00,960.007838884,26.1153771766,0.0,0.0,448.566543614,448.566543614,105.231900589,87.6156420249,17.6162585644
 02/21  13:00:00,910.177191531,26.1153771766,0.0,0.0,448.566543614,398.725816546,114.944066677,95.0610823317,19.8829843456
 02/21  14:00:00,959.976701748,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.1129336357,46.2491854501,19.8637481856
 02/21  15:00:00,959.961351852,26.1153771766,0.0,0.0,448.566543614,448.566543614,51.6433815485,38.4853115086,13.1580700399
 02/21  16:00:00,959.95835046,26.1153771766,0.0,0.0,448.566543614,448.566543614,46.3679224891,35.401996077,10.9659264122
 02/21  17:00:00,1008.84104351,26.1153771766,0.0,0.0,448.566543614,448.566543614,37.1411925617,21.7399997569,15.4011928048
 02/21  18:00:00,913.09319319,26.1153771766,0.0,0.0,348.885089477,398.725816546,68.2928439263,57.3526780219,10.9401659044
 02/21  19:00:00,747.960923613,26.1153771766,0.0,0.0,249.203635341,299.044362409,137.303828678,130.741897823,6.56193085487
 02/21  20:00:00,723.531409691,26.1153771766,0.0,0.0,249.203635341,299.044362409,160.475880714,153.927412955,6.54846775903
 02/21  21:00:00,574.052961997,26.1153771766,0.0,0.0,149.522181205,249.203635341,216.33133648,209.778465941,6.55287053989
 02/21  22:00:00,549.61603772,26.1153771766,0.0,0.0,149.522181205,249.203635341,228.452516645,226.261207478,2.1913091668
 02/21  23:00:00,349.356669965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916190273,0.0,2.18916190273
 02/21  24:00:00,299.991910914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904616003,0.0,2.18904616003
 02/22  01:00:00,287.769712596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920276442,0.0,2.18920276442
 02/22  02:00:00,287.769712609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908644046,0.0,2.18908644046
 02/22  03:00:00,287.769712561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924316782,0.0,2.18924316782
 02/22  04:00:00,287.769712498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912681552,0.0,2.18912681552
 02/22  05:00:00,299.991910315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928339316,0.0,2.18928339316
 02/22  06:00:00,349.358014678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123422864,0.0,2.19123422864
 02/22  07:00:00,416.117977553,26.1153771766,0.0,0.0,49.8407270682,199.362908273,387.946082511,385.755348138,2.19073437345
 02/22  08:00:00,497.476440472,26.1153771766,0.0,0.0,149.522181205,199.362908273,326.434544105,317.697894103,8.73665000109
 02/22  09:00:00,1045.59986987,26.1153771766,0.0,0.0,448.566543614,448.566543614,158.968620367,147.992658273,10.9759620944
 02/22  10:00:00,1008.89177819,26.1153771766,0.0,0.0,448.566543614,448.566543614,107.977135626,92.6032153267,15.3739202994
 02/22  11:00:00,959.970776932,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.2458154036,50.0667447936,13.17907061
 02/22  12:00:00,994.148884995,26.1153771766,12.6664154027,0.0,448.566543614,448.566543614,47.1821606931,29.5648450232,17.6173156698
 02/22  13:00:00,1036.13588495,26.1663412995,60.1686495725,0.0,448.566543614,398.725816546,52.4899900711,32.6072447665,19.8827453046
 02/22  14:00:00,1141.26637617,27.1464231283,112.736149755,0.0,448.566543614,448.566543614,27.8775923231,8.01452853389,19.8630637893
 02/22  15:00:00,1114.24574373,27.3513084892,86.0274748571,0.0,448.566543614,448.566543614,14.4344532447,3.46379113426,10.9706621104
 02/22  16:00:00,1150.4831668,26.7341496434,122.93310827,0.0,448.566543614,448.566543614,15.4105210469,2.25686024985,13.153660797
 02/22  17:00:00,1200.50211063,26.1605156526,124.926250665,0.0,448.566543614,448.566543614,18.7908233293,3.38990723449,15.4009160949
 02/22  18:00:00,1000.90379977,26.1153771766,34.3654517453,0.0,348.885089477,398.725816546,26.6450731631,17.8887150506,8.75635811255
 02/22  19:00:00,747.888920869,26.1153771766,0.0,0.0,249.203635341,299.044362409,51.0518045582,42.3097025152,8.74210204298
 02/22  20:00:00,733.914674804,26.1153771766,0.00142994942975,0.0,249.203635341,299.044362409,59.9544603752,55.582047129,4.37241324623
 02/22  21:00:00,573.957711492,26.1153771766,0.0,0.0,149.522181205,249.203635341,98.0922049977,91.5394635606,6.55274143708
 02/22  22:00:00,559.987277758,26.1153771766,0.000546356831522,0.0,149.522181205,249.203635341,117.448288086,113.085818922,4.3624691641
 02/22  23:00:00,349.356669441,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/22  24:00:00,299.991910271,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893020398,0.0,2.1893020398
 02/23  01:00:00,287.769711996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918497803,0.0,2.18918497803
 02/23  02:00:00,287.769712092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906797634,0.0,2.18906797634
 02/23  03:00:00,287.769712086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922395888,0.0,2.18922395888
 02/23  04:00:00,287.769712124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910691754,0.0,2.18910691754
 02/23  05:00:00,299.991909974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926274484,0.0,2.18926274484
 02/23  06:00:00,349.358014791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230511907,0.0,4.36230511907
 02/23  07:00:00,416.07014803,26.1153771766,0.0,0.0,49.8407270682,199.362908273,335.725974524,333.535463962,2.19051056252
 02/23  08:00:00,497.412516676,26.1153771766,0.0,0.0,149.522181205,199.362908273,247.164027144,240.606082316,6.55794482788
 02/23  09:00:00,1045.52524719,26.1153771766,0.0,0.0,448.566543614,448.566543614,65.0755144836,51.9127782458,13.1627362378
 02/23  10:00:00,1008.84152935,26.1153771766,0.0,0.0,448.566543614,448.566543614,40.6003367056,27.426125961,13.1742107446
 02/23  11:00:00,1083.84449085,26.5679384179,58.1333273617,0.0,448.566543614,448.566543614,29.0866488855,15.904570829,13.1820780565
 02/23  12:00:00,1191.25174993,27.8141141621,159.465391662,0.0,448.566543614,448.566543614,24.8845927831,7.26722832839,17.6173644547
 02/23  13:00:00,1222.15840322,28.637423788,237.120917992,0.0,448.566543614,398.725816546,28.614485008,8.73312675974,19.8813582482
 02/23  14:00:00,1322.00557796,29.2715774566,285.093901791,0.0,448.566543614,448.566543614,20.3412765034,0.479235322175,19.8620411812
 02/23  15:00:00,1322.34614527,28.8689041882,285.282117924,0.0,448.566543614,448.566543614,13.1569462554,0.0,13.1569462554
 02/23  16:00:00,1321.29878509,28.0744427365,285.033975083,0.0,448.566543614,448.566543614,10.966567015,0.0,10.966567015
 02/23  17:00:00,1264.1724421,26.8057606677,183.814434254,0.0,448.566543614,448.566543614,15.4008424422,0.0,15.4008424422
 02/23  18:00:00,1046.39499017,26.1153771766,66.9855266652,0.0,348.885089477,398.725816546,11.7654911008,0.825065013763,10.940426087
 02/23  19:00:00,798.362294412,26.1153771766,8.15711166073,0.0,249.203635341,299.044362409,26.4074907771,19.8462018901,6.56128888694
 02/23  20:00:00,723.43782856,26.1153771766,0.0,0.0,249.203635341,299.044362409,44.0347088003,37.4861230826,6.54858571768
 02/23  21:00:00,594.863263785,26.1153771766,0.00116174163012,0.0,149.522181205,249.203635341,74.5190459016,67.9668294811,6.55221642055
 02/23  22:00:00,559.967922287,26.1153771766,0.000287064344362,0.0,149.522181205,249.203635341,90.7783842171,88.5872886374,2.19109557975
 02/23  23:00:00,349.356669021,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922247547,0.0,2.18922247547
 02/23  24:00:00,299.991909919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910537203,0.0,2.18910537203
 02/24  01:00:00,287.76971169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926000082,0.0,2.18926000082
 02/24  02:00:00,287.76971161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914227351,0.0,2.18914227351
 02/24  03:00:00,287.76971167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929717342,0.0,2.18929717342
 02/24  04:00:00,287.769711495,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891794239,0.0,2.1891794239
 02/24  05:00:00,299.991909303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906161782,0.0,2.18906161782
 02/24  06:00:00,349.358013714,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914247996,0.0,2.1914247996
 02/24  07:00:00,416.500136911,26.6071118572,0.0,0.0,49.8407270682,199.362908273,256.607802337,254.417294938,2.19050739858
 02/24  08:00:00,497.374716619,26.1153771766,0.0,0.0,149.522181205,199.362908273,199.113291075,192.555994566,6.55729650933
 02/24  09:00:00,1045.51305704,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.2757133519,36.110004379,13.1657089729
 02/24  10:00:00,1008.83509251,26.1153771766,0.0,0.0,448.566543614,448.566543614,32.2409387429,19.0623102478,13.1786284951
 02/24  11:00:00,1019.44063218,26.1153771766,11.1477791443,0.0,448.566543614,448.566543614,25.1644996027,9.79120822056,15.3732913821
 02/24  12:00:00,1094.66961403,26.1153771766,68.290370515,0.0,448.566543614,448.566543614,20.9120133172,5.49621944232,15.4157938749
 02/24  13:00:00,1082.20832458,26.1153771766,104.084565947,0.0,448.566543614,398.725816546,29.7519015432,7.66272053854,22.0891810047
 02/24  14:00:00,1131.22834997,26.1153771766,102.973534272,0.0,448.566543614,448.566543614,20.7526314164,3.09732507421,17.6553063422
 02/24  15:00:00,1133.14937002,26.1153771766,104.497848405,0.0,448.566543614,448.566543614,19.7913017055,6.63018268617,13.1611190194
 02/24  16:00:00,1091.19898934,26.1153771766,64.3769516199,0.0,448.566543614,448.566543614,19.988173949,9.02473754807,10.963436401
 02/24  17:00:00,1109.50512652,26.1300208704,35.3642981719,0.0,448.566543614,448.566543614,28.4890294824,10.8887275853,17.6003018972
 02/24  18:00:00,963.146708759,26.1153771766,7.66417090591,0.0,348.885089477,398.725816546,37.6385143723,28.8823508483,8.75616352392
 02/24  19:00:00,747.900212503,26.1153771766,0.0,0.0,249.203635341,299.044362409,67.2099496216,58.4688071362,8.7411424854
 02/24  20:00:00,733.922427824,26.1153771766,0.000476619763698,0.0,249.203635341,299.044362409,72.9521604746,68.5797309824,4.37242949224
 02/24  21:00:00,573.980345461,26.1153771766,0.0,0.0,149.522181205,249.203635341,130.613028931,124.060614579,6.55241435112
 02/24  22:00:00,549.545404024,26.1153771766,0.0,0.0,149.522181205,249.203635341,144.687116632,142.495788775,2.19132785708
 02/24  23:00:00,349.356668389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927173881,0.0,2.18927173881
 02/24  24:00:00,299.991909281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920706901,0.0,2.18920706901
 02/25  01:00:00,237.928984055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908834559,0.0,2.18908834559
 02/25  02:00:00,237.928984109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924253617,0.0,2.18924253617
 02/25  03:00:00,237.928984123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912402702,0.0,2.18912402702
 02/25  04:00:00,237.928984207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927807168,0.0,2.18927807168
 02/25  05:00:00,250.151181935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915954942,0.0,2.18915954942
 02/25  06:00:00,274.59692203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912351143,0.0,2.1912351143
 02/25  07:00:00,407.710306029,26.2972621752,0.0,0.0,49.8407270682,199.362908273,346.558611229,342.197403952,4.36120727784
 02/25  08:00:00,397.733178547,26.1153771766,0.0,0.0,49.8407270682,199.362908273,254.446287471,252.253151546,2.19313592479
 02/25  09:00:00,646.835428843,26.1153771766,0.0,0.0,249.203635341,249.203635341,119.925075857,113.376271887,6.54880397071
 02/25  10:00:00,610.145301279,26.1153771766,0.0,0.0,249.203635341,249.203635341,86.8379245065,78.0966203337,8.74130417282
 02/25  11:00:00,571.706158541,26.1153771766,0.000804348960231,0.0,249.203635341,249.203635341,68.9760905955,62.4194965369,6.55659405855
 02/25  12:00:00,561.248474646,26.1225952649,0.0,0.0,249.203635341,249.203635341,65.137338539,56.3900155142,8.74732302479
 02/25  13:00:00,616.934829366,26.3250985665,12.672178036,0.0,249.203635341,249.203635341,59.1590437258,52.5996359285,6.55940779728
 02/25  14:00:00,607.341696477,26.1153771766,3.96917798269,0.0,249.203635341,249.203635341,58.7293019712,52.1720217032,6.55728026799
 02/25  15:00:00,361.771498609,26.1153771766,7.37399031286,0.0,74.7610906023,174.442544739,79.2763408228,72.7274819051,6.54885891766
 02/25  16:00:00,398.40821754,26.1153771766,22.3038682955,0.0,74.7610906023,174.442544739,77.1053330327,72.7358247382,4.36950829453
 02/25  17:00:00,373.365801944,26.1153771766,1.83767793886,0.0,74.7610906023,174.442544739,124.148212072,119.77685351,4.37135856265
 02/25  18:00:00,340.01117974,26.1153771766,0.0,0.0,24.9203635341,149.522181205,195.870495058,191.50962834,4.36086671835
 02/25  19:00:00,347.929660858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055891458,0.0,2.19055891458
 02/25  20:00:00,323.485264905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064250379,0.0,2.19064250379
 02/25  21:00:00,323.485265233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072598211,0.0,2.19072598211
 02/25  22:00:00,299.041766537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388765859,0.0,4.36388765859
 02/25  23:00:00,274.595577557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906978374,0.0,2.18906978374
 02/25  24:00:00,250.151181907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922391572,0.0,2.18922391572
 02/26  01:00:00,237.928535203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841267462,0.0,2.18841267462
 02/26  02:00:00,237.928535039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  03:00:00,237.928535517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845859876,0.0,2.18845859876
 02/26  04:00:00,237.928535698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850440696,0.0,2.18850440696
 02/26  05:00:00,250.15073327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855011504,0.0,2.18855011504
 02/26  06:00:00,274.596473324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067083455,0.0,2.19067083455
 02/26  07:00:00,306.736316717,0.338333064856,0.0,0.0,24.9203635341,149.522181205,4.08912462428,1.90075352788,2.1883710964
 02/26  08:00:00,297.345336295,0.676666129712,0.0,0.0,24.9203635341,149.522181205,3.22442917438,3.20442917438,0.02
 02/26  09:00:00,297.684771043,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.8893538574,4.70080116394,2.18855269346
 02/26  10:00:00,259.999722438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846274452,0.0,2.18846274452
 02/26  11:00:00,211.11093118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850842684,0.0,2.18850842684
 02/26  12:00:00,211.111827364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993708381,0.0,2.18993708381
 02/26  13:00:00,211.111827327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978228221,0.0,2.18978228221
 02/26  14:00:00,211.113172142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209452974,0.0,2.19209452974
 02/26  15:00:00,211.111827717,0.0,0.0,0.0,24.9203635341,149.522181205,4.35986049259,0.0,4.35986049259
 02/26  16:00:00,211.110930716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  17:00:00,259.999722393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854030385,0.0,2.18854030385
 02/26  18:00:00,305.20998271,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883613018,0.0,2.1883613018
 02/26  19:00:00,347.928315809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840720355,0.0,2.18840720355
 02/26  20:00:00,323.483919692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  21:00:00,323.483919932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845301337,0.0,2.18845301337
 02/26  22:00:00,299.04086936,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905955458,0.0,2.1905955458
 02/26  23:00:00,274.59512878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884993758,0.0,2.1884993758
 02/26  24:00:00,250.150733604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854506722,0.0,2.18854506722
 02/27  01:00:00,287.769710462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923354423,0.0,2.18923354423
 02/27  02:00:00,287.769710401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911349362,0.0,2.18911349362
 02/27  03:00:00,287.769710403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926573995,0.0,2.18926573995
 02/27  04:00:00,287.769710277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914564669,0.0,2.18914564669
 02/27  05:00:00,299.991908129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883427856,0.0,2.18883427856
 02/27  06:00:00,349.358011064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123951844,0.0,2.19123951844
 02/27  07:00:00,407.657708629,26.1153771766,0.0,0.0,49.8407270682,199.362908273,511.341128657,509.150391917,2.19073673991
 02/27  08:00:00,507.965009908,26.1153771766,0.00042415440192,0.0,149.522181205,199.362908273,368.408229832,359.671703917,8.73652591484
 02/27  09:00:00,1045.575481,26.1153771766,0.0,0.0,448.566543614,448.566543614,129.198401529,118.222864163,10.9755373659
 02/27  10:00:00,1008.86302744,26.1153771766,0.0,0.0,448.566543614,448.566543614,69.6828221953,55.8653340977,13.8174880975
 02/27  11:00:00,977.076171091,26.1153771766,5.96122738541,0.0,448.566543614,448.566543614,51.3958495438,36.6625140783,14.7333354654
 02/27  12:00:00,1070.07709424,26.1194830169,55.01255764,0.0,448.566543614,448.566543614,39.4916865095,21.8752465674,17.6164399421
 02/27  13:00:00,1063.89637857,26.4156900884,87.5134337705,0.0,448.566543614,398.725816546,44.5423589567,24.6619303168,19.8804286399
 02/27  14:00:00,1122.83077089,27.5935110041,95.4424396724,0.0,448.566543614,448.566543614,23.8260132758,4.24592877587,19.5800844999
 02/27  15:00:00,1200.6801868,27.4026933331,171.45897862,0.0,448.566543614,448.566543614,12.685691841,1.43513517678,11.2505566642
 02/27  16:00:00,1265.36386863,26.7395158985,235.375204989,0.0,448.566543614,448.566543614,14.1121413478,0.960278145474,13.1518632023
 02/27  17:00:00,1278.52075073,26.2247776311,201.145522259,0.0,448.566543614,448.566543614,16.2299818542,0.831576822986,15.3984050312
 02/27  18:00:00,1136.59008362,26.1153771766,163.619423813,0.0,348.885089477,398.725816546,15.6772021153,6.92093456087,8.75626755439
 02/27  19:00:00,922.56013324,26.1153771766,106.098197431,0.0,249.203635341,299.044362409,36.9909463665,28.2492004696,8.74174589696
 02/27  20:00:00,850.219894486,26.1153771766,60.6419516492,0.0,249.203635341,299.044362409,48.0315312866,43.6590684871,4.37246279944
 02/27  21:00:00,677.39220683,26.1153771766,38.4415508327,0.0,149.522181205,249.203635341,79.0090921584,72.456594567,6.55249759141
 02/27  22:00:00,583.954632224,26.1153771766,2.87393923039,0.0,149.522181205,249.203635341,99.5979476299,97.4066073711,2.19134025879
 02/27  23:00:00,349.356666979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928480228,0.0,2.18928480228
 02/27  24:00:00,299.99190788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921773357,0.0,2.18921773357
 02/28  01:00:00,287.769709649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909655666,0.0,2.18909655666
 02/28  02:00:00,287.769709726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924786585,0.0,2.18924786585
 02/28  03:00:00,287.769709726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912692637,0.0,2.18912692637
 02/28  04:00:00,287.769709823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927809868,0.0,2.18927809868
 02/28  05:00:00,299.991907542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915714077,0.0,2.18915714077
 02/28  06:00:00,349.358010291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122644089,0.0,2.19122644089
 02/28  07:00:00,407.685730253,26.3578874302,0.0,0.0,49.8407270682,199.362908273,230.219245703,225.858061817,4.36118388634
 02/28  08:00:00,507.849525102,26.1153771766,0.000401668780691,0.0,149.522181205,199.362908273,216.869018556,210.31237495,6.55664360555
 02/28  09:00:00,1045.53123691,26.1153771766,0.0,0.0,448.566543614,448.566543614,73.4100976798,60.6002035929,12.8098940869
 02/28  10:00:00,1074.11356305,26.1153771766,12.1316315024,0.0,448.566543614,448.566543614,58.2595213312,44.7380996922,13.5214216389
 02/28  11:00:00,1057.43972034,26.1153771766,32.6919779075,0.0,448.566543614,448.566543614,43.3236619263,30.1449933923,13.1786685341
 02/28  12:00:00,1129.396091,26.1153771766,101.746650193,0.0,448.566543614,448.566543614,29.0581359447,11.4408587082,17.6172772365
 02/28  13:00:00,1199.54394401,26.1153771766,218.899894103,0.0,448.566543614,398.725816546,29.5762699717,9.6924353002,19.8838346715
 02/28  14:00:00,1329.14072994,26.1153771766,295.585961185,0.0,448.566543614,448.566543614,22.8435947695,2.9798966986,19.8636980709
 02/28  15:00:00,1322.35515381,26.1153771766,290.135847944,0.0,448.566543614,448.566543614,14.0642304486,3.09654225843,10.9676881901
 02/28  16:00:00,1251.67753482,26.1153771766,222.705069153,0.0,448.566543614,448.566543614,22.0205106497,8.86655060725,13.1539600424
 02/28  17:00:00,1265.7052341,26.1153771766,188.667432323,0.0,448.566543614,448.566543614,28.7050967552,13.3064315372,15.398665218
 02/28  18:00:00,1160.84934515,26.1153771766,188.117269543,0.0,348.885089477,398.725816546,41.2990205911,32.5431547724,8.75586581869
 02/28  19:00:00,1004.13881051,26.1153771766,188.034533446,0.0,249.203635341,299.044362409,66.9808924963,58.2393617597,8.74153073659
 02/28  20:00:00,877.96405885,26.1153771766,88.9982093634,0.0,249.203635341,299.044362409,72.4944269285,68.1220378933,4.37238903518
 02/28  21:00:00,678.292733759,26.1153771766,40.158789541,0.0,149.522181205,249.203635341,113.472294797,106.919644455,6.55265034236
 02/28  22:00:00,576.620014915,26.1153771766,5.93285850411,0.0,149.522181205,249.203635341,154.14722261,149.784799887,4.36242272221
 02/28  23:00:00,349.356666675,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/28  24:00:00,299.991907505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927763133,0.0,2.18927763133
 03/01  01:00:00,287.769709139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915576572,0.0,2.18915576572
 03/01  02:00:00,287.769709261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903398521,0.0,2.18903398521
 03/01  03:00:00,287.769709215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918444575,0.0,2.18918444575
 03/01  04:00:00,287.769709293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906260943,0.0,2.18906260943
 03/01  05:00:00,299.991907081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921293223,0.0,2.18921293223
 03/01  06:00:00,349.358010213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113742949,0.0,2.19113742949
 03/01  07:00:00,466.42258622,26.3815565864,0.00362709397721,0.0,49.8407270682,199.362908273,423.351432151,418.990259592,4.36117255866
 03/01  08:00:00,497.515101143,26.1153771766,0.0,0.0,149.522181205,199.362908273,378.466957797,371.90934833,6.55760946652
 03/01  09:00:00,1045.57546449,26.1153771766,0.0,0.0,448.566543614,448.566543614,128.96041629,115.799596969,13.1608193214
 03/01  10:00:00,1008.849006,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.7144075851,36.5415048657,13.1729027194
 03/01  11:00:00,959.949583057,26.1153771766,0.0,0.0,448.566543614,448.566543614,35.3560041006,22.1755011601,13.1805029405
 03/01  12:00:00,959.947863761,26.1153771766,0.0,0.0,448.566543614,448.566543614,32.9038154201,15.2889518113,17.6148636088
 03/01  13:00:00,969.718817418,26.1153771766,30.8982296789,0.0,448.566543614,398.725816546,40.1992246884,20.3185601092,19.8806645792
 03/01  14:00:00,1075.75940033,26.1153771766,75.059375912,0.0,448.566543614,448.566543614,23.5964988838,3.73512861961,19.8613702642
 03/01  15:00:00,1112.05123016,26.1153771766,86.1587065303,0.0,448.566543614,448.566543614,13.4425740683,2.47694513946,10.9656289288
 03/01  16:00:00,1114.30449812,26.1153771766,88.4135804822,0.0,448.566543614,448.566543614,15.644542074,2.48899788528,13.1555441887
 03/01  17:00:00,1163.22213397,26.1153771766,88.4371421348,0.0,448.566543614,448.566543614,17.6652657027,2.26486494881,15.4004007539
 03/01  18:00:00,986.850850368,26.1153771766,28.9522289815,0.0,348.885089477,398.725816546,34.2239113131,25.467845364,8.75606594901
 03/01  19:00:00,747.902986853,26.1153771766,0.0,0.0,249.203635341,299.044362409,69.1099124385,60.3684385189,8.74147391961
 03/01  20:00:00,723.463235664,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.4595507485,70.0874263891,4.37212435936
 03/01  21:00:00,573.978637169,26.1153771766,0.0,0.0,149.522181205,249.203635341,125.002902144,118.449526454,6.55337568995
 03/01  22:00:00,549.548921812,26.1153771766,0.0,0.0,149.522181205,249.203635341,147.877274811,143.514786654,4.36248815712
 03/01  23:00:00,349.356666083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924496291,0.0,2.18924496291
 03/01  24:00:00,299.99190686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912308124,0.0,2.18912308124
 03/02  01:00:00,287.76970854,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  02:00:00,287.769708509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927147867,0.0,2.18927147867
 03/02  03:00:00,287.76970852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914878924,0.0,2.18914878924
 03/02  04:00:00,287.769708662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902603681,0.0,2.18902603681
 03/02  05:00:00,299.991906433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917538685,0.0,2.18917538685
 03/02  06:00:00,349.35800944,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264053091,0.0,4.36264053091
 03/02  07:00:00,407.943691315,26.4988211457,0.0,0.0,49.8407270682,199.362908273,378.056174361,375.865503587,2.19067077396
 03/02  08:00:00,507.941387743,26.1153771766,0.000340997685284,0.0,149.522181205,199.362908273,334.370539313,327.813200238,6.55733907485
 03/02  09:00:00,1045.60452956,26.1153771766,0.0,0.0,448.566543614,448.566543614,169.677399835,156.515317622,13.162082213
 03/02  10:00:00,1008.88319915,26.1153771766,0.0,0.0,448.566543614,448.566543614,95.7954987292,82.6213498533,13.174148876
 03/02  11:00:00,959.987639798,26.1153771766,0.0,0.0,448.566543614,448.566543614,86.375140375,73.1934114172,13.1817289578
 03/02  12:00:00,959.985160121,26.1153771766,0.0,0.0,448.566543614,448.566543614,82.878076603,65.2617808371,17.6162957659
 03/02  13:00:00,910.161646945,26.1153771766,0.0,0.0,448.566543614,398.725816546,102.229969639,82.3506072173,19.8793624213
 03/02  14:00:00,959.975913966,26.1153771766,0.0,0.0,448.566543614,448.566543614,68.8082693335,48.9486949894,19.859574344
 03/02  15:00:00,959.945378404,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.3210721475,20.1657241839,13.1553479636
 03/02  16:00:00,959.949080093,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.6951461126,25.7285006614,10.9666454513
 03/02  17:00:00,1008.83489501,26.1153771766,0.0,0.0,448.566543614,448.566543614,30.5692444058,15.170009255,15.3992351507
 03/02  18:00:00,904.527463529,26.1153771766,0.0,0.0,348.885089477,398.725816546,40.7254394661,31.9700741112,8.75536535491
 03/02  19:00:00,747.932353632,26.1153771766,0.0,0.0,249.203635341,299.044362409,110.036861634,101.294804297,8.74205733668
 03/02  20:00:00,723.51397846,26.1153771766,0.0,0.0,249.203635341,299.044362409,144.687192878,140.049021353,4.63817152493
 03/02  21:00:00,574.044936758,26.1153771766,0.0,0.0,149.522181205,249.203635341,216.921994176,210.634417485,6.28757669111
 03/02  22:00:00,549.611120396,26.1153771766,0.0,0.0,149.522181205,249.203635341,234.993129276,230.630776725,4.36235255004
 03/02  23:00:00,349.356665459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911260577,0.0,2.18911260577
 03/02  24:00:00,299.991906387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926165101,0.0,2.18926165101
 03/03  01:00:00,287.769707891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913724782,0.0,2.18913724782
 03/03  02:00:00,287.769707943,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  03:00:00,287.76970793,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892852599,0.0,2.1892852599
 03/03  04:00:00,287.769707919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916163088,0.0,2.18916163088
 03/03  05:00:00,299.991905864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903792831,0.0,2.18903792831
 03/03  06:00:00,349.358008748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248928786,0.0,4.36248928786
 03/03  07:00:00,407.785071621,26.2783619883,0.0,0.0,49.8407270682,199.362908273,464.962826195,462.772391931,2.19043426356
 03/03  08:00:00,497.629439453,26.1153771766,0.0,0.0,149.522181205,199.362908273,517.850913252,511.294148638,6.55676461349
 03/03  09:00:00,1045.66616439,26.1153771766,0.0,0.0,448.566543614,448.566543614,233.673958764,220.511196573,13.1627621906
 03/03  10:00:00,1008.89361314,26.1153771766,0.0,0.0,448.566543614,448.566543614,102.030051945,88.8552671876,13.1747847575
 03/03  11:00:00,959.976335328,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.9186311932,53.736301405,13.1823297882
 03/03  12:00:00,959.966625086,26.1153771766,0.0,0.0,448.566543614,448.566543614,55.1874305676,37.5728126567,17.6146179109
 03/03  13:00:00,910.131870742,26.1153771766,0.0,0.0,448.566543614,398.725816546,59.4034829949,39.5234832436,19.8799997513
 03/03  14:00:00,959.954642603,26.1153771766,0.0,0.0,448.566543614,448.566543614,38.9186672853,19.0585560185,19.8601112669
 03/03  15:00:00,959.938893963,26.1153771766,0.0,0.0,448.566543614,448.566543614,23.8234386998,10.6677262858,13.1557124139
 03/03  16:00:00,959.936182895,26.1153771766,0.0,0.0,448.566543614,448.566543614,18.8371235578,7.87108438639,10.9660391714
 03/03  17:00:00,1008.83603357,26.1153771766,0.0,0.0,448.566543614,448.566543614,30.8855947026,15.4860696936,15.399525009
 03/03  18:00:00,904.541812016,26.1153771766,0.0,0.0,348.885089477,398.725816546,56.2864785235,47.5309374752,8.75554104824
 03/03  19:00:00,747.928118358,26.1153771766,0.0,0.0,249.203635341,299.044362409,97.8246937143,89.0824704223,8.742223292
 03/03  20:00:00,723.496798911,26.1153771766,0.0,0.0,249.203635341,299.044362409,115.939056701,109.390724935,6.54833176519
 03/03  21:00:00,574.015655253,26.1153771766,0.0,0.0,149.522181205,249.203635341,165.28608008,160.910220523,4.37585955764
 03/03  22:00:00,549.577493796,26.1153771766,0.0,0.0,149.522181205,249.203635341,179.573985384,175.211553978,4.36243140657
 03/03  23:00:00,349.356664883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915168799,0.0,2.18915168799
 03/03  24:00:00,299.991905853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902791692,0.0,2.18902791692
 03/04  01:00:00,237.928980256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917443333,0.0,2.18917443333
 03/04  02:00:00,237.928980261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904982196,0.0,2.18904982196
 03/04  03:00:00,237.928980274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  04:00:00,237.928980264,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891969131,0.0,2.1891969131
 03/04  05:00:00,250.151178167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907226536,0.0,2.18907226536
 03/04  06:00:00,274.596917239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36255175555,0.0,4.36255175555
 03/04  07:00:00,398.974868729,26.1153771766,0.0,0.0,49.8407270682,199.362908273,314.749676865,312.559212527,2.19046433843
 03/04  08:00:00,403.187153104,26.1153771766,0.0,0.0,49.8407270682,199.362908273,288.706165505,284.339730273,4.36643523227
 03/04  09:00:00,695.182373365,26.1153771766,20.3083679116,0.0,249.203635341,249.203635341,216.002386287,211.63030182,4.37208446688
 03/04  10:00:00,745.791011388,26.1153771766,74.1279105295,0.0,249.203635341,249.203635341,193.565269982,184.823563292,8.74170668972
 03/04  11:00:00,705.925108123,26.1153771766,78.6373033582,0.0,249.203635341,249.203635341,174.654568532,168.09805472,6.55651381146
 03/04  12:00:00,786.611510665,26.1153771766,157.295016794,0.0,249.203635341,249.203635341,158.454199419,149.706905156,8.74729426282
 03/04  13:00:00,782.344599093,26.1153771766,153.611139744,0.0,249.203635341,249.203635341,149.234425332,142.675365336,6.55905999659
 03/04  14:00:00,707.95513391,26.1153771766,80.9350348977,0.0,249.203635341,249.203635341,169.292941169,162.735516715,6.55742445357
 03/04  15:00:00,355.200770461,26.1153771766,11.1054649766,0.0,74.7610906023,174.442544739,234.377057452,227.828533019,6.54852443217
 03/04  16:00:00,372.472324009,26.1153771766,17.4892110932,0.0,74.7610906023,174.442544739,238.196117086,233.826258602,4.36985848403
 03/04  17:00:00,401.706221063,26.1153771766,8.73749340754,0.0,74.7610906023,174.442544739,249.798782533,243.252599871,6.5461826615
 03/04  18:00:00,331.577559975,26.1153771766,0.0,0.0,24.9203635341,149.522181205,339.281727828,337.091137053,2.190590775
 03/04  19:00:00,347.929655559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066709085,0.0,2.19066709085
 03/04  20:00:00,323.485260294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903765254,0.0,2.1903765254
 03/04  21:00:00,323.485260602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098287351,0.0,4.36098287351
 03/04  22:00:00,299.041759284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197275041,0.0,2.19197275041
 03/04  23:00:00,274.59557391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924620128,0.0,2.18924620128
 03/04  24:00:00,250.151178286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912152035,0.0,2.18912152035
 03/05  01:00:00,237.928532616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840196301,0.0,2.18840196301
 03/05  02:00:00,237.92853223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844118785,0.0,2.18844118785
 03/05  03:00:00,237.928531971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928532466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848029769,0.0,2.18848029769
 03/05  05:00:00,250.150730496,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885193108,0.0,2.1885193108
 03/05  06:00:00,274.596467971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070610711,0.0,2.19070610711
 03/05  07:00:00,297.852917305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855131164,0.0,2.18855131164
 03/05  08:00:00,296.666312678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836645454,0.0,2.18836645454
 03/05  09:00:00,296.666312159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.999719095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840556835,0.0,2.18840556835
 03/05  11:00:00,211.110928291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855699562,0.0,2.18855699562
 03/05  12:00:00,211.11182289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998954967,0.0,2.18998954967
 03/05  13:00:00,211.111822764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982844799,0.0,2.18982844799
 03/05  14:00:00,211.11316575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404873651,0.0,4.36404873651
 03/05  15:00:00,211.111822911,0.0,0.0,0.0,24.9203635341,149.522181205,2.189875425,0.0,2.189875425
 03/05  16:00:00,211.110927873,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884326845,0.0,2.1884326845
 03/05  17:00:00,259.99971883,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,305.209979389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847167363,0.0,2.18847167363
 03/05  19:00:00,347.928312932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851060186,0.0,2.18851060186
 03/05  20:00:00,323.483917102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854947271,0.0,2.18854947271
 03/05  21:00:00,323.483916577,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  22:00:00,299.040864037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114207568,0.0,4.36114207568
 03/05  23:00:00,274.595125395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  24:00:00,250.150730146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839477697,0.0,2.18839477697
 03/06  01:00:00,287.769706436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924985192,0.0,2.18924985192
 03/06  02:00:00,287.769706391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912330816,0.0,2.18912330816
 03/06  03:00:00,287.769706479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926787547,0.0,2.18926787547
 03/06  04:00:00,287.769706374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914127786,0.0,2.18914127786
 03/06  05:00:00,299.991904257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901460252,0.0,2.18901460252
 03/06  06:00:00,349.358004888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106919542,0.0,2.19106919542
 03/06  07:00:00,399.035278224,26.1153771766,0.0,0.0,49.8407270682,199.362908273,409.091232973,406.90062198,2.19061099266
 03/06  08:00:00,497.468284063,26.1153771766,0.0,0.0,149.522181205,199.362908273,325.713094021,316.977725778,8.73536824339
 03/06  09:00:00,1056.03873159,26.1153771766,0.000763796163495,0.0,448.566543614,448.566543614,132.036687288,121.064686786,10.9720005023
 03/06  10:00:00,1064.5463738,26.1153771766,12.699278533,0.0,448.566543614,448.566543614,61.617566581,46.2479664786,15.3696001024
 03/06  11:00:00,1129.51432123,26.1153771766,101.85100873,0.0,448.566543614,448.566543614,36.41816043,23.2410119506,13.1771484794
 03/06  12:00:00,1259.20238694,26.1153771766,227.67763587,0.0,448.566543614,448.566543614,31.8589221179,14.2432110135,17.6157111045
 03/06  13:00:00,1255.63213836,26.3444526816,272.18785759,0.0,448.566543614,398.725816546,35.5317830118,15.6531113694,19.8786716424
 03/06  14:00:00,1329.69719553,27.4679453463,294.679347476,0.0,448.566543614,448.566543614,20.1727904229,2.5176806911,17.6551097319
 03/06  15:00:00,1346.63922346,27.5741050479,311.105523525,0.0,448.566543614,448.566543614,13.9761347637,0.816095815131,13.1600389486
 03/06  16:00:00,1361.44364891,27.0350021316,324.779108251,0.0,448.566543614,448.566543614,11.3625550704,0.40025695838,10.962298112
 03/06  17:00:00,1413.14325655,26.3227943047,328.246630207,0.0,448.566543614,448.566543614,17.8703597957,0.2729048846,17.5974549111
 03/06  18:00:00,1294.88897792,26.1153771766,318.213793344,0.0,348.885089477,398.725816546,14.1760017656,5.41922681423,8.75677495134
 03/06  19:00:00,1026.91653591,26.1153771766,210.453993199,0.0,249.203635341,299.044362409,32.1489574644,25.5877836926,6.56117377181
 03/06  20:00:00,872.918538897,26.1153771766,83.9116826361,0.0,249.203635341,299.044362409,49.5531469586,43.0044053526,6.54874160596
 03/06  21:00:00,625.335720905,26.1153771766,9.19311862355,0.0,149.522181205,249.203635341,85.1834647935,78.6304725017,6.55299229187
 03/06  22:00:00,549.517045919,26.1153771766,0.0,0.0,149.522181205,249.203635341,106.053261923,103.861890143,2.19137177948
 03/06  23:00:00,349.356663403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922955298,0.0,2.18922955298
 03/06  24:00:00,299.991904225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910206131,0.0,2.18910206131
 03/07  01:00:00,287.769705833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924506079,0.0,2.18924506079
 03/07  02:00:00,287.769705758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911746664,0.0,2.18911746664
 03/07  03:00:00,287.769705813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926081743,0.0,2.18926081743
 03/07  04:00:00,287.769705679,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891331702,0.0,2.1891331702
 03/07  05:00:00,299.99190354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888970197,0.0,2.18888970197
 03/07  06:00:00,349.358003754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119906244,0.0,2.19119906244
 03/07  07:00:00,399.029029105,26.1777947188,0.0,0.0,49.8407270682,199.362908273,319.349056747,317.158366182,2.19069056551
 03/07  08:00:00,497.376049658,26.1153771766,0.0,0.0,149.522181205,199.362908273,201.859964833,195.302361636,6.5576031965
 03/07  09:00:00,1045.51267283,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.9785784326,35.8130808091,13.1654976235
 03/07  10:00:00,1078.09829861,26.1153771766,16.2593649317,0.0,448.566543614,448.566543614,33.9263471544,20.7484801771,13.1778669773
 03/07  11:00:00,1145.22666006,26.6748543361,117.19091223,0.0,448.566543614,448.566543614,26.351657766,10.9798154236,15.3718423425
 03/07  12:00:00,1297.90223073,28.1271193583,264.190251835,0.0,448.566543614,448.566543614,18.6959334748,3.28250201787,15.4134314569
 03/07  13:00:00,1292.43080722,28.7298565767,306.549536566,0.0,448.566543614,398.725816546,26.1431013724,4.05319365079,22.0899077216
 03/07  14:00:00,1351.89812988,29.2765828875,314.946537224,0.0,448.566543614,448.566543614,17.9218709956,0.266036161303,17.6558348343
 03/07  15:00:00,1360.67856463,29.0125454338,323.204286664,0.0,448.566543614,448.566543614,13.1576447276,0.0,13.1576447276
 03/07  16:00:00,1361.3983009,28.2596456234,324.687332466,0.0,448.566543614,448.566543614,10.9635566196,0.0,10.9635566196
 03/07  17:00:00,1411.57641771,27.1591940781,326.317076167,0.0,448.566543614,448.566543614,15.3990612355,0.0,15.3990612355
 03/07  18:00:00,1307.11430403,26.1153771766,327.287029018,0.0,348.885089477,398.725816546,10.9407212097,0.0,10.9407212097
 03/07  19:00:00,1135.5090936,26.1153771766,315.525736705,0.0,249.203635341,299.044362409,9.39824327737,2.83723702104,6.56100625633
 03/07  20:00:00,983.079001713,26.1153771766,191.601613795,0.0,249.203635341,299.044362409,20.6167295019,14.068446436,6.54828306591
 03/07  21:00:00,716.738749231,26.1153771766,77.4700808815,0.0,149.522181205,249.203635341,52.0924698998,45.5406963658,6.55177353402
 03/07  22:00:00,601.608045441,26.1153771766,9.88159940896,0.0,149.522181205,249.203635341,65.9330906064,63.7417058359,2.19138477052
 03/07  23:00:00,349.356662587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910028373,0.0,2.18910028373
 03/07  24:00:00,299.991903526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924355253,0.0,2.18924355253
 03/08  01:00:00,287.769704979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911411273,0.0,2.18911411273
 03/08  02:00:00,287.769705017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925623622,0.0,2.18925623622
 03/08  03:00:00,287.769704858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912752987,0.0,2.18912752987
 03/08  04:00:00,287.769704896,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/08  05:00:00,299.991902679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926955204,0.0,2.18926955204
 03/08  06:00:00,349.358003297,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250652872,0.0,4.36250652872
 03/08  07:00:00,399.681234881,26.9300850016,0.0,0.0,49.8407270682,199.362908273,185.867472119,183.676828347,2.19064377202
 03/08  08:00:00,497.345721802,26.1153771766,0.0,0.0,149.522181205,199.362908273,162.033249441,155.476923798,6.55632564254
 03/08  09:00:00,1045.51250687,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.9890709835,35.8262575613,13.1628134222
 03/08  10:00:00,1089.32556642,26.1153771766,16.9512499558,0.0,448.566543614,448.566543614,24.0931271728,10.9180001206,13.1751270522
 03/08  11:00:00,1104.30262989,26.1153771766,77.9335537691,0.0,448.566543614,448.566543614,17.9762656216,2.59983811086,15.3764275107
 03/08  12:00:00,1130.70585505,26.1153771766,103.127850526,0.0,448.566543614,448.566543614,18.5972784151,3.18489274239,15.4123856727
 03/08  13:00:00,1119.96408826,26.4127237289,140.726459174,0.0,448.566543614,398.725816546,22.5948676116,2.71504546299,19.8798221486
 03/08  14:00:00,1264.10342734,27.3955334199,232.338669674,0.0,448.566543614,448.566543614,19.9597837435,0.101237490167,19.8585462534
 03/08  15:00:00,1323.9642332,27.3583301857,291.638361564,0.0,448.566543614,448.566543614,13.1547102326,0.0,13.1547102326
 03/08  16:00:00,1335.16172656,27.7880392631,301.983066997,0.0,448.566543614,448.566543614,10.9658993456,0.0,10.9658993456
 03/08  17:00:00,1380.06858586,27.6718504388,297.117470962,0.0,448.566543614,448.566543614,15.3977417394,0.0,15.3977417394
 03/08  18:00:00,1150.6136292,26.1153771766,184.733121952,0.0,348.885089477,398.725816546,9.85006921264,1.09437341409,8.75569579855
 03/08  19:00:00,881.747207895,26.1153771766,67.9362744189,0.0,249.203635341,299.044362409,26.6397754026,17.8986059174,8.74116948523
 03/08  20:00:00,774.278097954,26.1153771766,8.55536206616,0.0,249.203635341,299.044362409,36.0647851019,31.6928236823,4.37196141962
 03/08  21:00:00,573.934624204,26.1153771766,0.0,0.0,149.522181205,249.203635341,69.3863080144,62.8332649197,6.55304309463
 03/08  22:00:00,549.500553467,26.1153771766,0.0,0.0,149.522181205,249.203635341,86.7560894073,82.3933846716,4.36270473571
 03/08  23:00:00,349.356661891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914503723,0.0,2.18914503723
 03/08  24:00:00,299.991902775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901620281,0.0,2.18901620281
 03/09  01:00:00,287.769704269,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/09  02:00:00,287.769704242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915638624,0.0,2.18915638624
 03/09  03:00:00,287.769704373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902656602,0.0,2.18902656602
 03/09  04:00:00,287.769704363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916759493,0.0,2.18916759493
 03/09  05:00:00,299.991902258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890377227,0.0,2.1890377227
 03/09  06:00:00,349.358002456,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232008428,0.0,4.36232008428
 03/09  07:00:00,399.995222042,27.1921164942,0.0,0.0,49.8407270682,199.362908273,257.149527073,254.959024887,2.19050218535
 03/09  08:00:00,497.365703137,26.1153771766,0.0,0.0,149.522181205,199.362908273,189.66991148,183.112321112,6.55759036781
 03/09  09:00:00,1045.5068348,26.1153771766,0.0,0.0,448.566543614,448.566543614,41.378858419,28.2169924421,13.1618659769
 03/09  10:00:00,1008.83182804,26.1153771766,0.0,0.0,448.566543614,448.566543614,28.1309625232,14.9591778441,13.1717846791
 03/09  11:00:00,1015.34049092,26.1153771766,12.8413628057,0.0,448.566543614,448.566543614,24.6624481588,11.4834775927,13.1789705661
 03/09  12:00:00,1101.74126826,26.4647521797,74.2995058011,0.0,448.566543614,448.566543614,20.4561050172,2.84128662564,17.6148183915
 03/09  13:00:00,1084.52713257,27.0966595392,104.714667798,0.0,448.566543614,398.725816546,22.7693269683,2.88742820654,19.8818987618
 03/09  14:00:00,1185.23703792,28.259466088,153.715719178,0.0,448.566543614,448.566543614,20.2116662158,0.350681825585,19.8609843902
 03/09  15:00:00,1284.58014536,28.4461675187,252.86745074,0.0,448.566543614,448.566543614,10.9679349865,0.0,10.9679349865
 03/09  16:00:00,1285.66116324,27.667986815,254.740287639,0.0,448.566543614,448.566543614,13.1519351654,0.0,13.1519351654
 03/09  17:00:00,1327.90928412,27.7674597514,247.998847415,0.0,448.566543614,448.566543614,15.3975924192,0.0,15.3975924192
 03/09  18:00:00,1083.72316685,26.1153771766,121.394701699,0.0,348.885089477,398.725816546,10.8686033601,2.11272749314,8.75587586695
 03/09  19:00:00,780.295780803,26.1153771766,0.992670453617,0.0,249.203635341,299.044362409,45.3075987351,36.566326147,8.74127258819
 03/09  20:00:00,723.44997679,26.1153771766,0.0,0.0,249.203635341,299.044362409,59.2864400791,54.9142260661,4.37221401307
 03/09  21:00:00,573.955993658,26.1153771766,0.0,0.0,149.522181205,249.203635341,98.7246438804,92.1717888968,6.55285498351
 03/09  22:00:00,549.530533384,26.1153771766,0.0,0.0,149.522181205,249.203635341,125.761370835,123.570172981,2.19119785346
 03/09  23:00:00,349.356661189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919950668,0.0,2.18919950668
 03/09  24:00:00,299.991902107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906872374,0.0,2.18906872374
 03/10  01:00:00,287.769703682,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892080429,0.0,2.1892080429
 03/10  02:00:00,287.769703713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907713344,0.0,2.18907713344
 03/10  03:00:00,287.769703754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921671244,0.0,2.18921671244
 03/10  04:00:00,287.769703728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908574583,0.0,2.18908574583
