Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  05:00:00,299.991901549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922524743,0.0,2.18922524743
 03/10  06:00:00,349.358000675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141071398,0.0,2.19141071398
 03/10  07:00:00,400.050613865,27.2135080978,0.0,0.0,49.8407270682,199.362908273,303.872132181,301.681596195,2.19053598682
 03/10  08:00:00,497.376478131,26.1153771766,0.0,0.0,149.522181205,199.362908273,206.620904189,197.885049704,8.73585448481
 03/10  09:00:00,1045.51684799,26.1153771766,0.0,0.0,448.566543614,448.566543614,52.8155107523,41.8426747673,10.972835985
 03/10  10:00:00,1048.64638827,26.1153771766,8.1122945916,0.0,448.566543614,448.566543614,36.8217282163,23.3780692681,13.4436589482
 03/10  11:00:00,1086.05913094,26.5002703468,60.6193027873,0.0,448.566543614,448.566543614,28.8073868298,13.7024243703,15.1049624595
 03/10  12:00:00,1194.86512724,27.8445162181,165.17555427,0.0,448.566543614,448.566543614,21.0415754206,5.62774769839,15.4138277222
 03/10  13:00:00,1237.59800677,28.5761658054,254.577258136,0.0,448.566543614,398.725816546,27.6793195193,5.59222907012,22.0870904492
 03/10  14:00:00,1304.91296601,30.0114247239,268.867974266,0.0,448.566543614,448.566543614,18.1808554095,0.525259068577,17.6555963409
 03/10  15:00:00,1308.74601549,30.6202895836,271.353553661,0.0,448.566543614,448.566543614,13.1574888046,0.0,13.1574888046
 03/10  16:00:00,1313.61802836,30.4503125888,276.382850603,0.0,448.566543614,448.566543614,10.9633295175,0.0,10.9633295175
 03/10  17:00:00,1365.03453319,29.6953696399,279.669565869,0.0,448.566543614,448.566543614,15.3984293712,0.0,15.3984293712
 03/10  18:00:00,1241.07401446,26.3059982624,273.029416124,0.0,348.885089477,398.725816546,10.9429374524,0.00263538267587,10.9403020697
 03/10  19:00:00,1045.51708487,26.1153771766,228.50875172,0.0,249.203635341,299.044362409,9.43381803059,2.87308347584,6.56073455476
 03/10  20:00:00,836.076404797,26.1153771766,58.506273356,0.0,249.203635341,299.044362409,22.6284806757,16.0804742926,6.54800638315
 03/10  21:00:00,584.386667437,26.1153771766,0.000308631223163,0.0,149.522181205,249.203635341,54.2923108436,49.91791964,4.37439120357
 03/10  22:00:00,549.488676312,26.1153771766,0.0,0.0,149.522181205,249.203635341,70.7812433043,66.4185554022,4.36268790205
 03/10  23:00:00,349.356660598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900730169,0.0,2.18900730169
 03/10  24:00:00,299.991901385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914692722,0.0,2.18914692722
 03/11  01:00:00,237.928975871,0.0,0.0,0.0,24.9203635341,149.522181205,2.189014003,0.0,2.189014003
 03/11  02:00:00,237.928975728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915242192,0.0,2.18915242192
 03/11  03:00:00,237.928975736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902028525,0.0,2.18902028525
 03/11  04:00:00,237.928975738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  05:00:00,250.151173537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915861826,0.0,2.18915861826
 03/11  06:00:00,274.596909744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226373742,0.0,4.36226373742
 03/11  07:00:00,391.182973483,26.8901756202,0.0,0.0,49.8407270682,199.362908273,302.685119184,300.494600788,2.19051839595
 03/11  08:00:00,408.191074309,26.1153771766,0.000374813388077,0.0,49.8407270682,199.362908273,253.403025483,249.036537146,4.366488337
 03/11  09:00:00,646.843598508,26.1153771766,0.0,0.0,249.203635341,249.203635341,129.733025528,125.360953225,4.37207230327
 03/11  10:00:00,610.133561206,26.1153771766,0.0,0.0,249.203635341,249.203635341,71.4996610284,62.7581714187,8.74148960972
 03/11  11:00:00,618.04252271,26.1153771766,24.085788432,0.0,249.203635341,249.203635341,45.0891773779,38.5326494686,6.55652790928
 03/11  12:00:00,714.854928345,26.5133959132,86.0763144186,0.0,249.203635341,249.203635341,48.3212609988,39.5744770833,8.74678391554
 03/11  13:00:00,818.998714224,27.3686270244,185.284689239,0.0,249.203635341,249.203635341,43.4357091349,36.8770909803,6.55861815458
 03/11  14:00:00,921.17581189,27.7099471557,282.788992527,0.0,249.203635341,249.203635341,25.3606585374,18.8037502007,6.5569083367
 03/11  15:00:00,687.460979968,26.8760296447,293.837970003,0.0,74.7610906023,174.442544739,34.6711062619,28.1223780463,6.54872821559
 03/11  16:00:00,687.103982329,26.2594359587,296.778057982,0.0,74.7610906023,174.442544739,34.2951766197,29.9257140555,4.36946256422
 03/11  17:00:00,718.277730965,26.1153771766,283.683178048,0.0,74.7610906023,174.442544739,39.0241416731,34.6536569699,4.3704847032
 03/11  18:00:00,662.624683876,26.1153771766,268.902816557,0.0,24.9203635341,149.522181205,84.5486583938,80.1875945428,4.36106385099
 03/11  19:00:00,347.929649154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045015208,0.0,2.19045015208
 03/11  20:00:00,323.485253572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051787763,0.0,2.19051787763
 03/11  21:00:00,323.485254157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058551743,0.0,2.19058551743
 03/11  22:00:00,299.041751706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380745786,0.0,4.36380745786
 03/11  23:00:00,274.595569363,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892271987,0.0,2.1892271987
 03/11  24:00:00,250.151173675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891315493,0.0,2.1891315493
 03/12  01:00:00,237.928528688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836035358,0.0,2.18836035358
 03/12  02:00:00,237.928528171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928528529,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883914158,0.0,2.1883914158
 03/12  04:00:00,250.150726702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842237234,0.0,2.18842237234
 03/12  05:00:00,274.596461376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044745333,0.0,2.19044745333
 03/12  06:00:00,323.483913548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843790635,0.0,2.18843790635
 03/12  07:00:00,313.753642452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846934856,0.0,2.18846934856
 03/12  08:00:00,296.666308555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  09:00:00,259.999715272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850012056,0.0,2.18850012056
 03/12  10:00:00,211.110924544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853028945,0.0,2.18853028945
 03/12  11:00:00,211.111817273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974150691,0.0,2.18974150691
 03/12  12:00:00,211.111817268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898902236,0.0,2.1898902236
 03/12  13:00:00,500.6792572,16.0835035141,201.447691467,0.0,24.9203635341,149.522181205,4.36412964692,0.0,4.36412964692
 03/12  14:00:00,393.857974847,11.658354079,128.712637511,0.0,24.9203635341,149.522181205,2.18991233755,0.0,2.18991233755
 03/12  15:00:00,452.477971657,14.0643043777,176.884747602,0.0,24.9203635341,149.522181205,2.18851340737,0.0,2.18851340737
 03/12  16:00:00,322.279131682,3.47719286871,46.6434895942,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  17:00:00,296.66630895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849864281,0.0,2.18849864281
 03/12  18:00:00,296.666309213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852986097,0.0,2.18852986097
 03/12  19:00:00,323.483913388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833727804,0.0,2.18833727804
 03/12  20:00:00,323.483912842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  21:00:00,299.040857497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111652933,0.0,4.36111652933
 03/12  22:00:00,274.595121654,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  23:00:00,250.150726413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838134183,0.0,2.18838134183
 03/12  24:00:00,237.928528955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841216318,0.0,2.18841216318
 03/13  01:00:00,287.769701659,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890782964,0.0,2.1890782964
 03/13  02:00:00,287.769701655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921377695,0.0,2.18921377695
 03/13  03:00:00,287.769701564,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890793124,0.0,2.1890793124
 03/13  04:00:00,299.991899334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921470491,0.0,2.18921470491
 03/13  05:00:00,349.35799726,0.0,0.0,0.0,49.8407270682,199.362908273,2.191120097,0.0,2.191120097
 03/13  06:00:00,424.947555735,26.473550857,0.0,0.0,49.8407270682,199.362908273,311.774021699,309.583415203,2.19060649602
 03/13  07:00:00,514.586262205,26.1153771766,0.0,0.0,149.522181205,199.362908273,364.734255469,358.177079643,6.55717582614
 03/13  08:00:00,1045.53823559,26.1153771766,0.0,0.0,448.566543614,448.566543614,81.0950770314,67.9310163066,13.1640607248
 03/13  09:00:00,1019.2997928,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.1353108572,22.9592490647,13.1760617925
 03/13  10:00:00,1010.76834664,26.1153771766,18.8353078578,0.0,448.566543614,448.566543614,27.5269563379,12.1536824546,15.3732738833
 03/13  11:00:00,1214.17240417,26.8468267365,182.807649827,0.0,448.566543614,448.566543614,18.8041313349,3.39154942669,15.4125819082
 03/13  12:00:00,1266.71576212,27.6586560317,278.860345987,0.0,448.566543614,398.725816546,22.153856435,2.27550906539,19.8783473696
 03/13  13:00:00,1333.50603809,28.9300971904,292.881663335,0.0,448.566543614,448.566543614,20.8054165491,0.947910845629,19.8575057035
 03/13  14:00:00,1346.80577109,29.4730617247,301.347696561,0.0,448.566543614,448.566543614,13.1764350658,0.0223700261317,13.1540650397
 03/13  15:00:00,1351.27329564,29.7942414124,302.4818206,0.0,448.566543614,448.566543614,10.9651559683,0.0,10.9651559683
 03/13  16:00:00,1410.04318867,30.3944890798,312.141226328,0.0,448.566543614,448.566543614,15.3982682885,0.0,15.3982682885
 03/13  17:00:00,1299.14278197,27.4070637328,318.303827527,0.0,348.885089477,398.725816546,8.75497917396,0.0,8.75497917396
 03/13  18:00:00,1091.86771542,26.1153771766,310.511569158,0.0,249.203635341,299.044362409,8.7413261536,0.0,8.7413261536
 03/13  19:00:00,1095.89253377,26.1153771766,294.778035569,0.0,249.203635341,299.044362409,4.64488050504,0.272619478958,4.37226102608
 03/13  20:00:00,913.979902007,26.1153771766,267.719758383,0.0,149.522181205,249.203635341,17.7152268497,11.1629290726,6.55229777704
 03/13  21:00:00,754.420327338,26.1153771766,137.291427714,0.0,149.522181205,249.203635341,34.6946512075,30.3324208961,4.3622303114
 03/13  22:00:00,349.356658466,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/13  23:00:00,299.991899305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917811979,0.0,2.18917811979
 03/13  24:00:00,287.769701576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904354615,0.0,2.18904354615
 03/14  01:00:00,287.769700843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917751853,0.0,2.18917751853
 03/14  02:00:00,287.769700902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904186976,0.0,2.18904186976
 03/14  03:00:00,287.769700904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917597123,0.0,2.18917597123
 03/14  04:00:00,299.991898741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904023892,0.0,2.18904023892
 03/14  05:00:00,349.357996419,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134192582,0.0,2.19134192582
 03/14  06:00:00,425.898044881,27.4889925777,0.0,0.0,49.8407270682,199.362908273,217.231861108,212.870629218,4.36123189028
 03/14  07:00:00,514.480183376,26.1153771766,0.0,0.0,149.522181205,199.362908273,218.218309841,211.661763357,6.55654648367
 03/14  08:00:00,1045.51023066,26.1153771766,0.0,0.0,448.566543614,448.566543614,42.5644396542,31.592944003,10.9714956512
 03/14  09:00:00,1008.83123946,26.1153771766,0.0,0.0,448.566543614,448.566543614,29.0139745314,13.6500471967,15.3639273347
 03/14  10:00:00,1062.98157109,26.141546914,48.6575005692,0.0,448.566543614,448.566543614,17.3069650477,4.13124546976,13.1757195779
 03/14  11:00:00,1229.06315243,27.3423896779,198.224835912,0.0,448.566543614,448.566543614,19.2029038272,1.58879775258,17.6141060746
 03/14  12:00:00,1285.03575535,28.1198085117,299.074421749,0.0,448.566543614,398.725816546,21.231467739,1.35588552478,19.8755822142
 03/14  13:00:00,1356.81102751,30.6204002005,315.1419837,0.0,448.566543614,448.566543614,17.8719698541,0.218969450613,17.6530004035
 03/14  14:00:00,1361.65143535,31.6561948378,314.958807314,0.0,448.566543614,448.566543614,13.1575475376,0.0,13.1575475376
 03/14  15:00:00,1353.74578393,31.9945879228,307.816400745,0.0,448.566543614,448.566543614,10.9632296759,0.0,10.9632296759
 03/14  16:00:00,1404.75167369,32.5821169231,310.999408472,0.0,448.566543614,448.566543614,15.3978420822,0.0,15.3978420822
 03/14  17:00:00,1298.24703276,28.2524715217,316.132437818,0.0,348.885089477,398.725816546,10.9392673476,0.0,10.9392673476
 03/14  18:00:00,1071.6899125,26.1153771766,299.089023747,0.0,249.203635341,299.044362409,6.56203853879,0.0,6.56203853879
 03/14  19:00:00,1072.56928694,26.1153771766,277.267021026,0.0,249.203635341,299.044362409,6.54848271946,0.0,6.54848271946
 03/14  20:00:00,905.432012189,26.1153771766,261.392360974,0.0,149.522181205,249.203635341,9.05038225279,4.67536523956,4.37501701323
 03/14  21:00:00,691.231255148,26.1153771766,86.8613712984,0.0,149.522181205,249.203635341,29.8262651758,25.4637771905,4.36248798537
 03/14  22:00:00,349.356657579,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917728648,0.0,2.18917728648
 03/14  23:00:00,299.991898484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904143814,0.0,2.18904143814
 03/14  24:00:00,287.769700618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917536476,0.0,2.18917536476
 03/15  01:00:00,287.769699805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903734134,0.0,2.18903734134
 03/15  02:00:00,287.769699823,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  03:00:00,287.769699827,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891699755,0.0,2.1891699755
 03/15  04:00:00,299.991897753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903298305,0.0,2.18903298305
 03/15  05:00:00,349.357995828,0.0,0.0,0.0,49.8407270682,199.362908273,4.36239406242,0.0,4.36239406242
 03/15  06:00:00,426.630220121,28.2556253012,0.0,0.0,49.8407270682,199.362908273,170.582914799,168.392543175,2.1903716234
 03/15  07:00:00,514.452951519,26.1153771766,0.0,0.0,149.522181205,199.362908273,184.094474417,177.538232921,6.55624149574
 03/15  08:00:00,1045.5145082,26.1153771766,0.0,0.0,448.566543614,448.566543614,50.7548495355,37.5942424918,13.1606070437
 03/15  09:00:00,1008.83109104,26.1153771766,0.0,0.0,448.566543614,448.566543614,26.7820290906,13.6101184455,13.1719106452
 03/15  10:00:00,970.533097635,26.2467416752,0.00131540832258,0.0,448.566543614,448.566543614,21.8875663179,8.70882450541,13.1787418125
 03/15  11:00:00,1084.04325789,26.7392441714,58.4384945301,0.0,448.566543614,448.566543614,20.8225241964,3.21150543641,17.61101876
 03/15  12:00:00,1098.81403897,26.1153771766,120.635845908,0.0,448.566543614,398.725816546,23.636345137,3.75668570301,19.879659434
 03/15  13:00:00,1137.2988152,27.2860507512,107.865746368,0.0,448.566543614,448.566543614,21.8940895025,2.03592925272,19.8581602498
 03/15  14:00:00,1227.78254479,27.7241453674,194.371507741,0.0,448.566543614,448.566543614,12.0892837402,1.11955162051,10.9697321197
 03/15  15:00:00,1318.72563055,28.153901262,280.537617299,0.0,448.566543614,448.566543614,10.9620287715,0.0,10.9620287715
 03/15  16:00:00,1381.47733953,28.8974400435,289.448713388,0.0,448.566543614,448.566543614,17.5980570653,0.0,17.5980570653
 03/15  17:00:00,1267.44016592,27.0070524735,289.838765319,0.0,348.885089477,398.725816546,8.76051968589,0.00512550153135,8.75539418436
 03/15  18:00:00,1054.21671112,26.1153771766,281.302852437,0.0,249.203635341,299.044362409,10.5786794845,4.01755777272,6.56112171176
 03/15  19:00:00,914.536527045,26.1153771766,122.516018789,0.0,249.203635341,299.044362409,21.2499796781,14.7018413003,6.54813837783
 03/15  20:00:00,596.976209241,26.1153771766,2.03353635135,0.0,149.522181205,249.203635341,51.248667659,44.69642034,6.55224731897
 03/15  21:00:00,570.416863295,26.1153771766,0.00095951330571,0.0,149.522181205,249.203635341,72.8244200989,70.6332727464,2.19114735256
 03/15  22:00:00,349.35665722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914464942,0.0,2.18914464942
 03/15  23:00:00,299.991897987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914145623,0.0,2.18914145623
 03/15  24:00:00,287.769700222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900436667,0.0,2.18900436667
 03/16  01:00:00,287.769699296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913489991,0.0,2.18913489991
 03/16  02:00:00,287.769699319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899666907,0.0,2.18899666907
 03/16  03:00:00,287.769699133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912788535,0.0,2.18912788535
 03/16  04:00:00,299.991896936,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889895775,0.0,2.1889895775
 03/16  05:00:00,349.357993922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129588106,0.0,2.19129588106
 03/16  06:00:00,426.27724337,27.8187941871,0.0,0.0,49.8407270682,199.362908273,283.724953377,281.534584854,2.19036852291
 03/16  07:00:00,514.633884072,26.1153771766,0.0,0.0,149.522181205,199.362908273,412.130971207,405.574611326,6.55635988078
 03/16  08:00:00,1045.54011124,26.1153771766,0.0,0.0,448.566543614,448.566543614,80.2189185738,67.056806289,13.1621122848
 03/16  09:00:00,1008.83820602,26.1153771766,0.0,0.0,448.566543614,448.566543614,34.7896247112,21.6157396509,13.1738850603
 03/16  10:00:00,1055.23196459,26.1559584877,31.0043261791,0.0,448.566543614,448.566543614,22.757305319,9.57661462597,13.180690693
 03/16  11:00:00,1147.11183073,27.1355348605,119.144443716,0.0,448.566543614,448.566543614,20.6185253253,3.00524458888,17.6132807364
 03/16  12:00:00,1212.21789978,27.4358992369,231.061038005,0.0,448.566543614,398.725816546,22.4862210856,2.61189571421,19.8743253714
 03/16  13:00:00,1302.90407468,30.1640875974,266.705888702,0.0,448.566543614,448.566543614,20.912028359,1.0541210948,19.8579072642
 03/16  14:00:00,1309.94408361,31.3811719076,271.785117835,0.0,448.566543614,448.566543614,11.0283893224,0.0613816156951,10.9670077067
 03/16  15:00:00,1307.85497651,31.6425056498,269.438486664,0.0,448.566543614,448.566543614,13.151405584,0.0,13.151405584
 03/16  16:00:00,1356.6957404,31.605995062,268.358400708,0.0,448.566543614,448.566543614,15.3961735756,0.0,15.3961735756
 03/16  17:00:00,1239.35963122,27.8776578403,267.954865093,0.0,348.885089477,398.725816546,8.75513906925,0.0,8.75513906925
 03/16  18:00:00,968.430878534,26.1153771766,202.983106775,0.0,249.203635341,299.044362409,6.87122206275,0.309865593441,6.56135646931
 03/16  19:00:00,849.278894861,26.1153771766,60.9974342036,0.0,249.203635341,299.044362409,10.1288342615,3.5806941665,6.54814009496
 03/16  20:00:00,613.071958509,26.1153771766,7.48740601814,0.0,149.522181205,249.203635341,32.7158381417,26.1628607214,6.55297742036
 03/16  21:00:00,549.473763408,26.1153771766,0.0,0.0,149.522181205,249.203635341,44.3877656554,42.1963750369,2.19139061848
 03/16  22:00:00,349.356656261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911855494,0.0,2.18911855494
 03/16  23:00:00,299.991897084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911393596,0.0,2.18911393596
 03/16  24:00:00,287.769699401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924471138,0.0,2.18924471138
 03/17  01:00:00,287.769698491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910449689,0.0,2.18910449689
 03/17  02:00:00,287.769698564,0.0,0.0,0.0,24.9203635341,199.362908273,2.189233951,0.0,2.189233951
 03/17  03:00:00,287.769698429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909443388,0.0,2.18909443388
 03/17  04:00:00,299.99189625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922382557,0.0,2.18922382557
 03/17  05:00:00,349.35799224,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111658008,0.0,2.19111658008
 03/17  06:00:00,428.643100103,28.14044291,0.000132703656666,0.0,49.8407270682,199.362908273,207.742275995,205.551676902,2.1905990932
 03/17  07:00:00,514.496840212,26.1153771766,0.0,0.0,149.522181205,199.362908273,231.079168538,224.522143032,6.55702550566
 03/17  08:00:00,1045.51439098,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.7269030885,35.5635695359,13.1633335526
 03/17  09:00:00,1030.41671181,26.1153771766,10.324093449,0.0,448.566543614,448.566543614,24.8090960579,11.6340411117,13.1750549462
 03/17  10:00:00,1170.48725552,26.4960551941,145.711907164,0.0,448.566543614,448.566543614,18.028183409,2.65253086248,15.3756525465
 03/17  11:00:00,1285.77130078,27.9112990454,253.57982916,0.0,448.566543614,448.566543614,16.971782298,1.56114029751,15.4106420005
 03/17  12:00:00,1265.23911252,27.882668637,280.099752719,0.0,448.566543614,398.725816546,21.2153241319,1.340166039,19.8751580929
 03/17  13:00:00,1343.20941351,31.2337792105,297.824942725,0.0,448.566543614,448.566543614,19.9940596404,0.13752844058,19.8565311998
 03/17  14:00:00,1369.6906686,32.0521611274,318.640840152,0.0,448.566543614,448.566543614,10.9651250234,0.0,10.9651250234
 03/17  15:00:00,1387.84630392,31.6849547193,337.164138586,0.0,448.566543614,448.566543614,13.1521867954,0.0,13.1521867954
 03/17  16:00:00,1449.28042776,32.3407580368,349.04875436,0.0,448.566543614,448.566543614,15.3969693604,0.0,15.3969693604
 03/17  17:00:00,1337.01767549,28.2517869017,353.738588886,0.0,348.885089477,398.725816546,8.75560278632,0.0,8.75560278632
 03/17  18:00:00,1109.5006047,26.1153841192,333.732973564,0.0,249.203635341,299.044362409,8.74143127296,0.0,8.74143127296
 03/17  19:00:00,1114.08019491,26.1153771766,318.212206139,0.0,249.203635341,299.044362409,4.37201913248,0.0,4.37201913248
 03/17  20:00:00,947.023880191,26.1153771766,300.93114242,0.0,149.522181205,249.203635341,9.46999169238,2.9167105946,6.55328109779
 03/17  21:00:00,802.814178657,26.1153771766,183.442017308,0.0,149.522181205,249.203635341,21.3706976914,19.1796153507,2.19108234065
 03/17  22:00:00,349.356655337,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892214773,0.0,2.1892214773
 03/17  23:00:00,299.991896267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921545479,0.0,2.18921545479
 03/17  24:00:00,287.769698461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907580031,0.0,2.18907580031
 03/18  01:00:00,237.928970646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920319811,0.0,2.18920319811
 03/18  02:00:00,237.928970611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890623761,0.0,2.1890623761
 03/18  03:00:00,237.928970619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919032465,0.0,2.18919032465
 03/18  04:00:00,250.151168359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904942197,0.0,2.18904942197
 03/18  05:00:00,274.596900249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120804015,0.0,2.19120804015
 03/18  06:00:00,426.188738883,27.8325956572,0.0,0.0,49.8407270682,199.362908273,140.863619051,138.673109208,2.19050984275
 03/18  07:00:00,406.203865116,26.1153771766,0.0,0.0,49.8407270682,199.362908273,149.6869647,145.320574216,4.36639048395
 03/18  08:00:00,646.78996162,26.1153771766,0.0,0.0,249.203635341,249.203635341,55.9056826001,49.3573481066,6.54833449347
 03/18  09:00:00,795.417170873,26.1153771766,118.120909721,0.0,249.203635341,249.203635341,33.9868609574,27.4258986717,6.5609622857
 03/18  10:00:00,929.460173084,26.1153771766,296.292613884,0.0,249.203635341,249.203635341,25.0409527245,18.4844638639,6.55648886062
 03/18  11:00:00,953.009102052,26.5556703051,316.384219779,0.0,249.203635341,249.203635341,20.2766583634,11.5296696786,8.74698868489
 03/18  12:00:00,977.521519504,27.7940691723,335.37015587,0.0,249.203635341,249.203635341,11.7131149379,5.15457070312,6.55854423482
 03/18  13:00:00,1010.03794128,28.2782767599,362.313749818,0.0,249.203635341,249.203635341,10.0088662255,1.27357221029,8.73529401517
 03/18  14:00:00,778.924221921,28.0084713591,379.85564535,0.0,74.7610906023,174.442544739,4.84260164178,0.470389665254,4.37221197653
 03/18  15:00:00,781.959160631,27.8257133413,383.074599051,0.0,74.7610906023,174.442544739,4.36929716533,0.0,4.36929716533
 03/18  16:00:00,835.199236316,26.9318595357,388.319291763,0.0,74.7610906023,174.442544739,6.54615207211,0.0,6.54615207211
 03/18  17:00:00,792.432878565,26.1243677035,384.457826212,0.0,24.9203635341,149.522181205,2.46759687719,0.276997229926,2.19059964727
 03/18  18:00:00,296.667641728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065522864,0.0,2.19065522864
 03/18  19:00:00,314.941579731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034948034,0.0,2.19034948034
 03/18  20:00:00,323.485246744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087146054,0.0,4.36087146054
 03/18  21:00:00,299.041741515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187219538,0.0,2.19187219538
 03/18  22:00:00,274.595564012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915910444,0.0,2.18915910444
 03/18  23:00:00,250.151168475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901809267,0.0,2.18901809267
 03/18  24:00:00,237.928970639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914601141,0.0,2.18914601141
 03/19  01:00:00,237.928524392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836996707,0.0,2.18836996707
 03/19  02:00:00,237.928523857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928524172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839146096,0.0,2.18839146096
 03/19  04:00:00,250.150722372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841285623,0.0,2.18841285623
 03/19  05:00:00,274.596453783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041530588,0.0,2.19041530588
 03/19  06:00:00,323.483909211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840870115,0.0,2.18840870115
 03/19  07:00:00,305.209971426,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884306114,0.0,2.1884306114
 03/19  08:00:00,296.666304155,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  09:00:00,405.746827673,6.95438573742,115.430490816,0.0,24.9203635341,149.522181205,2.18845121915,0.0,2.18845121915
 03/19  10:00:00,522.707022124,14.8567280412,228.001615961,0.0,24.9203635341,149.522181205,2.18847322225,0.0,2.18847322225
 03/19  11:00:00,321.186059682,5.21578930306,84.5721417447,0.0,24.9203635341,149.522181205,2.18982524571,0.0,2.18982524571
 03/19  12:00:00,551.980527959,14.8480853129,249.561929135,0.0,24.9203635341,149.522181205,2.18991084164,0.0,2.18991084164
 03/19  13:00:00,631.909151242,19.8372028897,319.164609327,0.0,24.9203635341,149.522181205,4.36405126654,0.0,4.36405126654
 03/19  14:00:00,593.633146555,16.7377186828,287.175534258,0.0,24.9203635341,149.522181205,2.18992263836,0.0,2.18992263836
 03/19  15:00:00,629.049926519,19.7445067587,316.772366609,0.0,24.9203635341,149.522181205,2.18848493245,0.0,2.18848493245
 03/19  16:00:00,615.021320757,14.5483384199,267.907242939,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  17:00:00,571.052519272,9.54506888881,196.991623922,0.0,24.9203635341,149.522181205,2.18850609367,0.0,2.18850609367
 03/19  18:00:00,327.048893996,0.338333064856,19.2202610945,0.0,24.9203635341,149.522181205,2.18850473803,0.0,2.18850473803
 03/19  19:00:00,314.940242146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841464006,0.0,2.18841464006
 03/19  20:00:00,323.483908515,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  21:00:00,299.040850006,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077047647,0.0,4.36077047647
 03/19  22:00:00,274.595117395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  23:00:00,250.150722297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842986825,0.0,2.18842986825
 03/19  24:00:00,237.928524675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884510468,0.0,2.1884510468
 03/20  01:00:00,287.7696961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914964421,0.0,2.18914964421
 03/20  02:00:00,287.769696067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900607902,0.0,2.18900607902
 03/20  03:00:00,287.769695907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891309779,0.0,2.1891309779
 03/20  04:00:00,299.991893674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898731964,0.0,2.18898731964
 03/20  05:00:00,349.357988707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127877665,0.0,2.19127877665
 03/20  06:00:00,425.926096144,27.6449763965,0.0,0.0,49.8407270682,199.362908273,46.8502817363,44.6599329451,2.19034879115
 03/20  07:00:00,526.738778268,26.1153771766,0.00037486337918,0.0,149.522181205,199.362908273,59.5043478155,52.948182512,6.55616530346
 03/20  08:00:00,1198.14154054,26.1153771766,97.7628706287,0.0,448.566543614,448.566543614,15.7963850632,2.63426636737,13.1621186958
 03/20  09:00:00,1397.86397056,26.1153771766,313.235951429,0.0,448.566543614,448.566543614,13.4945679317,0.319186911873,13.1753810199
 03/20  10:00:00,1402.13060831,26.9904803204,357.387241459,0.0,448.566543614,448.566543614,13.1792421995,0.0,13.1792421995
 03/20  11:00:00,1427.68437908,28.926137573,379.754805302,0.0,448.566543614,448.566543614,17.6108999522,0.0,17.6108999522
 03/20  12:00:00,1375.79665027,29.0921398518,377.537349609,0.0,448.566543614,398.725816546,19.8786443484,0.0,19.8786443484
 03/20  13:00:00,1416.81706348,32.9619216451,364.848590568,0.0,448.566543614,448.566543614,19.8565411506,0.0,19.8565411506
 03/20  14:00:00,1410.93150899,34.4919826835,357.441881039,0.0,448.566543614,448.566543614,10.9688695021,0.0,10.9688695021
 03/20  15:00:00,1408.54644321,36.2321694851,353.317068713,0.0,448.566543614,448.566543614,10.9610203805,0.0,10.9610203805
 03/20  16:00:00,1459.61335302,37.8011533482,353.921311792,0.0,448.566543614,448.566543614,15.3964384676,0.0,15.3964384676
 03/20  17:00:00,1346.18927808,32.0457017698,359.116289904,0.0,348.885089477,398.725816546,10.938570794,0.0,10.938570794
 03/20  18:00:00,1151.96706379,26.5334938729,369.771416285,0.0,249.203635341,299.044362409,6.56078344921,0.0,6.56078344921
 03/20  19:00:00,1193.33147427,26.2143091548,393.183746008,0.0,249.203635341,299.044362409,6.54802078113,0.0,6.54802078113
 03/20  20:00:00,1052.34562782,26.1153771766,393.274454902,0.0,149.522181205,249.203635341,5.70110785844,0.0,5.70110785844
 03/20  21:00:00,1019.41115522,26.1153771766,384.788257124,0.0,149.522181205,249.203635341,3.20459470838,0.165803094418,3.03879161396
 03/20  22:00:00,349.356652954,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889825303,0.0,2.1889825303
 03/20  23:00:00,299.991893726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910732318,0.0,2.18910732318
 03/20  24:00:00,287.76969598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923181071,0.0,2.18923181071
 03/21  01:00:00,287.769694915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908568802,0.0,2.18908568802
 03/21  02:00:00,287.769694934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  03:00:00,287.769694927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920876952,0.0,2.18920876952
 03/21  04:00:00,299.99189278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906378203,0.0,2.18906378203
 03/21  05:00:00,349.357987979,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240406216,0.0,4.36240406216
 03/21  06:00:00,544.670377789,29.2601191369,52.9479484435,0.0,49.8407270682,199.362908273,26.8668799984,24.6765124913,2.19036750711
 03/21  07:00:00,654.721500027,26.1153771766,83.4701989492,0.0,149.522181205,199.362908273,28.728960977,22.1729337951,6.55602718185
 03/21  08:00:00,1310.1376551,26.5202999614,195.64724784,0.0,448.566543614,448.566543614,13.414363876,0.25409562532,13.1602682507
 03/21  09:00:00,1396.79156855,28.374540578,312.41261752,0.0,448.566543614,448.566543614,13.1703780304,0.0,13.1703780304
 03/21  10:00:00,1373.44683664,30.6188063047,331.211654723,0.0,448.566543614,448.566543614,13.1767938524,0.0,13.1767938524
 03/21  11:00:00,1415.1344971,33.0565091794,364.116414617,0.0,448.566543614,448.566543614,17.6121890074,0.0,17.6121890074
 03/21  12:00:00,1376.23453891,31.6480698824,375.419320411,0.0,448.566543614,398.725816546,19.8746480305,0.0,19.8746480305
 03/21  13:00:00,1405.67298354,37.186188094,349.480251695,0.0,448.566543614,448.566543614,17.6514819188,0.0,17.6514819188
 03/21  14:00:00,1403.99103026,38.8774296715,346.115963954,0.0,448.566543614,448.566543614,13.1564813515,0.0,13.1564813515
 03/21  15:00:00,1408.50330985,40.887454116,348.618655143,0.0,448.566543614,448.566543614,10.9630201054,0.0,10.9630201054
 03/21  16:00:00,1457.67038777,41.3411703708,348.438337792,0.0,448.566543614,448.566543614,15.3953289601,0.0,15.3953289601
 03/21  17:00:00,1351.65404009,33.3735185065,363.253236996,0.0,348.885089477,398.725816546,8.7545939542,0.0,8.7545939542
 03/21  18:00:00,1165.37456858,27.1382887025,382.574130619,0.0,249.203635341,299.044362409,8.7410637441,0.0,8.7410637441
 03/21  19:00:00,1191.86324161,26.4363963087,391.88379707,0.0,249.203635341,299.044362409,4.3718983491,0.0,4.3718983491
 03/21  20:00:00,1006.80887943,26.1241320207,353.933542169,0.0,149.522181205,249.203635341,6.55273415064,0.0,6.55273415064
 03/21  21:00:00,924.032877373,26.1153771766,302.95602784,0.0,149.522181205,249.203635341,4.52351869542,0.160969298953,4.36254939647
 03/21  22:00:00,349.356651941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906591177,0.0,2.18906591177
 03/21  23:00:00,299.991892819,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  24:00:00,287.769694991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918887547,0.0,2.18918887547
 03/22  01:00:00,287.769694174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904231108,0.0,2.18904231108
 03/22  02:00:00,287.769694259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916389458,0.0,2.18916389458
 03/22  03:00:00,287.769694328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901749519,0.0,2.18901749519
 03/22  04:00:00,299.991892143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913902578,0.0,2.18913902578
 03/22  05:00:00,349.357986214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100282154,0.0,2.19100282154
 03/22  06:00:00,427.681454517,29.3996149013,0.0,0.0,49.8407270682,199.362908273,50.2568040468,45.8955305817,4.36127346508
 03/22  07:00:00,505.812600861,26.1153771766,0.0,0.0,149.522181205,199.362908273,55.8193338337,49.2628995187,6.55643431507
 03/22  08:00:00,1046.3579648,26.9859480026,0.0,0.0,448.566543614,448.566543614,12.7506131359,1.78086871245,10.9697444235
 03/22  09:00:00,1082.20280564,28.4889896549,18.0480075109,0.0,448.566543614,448.566543614,15.8780740388,0.514431483135,15.3636425556
 03/22  10:00:00,1211.94026166,29.8162114093,179.707206439,0.0,448.566543614,448.566543614,13.192980442,0.0194652136871,13.1735152283
 03/22  11:00:00,1341.33779248,31.8673482624,303.093380026,0.0,448.566543614,448.566543614,15.4111235071,0.0,15.4111235071
 03/22  12:00:00,1323.25840269,30.768527421,330.558763786,0.0,448.566543614,398.725816546,19.8772143144,0.0,19.8772143144
 03/22  13:00:00,1414.10670707,35.1911731629,361.999461749,0.0,448.566543614,448.566543614,19.8557198672,0.0,19.8557198672
 03/22  14:00:00,1426.4069873,36.4648467281,370.944503869,0.0,448.566543614,448.566543614,13.1529833609,0.0,13.1529833609
 03/22  15:00:00,1424.36897393,37.0805425592,368.291245956,0.0,448.566543614,448.566543614,10.9638380026,0.0,10.9638380026
 03/22  16:00:00,1475.22559325,37.8842779522,369.450437644,0.0,448.566543614,448.566543614,15.3953494216,0.0,15.3953494216
 03/22  17:00:00,1372.39378223,32.3628252418,385.102480241,0.0,348.885089477,398.725816546,8.75469828087,0.0,8.75469828087
 03/22  18:00:00,1141.03819754,26.3494099134,362.465110448,0.0,249.203635341,299.044362409,8.74067938037,0.0,8.74067938037
 03/22  19:00:00,1118.11400062,26.1656213409,328.969513753,0.0,249.203635341,299.044362409,4.37215774912,0.0,4.37215774912
 03/22  20:00:00,839.4618074,26.1153771766,197.226423976,0.0,149.522181205,249.203635341,6.65162497612,0.0990581522513,6.55256682387
 03/22  21:00:00,690.254163222,26.1153771766,75.3266902131,0.0,149.522181205,249.203635341,6.83011111629,4.63897290591,2.19113821037
 03/22  22:00:00,349.356651076,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914487662,0.0,2.18914487662
 03/22  23:00:00,299.99189203,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889974447,0.0,2.1889974447
 03/22  24:00:00,287.769694242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911887493,0.0,2.18911887493
 03/23  01:00:00,287.769693472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897039166,0.0,2.18897039166
 03/23  02:00:00,287.769693387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909042253,0.0,2.18909042253
 03/23  03:00:00,287.76969346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921009894,0.0,2.18921009894
 03/23  04:00:00,299.991891131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906223558,0.0,2.18906223558
 03/23  05:00:00,349.35798399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120221094,0.0,2.19120221094
 03/23  06:00:00,427.555558189,29.2490800766,0.0,0.0,49.8407270682,199.362908273,80.304602645,78.1141031893,2.19049945572
 03/23  07:00:00,505.828153018,26.1153771766,0.0,0.0,149.522181205,199.362908273,76.3421770229,69.7851197318,6.55705729109
 03/23  08:00:00,1051.4389103,26.8329507022,0.00021989051715,0.0,448.566543614,448.566543614,18.9229276281,5.76023376934,13.1626938588
 03/23  09:00:00,1118.54002009,28.4793834691,52.81965571,0.0,448.566543614,448.566543614,14.5444076592,1.37044388786,13.1739637714
 03/23  10:00:00,1240.17875907,29.7076730574,206.702012162,0.0,448.566543614,448.566543614,13.8095924046,0.62931088314,13.1802815215
 03/23  11:00:00,1334.36815944,31.4912117842,296.371014908,0.0,448.566543614,448.566543614,17.6704450904,0.0587365343596,17.6117085561
 03/23  12:00:00,1299.83099185,30.451531368,311.051020987,0.0,448.566543614,398.725816546,19.888054727,0.0139849111607,19.8740698158
 03/23  13:00:00,1366.21353394,34.493620581,321.990985874,0.0,448.566543614,448.566543614,19.8565232013,0.0,19.8565232013
 03/23  14:00:00,1391.74941575,35.5504567604,342.604597811,0.0,448.566543614,448.566543614,10.9672528425,0.0,10.9672528425
 03/23  15:00:00,1417.17421811,36.565507177,363.642325698,0.0,448.566543614,448.566543614,10.9609322737,0.0,10.9609322737
 03/23  16:00:00,1482.82888384,37.6854697731,377.303501328,0.0,448.566543614,448.566543614,15.3959285706,0.0,15.3959285706
 03/23  17:00:00,1370.29171795,32.1723794809,383.207420826,0.0,348.885089477,398.725816546,10.9382406902,0.0,10.9382406902
 03/23  18:00:00,1128.93972383,26.4318463832,353.148875363,0.0,249.203635341,299.044362409,6.560543085,0.0,6.560543085
 03/23  19:00:00,1114.40054908,26.130969015,326.21066551,0.0,249.203635341,299.044362409,6.54778522793,0.0,6.54778522793
 03/23  20:00:00,919.746884186,26.1153771766,275.776480673,0.0,149.522181205,249.203635341,4.38722343438,0.0131100473124,4.37411338707
 03/23  21:00:00,726.771822025,26.1153771766,111.191415866,0.0,149.522181205,249.203635341,7.64982548174,3.28735361443,4.36247186731
 03/23  22:00:00,349.356650245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916657024,0.0,2.18916657024
 03/23  23:00:00,299.9918911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901857048,0.0,2.18901857048
 03/23  24:00:00,287.769693212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913825926,0.0,2.18913825926
 03/24  01:00:00,287.769692259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898769086,0.0,2.18898769086
 03/24  02:00:00,287.769692257,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  03:00:00,287.769692274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910593278,0.0,2.18910593278
 03/24  04:00:00,299.991890271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888402483,0.0,2.18888402483
 03/24  05:00:00,349.357983691,0.0,0.0,0.0,49.8407270682,199.362908273,4.36256940116,0.0,4.36256940116
 03/24  06:00:00,427.545385105,29.2542439549,0.0,0.0,49.8407270682,199.362908273,60.7036308124,58.5130284508,2.19060236161
 03/24  07:00:00,497.281091403,26.1153771766,0.0,0.0,149.522181205,199.362908273,72.2419495515,65.6845546927,6.55739485881
 03/24  08:00:00,1056.53443883,26.6988877836,0.000847629192247,0.0,448.566543614,448.566543614,16.7176039289,3.55772593711,13.1598779918
 03/24  09:00:00,1167.9660918,28.0666249751,91.1039930889,0.0,448.566543614,448.566543614,14.2167406552,1.04794413966,13.1687965156
 03/24  10:00:00,1309.97747674,29.2924034763,275.412759682,0.0,448.566543614,448.566543614,13.4193984495,0.244432735383,13.1749657141
 03/24  11:00:00,1354.12847984,30.8809240376,314.359849309,0.0,448.566543614,448.566543614,17.6093608007,0.0,17.6093608007
 03/24  12:00:00,1333.1491204,30.1505247411,339.000263026,0.0,448.566543614,398.725816546,19.8708788904,0.0,19.8708788904
 03/24  13:00:00,1415.98157059,34.1293340961,364.434001076,0.0,448.566543614,448.566543614,17.6503544658,0.0,17.6503544658
 03/24  14:00:00,1426.53313843,33.4575596746,374.688991643,0.0,448.566543614,448.566543614,13.1537886945,0.0,13.1537886945
 03/24  15:00:00,1418.41749224,33.1372544514,368.687978212,0.0,448.566543614,448.566543614,10.9635731326,0.0,10.9635731326
 03/24  16:00:00,1463.88899409,32.6168806215,365.250742948,0.0,448.566543614,448.566543614,15.3958765722,0.0,15.3958765722
 03/24  17:00:00,1333.96284492,28.5880377079,355.314557536,0.0,348.885089477,398.725816546,8.75503295534,0.0,8.75503295534
 03/24  18:00:00,1111.37603588,26.1153771766,337.08489779,0.0,249.203635341,299.044362409,8.74097525856,0.0,8.74097525856
 03/24  19:00:00,1125.83367955,26.1153771766,334.294160469,0.0,249.203635341,299.044362409,4.37230058254,0.0,4.37230058254
 03/24  20:00:00,984.114257242,26.1153771766,333.230819626,0.0,149.522181205,249.203635341,9.55818679651,3.00627529232,6.55191150419
 03/24  21:00:00,959.827827874,26.1153771766,333.779717551,0.0,149.522181205,249.203635341,13.192004965,11.0008006844,2.19120428055
 03/24  22:00:00,349.356649253,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892114765,0.0,2.1892114765
 03/24  23:00:00,299.991890161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906127001,0.0,2.18906127001
 03/24  24:00:00,287.769692485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891791252,0.0,2.1891791252
 03/25  01:00:00,237.928964514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902772237,0.0,2.18902772237
 03/25  02:00:00,237.928964539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914414741,0.0,2.18914414741
 03/25  03:00:00,237.928964565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899332651,0.0,2.18899332651
 03/25  04:00:00,250.151162281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910973496,0.0,2.18910973496
 03/25  05:00:00,274.596890523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124195242,0.0,2.19124195242
 03/25  06:00:00,442.855418523,28.9087897232,5.05587343627,0.0,49.8407270682,199.362908273,65.8151967063,63.624659618,2.19053708824
 03/25  07:00:00,397.599979327,26.1153771766,0.0,0.0,49.8407270682,199.362908273,75.5031264907,71.1367538896,4.36637260109
 03/25  08:00:00,692.788726627,26.1153771766,14.1716853645,0.0,249.203635341,249.203635341,36.2349158684,29.686385244,6.54853062443
 03/25  09:00:00,809.868862353,26.1153771766,131.806713349,0.0,249.203635341,249.203635341,26.3273256746,19.7667415518,6.56058412275
 03/25  10:00:00,867.696540876,26.1156501217,233.821555631,0.0,249.203635341,249.203635341,20.0385005042,13.482466469,6.55603403519
 03/25  11:00:00,901.92098531,26.2891273366,266.676854496,0.0,249.203635341,249.203635341,16.6172485696,7.87112272424,8.74612584538
 03/25  12:00:00,912.320938206,27.3872517516,275.856755131,0.0,249.203635341,249.203635341,10.1729735842,3.61515080764,6.55782277654
 03/25  13:00:00,912.803357746,28.1221078208,274.836550777,0.0,249.203635341,249.203635341,7.96953465269,1.41261952479,6.5569151279
 03/25  14:00:00,663.331073728,27.5094499257,275.176673678,0.0,74.7610906023,174.442544739,7.08964149758,0.541745865538,6.54789563204
 03/25  15:00:00,671.772831746,26.4913125719,283.511504379,0.0,74.7610906023,174.442544739,4.36933045125,0.0,4.36933045125
 03/25  16:00:00,720.225244524,26.1153771766,284.866618638,0.0,74.7610906023,174.442544739,7.40108373753,3.03083430364,4.37024943389
 03/25  17:00:00,673.555680487,26.1153771766,277.827461045,0.0,24.9203635341,149.522181205,21.0284963607,16.667270321,4.36122603971
 03/25  18:00:00,296.667633259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032071762,0.0,2.19032071762
 03/25  19:00:00,314.941570863,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903665911,0.0,2.1903665911
 03/25  20:00:00,323.485237887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041241008,0.0,2.19041241008
 03/25  21:00:00,299.04173114,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381647541,0.0,4.36381647541
 03/25  22:00:00,274.59555792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904504329,0.0,2.18904504329
 03/25  23:00:00,250.151162324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916120338,0.0,2.18916120338
 03/25  24:00:00,237.928964465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901026171,0.0,2.18901026171
 03/26  01:00:00,237.928518936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928519176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840278412,0.0,2.18840278412
 03/26  03:00:00,237.928519623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841344227,0.0,2.18841344227
 03/26  04:00:00,250.150717352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842401626,0.0,2.18842401626
 03/26  05:00:00,274.596445199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031941807,0.0,2.19031941807
 03/26  06:00:00,323.48390406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839744316,0.0,2.18839744316
 03/26  07:00:00,296.666299102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,296.666299389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840850509,0.0,2.18840850509
 03/26  09:00:00,259.999706411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841833954,0.0,2.18841833954
 03/26  10:00:00,211.110915141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842873838,0.0,2.18842873838
 03/26  11:00:00,211.111803268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978822319,0.0,2.18978822319
 03/26  12:00:00,273.391680451,3.47719286871,46.7273977159,0.0,24.9203635341,149.522181205,2.18991378578,0.0,2.18991378578
 03/26  13:00:00,490.869626017,15.6198777983,203.980612464,0.0,24.9203635341,149.522181205,2.19200725682,0.0,2.19200725682
 03/26  14:00:00,402.538308349,10.4315786061,143.553619549,0.0,24.9203635341,149.522181205,2.1898735065,0.0,2.1898735065
 03/26  15:00:00,404.71598769,10.4315786061,145.159965358,0.0,24.9203635341,149.522181205,2.18845421998,0.0,2.18845421998
 03/26  16:00:00,442.095482599,9.62401094234,129.567162315,0.0,24.9203635341,149.522181205,2.18846477909,0.0,2.18846477909
 03/26  17:00:00,296.666299911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884742845,0.0,2.1884742845
 03/26  18:00:00,296.666299354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  19:00:00,314.940237074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848461807,0.0,2.18848461807
 03/26  20:00:00,323.483904285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849491874,0.0,2.18849491874
 03/26  21:00:00,299.040840787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047150666,0.0,2.19047150666
 03/26  22:00:00,274.595113085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846820354,0.0,2.18846820354
 03/26  23:00:00,250.150717468,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884785346,0.0,2.1884785346
 03/26  24:00:00,237.928519111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769689445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919619747,0.0,2.18919619747
 03/27  02:00:00,287.769689506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904246944,0.0,2.18904246944
 03/27  03:00:00,287.769689639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915526385,0.0,2.18915526385
 03/27  04:00:00,299.99188752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900140357,0.0,2.18900140357
 03/27  05:00:00,349.357978941,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209505381,0.0,4.36209505381
 03/27  06:00:00,426.334059615,27.9606876422,0.0,0.0,49.8407270682,199.362908273,170.086952754,167.896592529,2.19036022533
 03/27  07:00:00,497.332524167,26.1153771766,0.0,0.0,149.522181205,199.362908273,141.29844095,134.741900563,6.55654038702
