Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  08:00:00,1045.50241561,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.5567616803,21.7996444277,11.7571172527
 03/27  09:00:00,1113.82217033,26.3894224076,50.8140005302,0.0,448.566543614,448.566543614,21.9031967159,7.33295045624,14.5702462596
 03/27  10:00:00,1229.03763668,26.8633296704,199.346341906,0.0,448.566543614,448.566543614,15.4665755095,2.29418645369,13.1723890558
 03/27  11:00:00,1303.70570001,28.2858969113,268.339926412,0.0,448.566543614,448.566543614,16.7622792262,1.35315061237,15.4091286138
 03/27  12:00:00,1280.86445528,28.0528095464,290.878565054,0.0,448.566543614,398.725816546,20.8654610354,0.991395105577,19.8740659299
 03/27  13:00:00,1359.7090337,31.4944064781,313.239892485,0.0,448.566543614,448.566543614,19.8541446092,0.0,19.8541446092
 03/27  14:00:00,1377.00342504,32.3249984231,328.007429165,0.0,448.566543614,448.566543614,10.965144239,0.0,10.965144239
 03/27  15:00:00,1386.53632439,32.239763044,336.876942338,0.0,448.566543614,448.566543614,13.1501725476,0.0,13.1501725476
 03/27  16:00:00,1440.30325399,32.0353008974,341.919899215,0.0,448.566543614,448.566543614,15.3953555114,0.0,15.3953555114
 03/27  17:00:00,1326.34281408,28.1574057041,343.813005702,0.0,348.885089477,398.725816546,8.75485517841,0.0,8.75485517841
 03/27  18:00:00,1118.61235091,26.1246770139,338.456825868,0.0,249.203635341,299.044362409,6.56009730781,0.0,6.56009730781
 03/27  19:00:00,1119.2520429,26.1153771766,324.119430536,0.0,249.203635341,299.044362409,6.54761491093,0.0,6.54761491093
 03/27  20:00:00,968.835831397,26.1153771766,321.717855338,0.0,149.522181205,249.203635341,6.62380649575,0.0723141774603,6.55149231829
 03/27  21:00:00,934.09639823,26.1153771766,313.437114184,0.0,149.522181205,249.203635341,3.87972098311,1.6890307239,2.19069025921
 03/27  22:00:00,349.356646689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906819957,0.0,2.18906819957
 03/27  23:00:00,299.991887613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918075456,0.0,2.18918075456
 03/27  24:00:00,287.76968969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902680769,0.0,2.18902680769
 03/28  01:00:00,287.769688644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913675573,0.0,2.18913675573
 03/28  02:00:00,287.769688556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898139829,0.0,2.18898139829
 03/28  03:00:00,287.769688541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  04:00:00,299.991886358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909248956,0.0,2.18909248956
 03/28  05:00:00,349.357977769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174158506,0.0,4.36174158506
 03/28  06:00:00,429.480912753,29.0683154847,0.0333270646777,0.0,49.8407270682,199.362908273,55.0345263475,52.8441748918,2.1903514557
 03/28  07:00:00,565.308897461,26.1153771766,15.2005766009,0.0,149.522181205,199.362908273,44.2674498403,37.7117319124,6.55571792787
 03/28  08:00:00,1193.17236053,26.2467613886,81.990623992,0.0,448.566543614,448.566543614,15.662349638,2.50261120081,13.1597384372
 03/28  09:00:00,1320.91325526,27.9112821919,240.062426295,0.0,448.566543614,448.566543614,13.9422087652,0.773862514178,13.1683462511
 03/28  10:00:00,1355.75422132,29.3001181348,316.719052834,0.0,448.566543614,448.566543614,13.2313288085,0.0571123295195,13.174216479
 03/28  11:00:00,1398.28399236,30.9842049625,351.211509069,0.0,448.566543614,448.566543614,15.4111155206,0.0,15.4111155206
 03/28  12:00:00,1376.20999476,29.7975656178,377.245349838,0.0,448.566543614,398.725816546,19.8763248158,0.0,19.8763248158
 03/28  13:00:00,1420.72968595,34.2889475663,367.43426675,0.0,448.566543614,448.566543614,19.8535751317,0.0,19.8535751317
 03/28  14:00:00,1416.25134508,35.3813120664,361.872433066,0.0,448.566543614,448.566543614,10.963426657,0.0,10.963426657
 03/28  15:00:00,1415.67135917,37.2779608862,359.396250461,0.0,448.566543614,448.566543614,13.1515258466,0.0,13.1515258466
 03/28  16:00:00,1463.93716854,39.0121185174,357.034219698,0.0,448.566543614,448.566543614,15.3946520071,0.0,15.3946520071
 03/28  17:00:00,1355.24016318,33.7718538126,366.441060714,0.0,348.885089477,398.725816546,8.75441898708,0.0,8.75441898708
 03/28  18:00:00,1173.11862402,27.0271182267,390.429383647,0.0,249.203635341,299.044362409,6.55968038569,0.0,6.55968038569
 03/28  19:00:00,1174.61051397,26.174229086,383.046553621,0.0,249.203635341,299.044362409,6.54858900695,0.0,6.54858900695
 03/28  20:00:00,1012.78509473,26.1153771766,358.905174753,0.0,149.522181205,249.203635341,6.55206817319,0.0,6.55206817319
 03/28  21:00:00,944.398767295,26.1153771766,322.791231726,0.0,149.522181205,249.203635341,2.20718836277,0.0160618629416,2.19112649983
 03/28  22:00:00,349.356645886,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912948059,0.0,2.18912948059
 03/28  23:00:00,299.991886679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910629846,0.0,2.18910629846
 03/28  24:00:00,287.769688923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895075166,0.0,2.18895075166
 03/29  01:00:00,287.769687778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905926226,0.0,2.18905926226
 03/29  02:00:00,287.769687754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916840001,0.0,2.18916840001
 03/29  03:00:00,287.769687588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901146638,0.0,2.18901146638
 03/29  04:00:00,299.991885377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  05:00:00,349.357975638,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234952944,0.0,4.36234952944
 03/29  06:00:00,427.513325847,29.224170243,0.0,0.0,49.8407270682,199.362908273,59.2790637357,57.0885341569,2.19052957883
 03/29  07:00:00,497.260647942,26.1153771766,0.0,0.0,149.522181205,199.362908273,46.2841618478,39.7288710095,6.55529083823
 03/29  08:00:00,1193.56164796,26.8256814865,98.6021755223,0.0,448.566543614,448.566543614,15.0927071886,1.93290990705,13.1597972815
 03/29  09:00:00,1366.72987768,29.07584881,278.405627461,0.0,448.566543614,448.566543614,13.5727189895,0.403578291636,13.1691406978
 03/29  10:00:00,1343.56120878,30.3129315618,298.632494488,0.0,448.566543614,448.566543614,13.1749546046,0.0,13.1749546046
 03/29  11:00:00,1371.18855041,32.1002969455,320.839015133,0.0,448.566543614,448.566543614,17.6085088343,0.0,17.6085088343
 03/29  12:00:00,1347.91764193,30.8825779071,347.867995796,0.0,448.566543614,398.725816546,19.8688346926,0.0,19.8688346926
 03/29  13:00:00,1416.04588468,35.8944699683,361.144954631,0.0,448.566543614,448.566543614,17.6479439462,0.0,17.6479439462
 03/29  14:00:00,1412.56590378,37.2760936127,356.292217419,0.0,448.566543614,448.566543614,13.1520847295,0.0,13.1520847295
 03/29  15:00:00,1407.92114372,38.8781907563,350.045810206,0.0,448.566543614,448.566543614,10.962726055,0.0,10.962726055
 03/29  16:00:00,1453.65304838,39.9507569261,345.811469756,0.0,448.566543614,448.566543614,15.3949587965,0.0,15.3949587965
 03/29  17:00:00,1344.78831945,34.0788897889,355.68218583,0.0,348.885089477,398.725816546,8.7533982673,0.0,8.7533982673
 03/29  18:00:00,1138.37157729,26.8774380507,356.077365405,0.0,249.203635341,299.044362409,6.5598127683,0.0,6.5598127683
 03/29  19:00:00,1103.94046096,26.1401636054,319.029913518,0.0,249.203635341,299.044362409,6.54760925855,0.0,6.54760925855
 03/29  20:00:00,936.148271491,26.1153771766,288.559360908,0.0,149.522181205,249.203635341,6.55217686792,0.0,6.55217686792
 03/29  21:00:00,898.214954118,26.1153771766,277.883516188,0.0,149.522181205,249.203635341,2.19116544554,0.0,2.19116544554
 03/29  22:00:00,349.356644908,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916870046,0.0,2.18916870046
 03/29  23:00:00,299.99188573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914383891,0.0,2.18914383891
 03/29  24:00:00,287.769687905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898675745,0.0,2.18898675745
 03/30  01:00:00,287.769686818,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890933073,0.0,2.1890933073
 03/30  02:00:00,287.769686842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873531409,0.0,2.18873531409
 03/30  03:00:00,287.769686605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904225323,0.0,2.18904225323
 03/30  04:00:00,299.991884395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  05:00:00,349.357974008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240076113,0.0,4.36240076113
 03/30  06:00:00,419.192055173,29.4666118093,0.0,0.0,49.8407270682,199.362908273,32.6263759627,30.4358228457,2.190553117
 03/30  07:00:00,561.542966492,26.1153771766,11.5603962418,0.0,149.522181205,199.362908273,28.2456740611,21.6903513844,6.55532267672
 03/30  08:00:00,1266.19283816,27.7780756781,150.621279583,0.0,448.566543614,448.566543614,13.8712593635,0.712208904621,13.1590504589
 03/30  09:00:00,1365.73031092,30.5103622585,272.513145658,0.0,448.566543614,448.566543614,13.1861866841,0.0171963644208,13.1689903197
 03/30  10:00:00,1348.23927808,32.0733998067,297.27538724,0.0,448.566543614,448.566543614,13.1747241814,0.0,13.1747241814
 03/30  11:00:00,1379.9482697,34.2188115964,326.726103565,0.0,448.566543614,448.566543614,17.608039057,0.0,17.608039057
 03/30  12:00:00,1349.16761545,32.1460551902,347.854502607,0.0,448.566543614,398.725816546,19.0574930987,0.0,19.0574930987
 03/30  13:00:00,1406.72008774,37.8821806455,349.831457893,0.0,448.566543614,448.566543614,18.4575400954,0.0,18.4575400954
 03/30  14:00:00,1399.1838913,39.4789021824,340.707402519,0.0,448.566543614,448.566543614,10.9633327665,0.0,10.9633327665
 03/30  15:00:00,1388.73462412,41.7566266215,327.980862125,0.0,448.566543614,448.566543614,13.1512868241,0.0,13.1512868241
 03/30  16:00:00,1434.18122371,43.350881402,322.939529004,0.0,448.566543614,448.566543614,15.3940660851,0.0,15.3940660851
 03/30  17:00:00,1326.23584154,36.4017934256,334.806809719,0.0,348.885089477,398.725816546,8.75411271149,0.0,8.75411271149
 03/30  18:00:00,1126.6015937,27.4892840928,344.603870332,0.0,249.203635341,299.044362409,6.55943708677,0.0,6.55943708677
 03/30  19:00:00,1102.3406276,26.3039178053,316.022814504,0.0,249.203635341,299.044362409,6.54796423893,0.0,6.54796423893
 03/30  20:00:00,942.057973085,26.1153771766,292.920270781,0.0,149.522181205,249.203635341,6.5517751626,0.0,6.5517751626
 03/30  21:00:00,899.159966761,26.1153771766,278.828733043,0.0,149.522181205,249.203635341,2.19103614414,0.0,2.19103614414
 03/30  22:00:00,349.356643947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917220913,0.0,2.18917220913
 03/30  23:00:00,299.991884742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901357907,0.0,2.18901357907
 03/30  24:00:00,287.769686884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912075003,0.0,2.18912075003
 03/31  01:00:00,287.769685841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895949701,0.0,2.18895949701
 03/31  02:00:00,287.76968565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906512748,0.0,2.18906512748
 03/31  03:00:00,287.769685626,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.99188341,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891704514,0.0,2.1891704514
 03/31  05:00:00,349.357972748,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621155645,0.0,4.3621155645
 03/31  06:00:00,429.786488243,29.5990729025,0.0,0.0,49.8407270682,199.362908273,33.5107104642,31.3203016193,2.19040884493
 03/31  07:00:00,497.247637781,26.1153771766,0.0,0.0,149.522181205,199.362908273,28.9979238747,22.4430732811,6.55485059351
 03/31  08:00:00,1272.51837833,28.1109550694,166.344259164,0.0,448.566543614,448.566543614,13.7879882498,0.629445823169,13.1585424267
 03/31  09:00:00,1385.85402814,30.8658298775,293.463646676,0.0,448.566543614,448.566543614,13.1678215433,0.0,13.1678215433
 03/31  10:00:00,1367.56591223,32.6453245275,316.990206994,0.0,448.566543614,448.566543614,13.1734517174,0.0,13.1734517174
 03/31  11:00:00,1393.42239357,34.9169335434,339.502117219,0.0,448.566543614,448.566543614,15.4097878365,0.0,15.4097878365
 03/31  12:00:00,1361.33679027,32.8447535622,359.324991863,0.0,448.566543614,398.725816546,19.8739592818,0.0,19.8739592818
 03/31  13:00:00,1410.84217441,38.8834440398,352.952287617,0.0,448.566543614,448.566543614,19.8534498365,0.0,19.8534498365
 03/31  14:00:00,1409.68893904,40.6082267101,350.083132332,0.0,448.566543614,448.566543614,10.9635847097,0.0,10.9635847097
 03/31  15:00:00,1406.12218649,42.9427718877,344.182285904,0.0,448.566543614,448.566543614,13.1495373085,0.0,13.1495373085
 03/31  16:00:00,1451.67321694,43.6786416063,340.10377215,0.0,448.566543614,448.566543614,15.3939899105,0.0,15.3939899105
 03/31  17:00:00,1344.8620862,36.3283398193,353.506514032,0.0,348.885089477,398.725816546,8.75413766288,0.0,8.75413766288
 03/31  18:00:00,1172.09035269,28.3187533244,388.109488436,0.0,249.203635341,299.044362409,6.56055018742,0.0,6.56055018742
 03/31  19:00:00,1167.50405835,26.4532361801,377.38270902,0.0,249.203635341,299.044362409,6.54776804173,0.0,6.54776804173
 03/31  20:00:00,986.518143369,26.1220969904,337.141029431,0.0,149.522181205,249.203635341,4.3740065304,0.0,4.3740065304
 03/31  21:00:00,936.165840731,26.1153771766,315.501743981,0.0,149.522181205,249.203635341,4.3624099254,0.0,4.3624099254
 03/31  22:00:00,349.356642703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913307114,0.0,2.18913307114
 03/31  23:00:00,299.991883554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897278242,0.0,2.18897278242
 03/31  24:00:00,287.769685607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907814474,0.0,2.18907814474
 04/01  01:00:00,237.928957507,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  02:00:00,237.928957494,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891802031,0.0,2.1891802031
 04/01  03:00:00,237.928957555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901851834,0.0,2.18901851834
 04/01  04:00:00,250.151155482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912202727,0.0,2.18912202727
 04/01  05:00:00,274.596880604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36228616804,0.0,4.36228616804
 04/01  06:00:00,418.947544251,29.2027754303,0.0,0.0,49.8407270682,199.362908273,58.5875560238,56.3971102553,2.19044576849
 04/01  07:00:00,397.585283772,26.1153771766,0.0,0.0,49.8407270682,199.362908273,57.2257295394,52.8592342633,4.36649527612
 04/01  08:00:00,646.768021283,26.1153771766,0.0,0.0,249.203635341,249.203635341,26.8512048588,22.4790080777,4.37219678108
 04/01  09:00:00,712.81613644,26.1758120942,38.4429473351,0.0,249.203635341,249.203635341,22.4250902703,13.6850740169,8.74001625335
 04/01  10:00:00,819.776445543,26.1897685843,189.471283305,0.0,249.203635341,249.203635341,13.2434649861,6.68824881882,6.55521616723
 04/01  11:00:00,886.755394334,26.2051864588,253.29254937,0.0,249.203635341,249.203635341,8.60814794482,2.04439836241,6.56374958241
 04/01  12:00:00,899.204469782,27.015662659,263.129011269,0.0,249.203635341,249.203635341,10.0302402406,1.29280445789,8.73743578275
 04/01  13:00:00,906.328357817,27.58471061,268.910538469,0.0,249.203635341,249.203635341,7.47420625099,0.918519976236,6.55568627475
 04/01  14:00:00,663.065554605,27.2366349815,273.063696686,0.0,74.7610906023,174.442544739,4.74031758312,0.368565553028,4.3717520301
 04/01  15:00:00,671.976359589,26.7679921552,281.01295947,0.0,74.7610906023,174.442544739,4.36887210282,0.0,4.36887210282
 04/01  16:00:00,719.232174472,26.1713653098,279.979093436,0.0,74.7610906023,174.442544739,6.54556792006,0.0,6.54556792006
 04/01  17:00:00,678.648107727,26.1153771766,278.533474773,0.0,24.9203635341,149.522181205,2.51601425627,0.325718627547,2.19029562872
 04/01  18:00:00,296.667623755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050931563,0.0,2.19050931563
 04/01  19:00:00,306.397895123,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905421734,0.0,2.1905421734
 04/01  20:00:00,323.485228715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082185431,0.0,4.36082185431
 04/01  21:00:00,299.041718343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178992454,0.0,2.19178992454
 04/01  22:00:00,274.595551168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909383068,0.0,2.18909383068
 04/01  23:00:00,250.151155679,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889318926,0.0,2.1889318926
 04/01  24:00:00,237.928957774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903544949,0.0,2.18903544949
 04/02  01:00:00,237.928513891,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884668987,0.0,2.1884668987
 04/02  02:00:00,237.92851334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928513899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846567406,0.0,2.18846567406
 04/02  04:00:00,250.150711992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846436818,0.0,2.18846436818
 04/02  05:00:00,274.596435495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055161398,0.0,2.19055161398
 04/02  06:00:00,314.940232072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841330256,0.0,2.18841330256
 04/02  07:00:00,296.666294021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841248656,0.0,2.18841248656
 04/02  08:00:00,296.666293571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,378.419223538,11.2441128059,73.6473732315,0.0,24.9203635341,149.522181205,2.18841050007,0.0,2.18841050007
 04/02  10:00:00,344.017951293,8.69298217177,95.2849596409,0.0,24.9203635341,149.522181205,2.18840899526,0.0,2.18840899526
 04/02  11:00:00,211.111795058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965319114,0.0,2.18965319114
 04/02  12:00:00,329.759234363,6.95438573742,86.6623721307,0.0,24.9203635341,149.522181205,2.18976561506,0.0,2.18976561506
 04/02  13:00:00,448.054855373,12.6063106454,164.190327776,0.0,24.9203635341,149.522181205,2.19196017771,0.0,2.19196017771
 04/02  14:00:00,506.360653181,15.8516906562,213.23322932,0.0,24.9203635341,149.522181205,4.35972956455,0.0,4.35972956455
 04/02  15:00:00,445.001428114,11.6394327399,169.289774056,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,543.76023768,14.8271481453,195.787468901,0.0,24.9203635341,149.522181205,2.1884782919,0.0,2.1884782919
 04/02  17:00:00,660.381834206,20.1384827768,265.977595966,0.0,24.9203635341,149.522181205,2.18845541305,0.0,2.18845541305
 04/02  18:00:00,523.269399904,10.8969587313,156.356542814,0.0,24.9203635341,149.522181205,2.18845402186,0.0,2.18845402186
 04/02  19:00:00,306.396564759,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483898671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836424299,0.0,2.18836424299
 04/02  21:00:00,299.040831354,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905316308,0.0,2.1905316308
 04/02  22:00:00,274.595107548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831314177,0.0,2.18831314177
 04/02  23:00:00,250.150712024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831178301,0.0,2.18831178301
 04/02  24:00:00,237.928513707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831041985,0.0,2.18831041985
 04/03  01:00:00,287.769682488,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/03  02:00:00,287.769682523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906649662,0.0,2.18906649662
 04/03  03:00:00,287.769682717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916609188,0.0,2.18916609188
 04/03  04:00:00,299.991880543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900106248,0.0,2.18900106248
 04/03  05:00:00,349.357967828,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620232224,0.0,4.3620232224
 04/03  06:00:00,417.667451747,27.8829427968,0.0,0.0,49.8407270682,199.362908273,112.217843364,110.027532814,2.19031054959
 04/03  07:00:00,497.289768029,26.1153771766,0.0,0.0,149.522181205,199.362908273,85.8628761961,79.3067748307,6.5561013654
 04/03  08:00:00,1127.85261667,26.1273011045,39.3410062088,0.0,448.566543614,448.566543614,18.3002502976,7.33059259258,10.9696577051
 04/03  09:00:00,1255.68136976,26.6091941273,178.353346073,0.0,448.566543614,448.566543614,14.9512294098,1.77620173744,13.1750276724
 04/03  10:00:00,1309.91173383,27.095878777,272.611505811,0.0,448.566543614,448.566543614,16.3281513309,0.961776083638,15.3663752473
 04/03  11:00:00,1337.90279761,28.3396320099,294.054474,0.0,448.566543614,448.566543614,15.6205181261,0.213730919093,15.406787207
 04/03  12:00:00,1307.17855197,27.8410453238,310.988080499,0.0,448.566543614,398.725816546,20.012111469,0.145857551812,19.8662539172
 04/03  13:00:00,1383.67229383,31.3870036566,333.278882854,0.0,448.566543614,448.566543614,17.6475465499,0.0,17.6475465499
 04/03  14:00:00,1411.89035056,32.4537868616,360.439011103,0.0,448.566543614,448.566543614,13.1556705438,0.0,13.1556705438
 04/03  15:00:00,1429.17799356,33.5011997747,376.679676232,0.0,448.566543614,448.566543614,10.96073714,0.0,10.96073714
 04/03  16:00:00,1480.92329357,34.7648360414,378.267686915,0.0,448.566543614,448.566543614,15.3937449676,0.0,15.3937449676
 04/03  17:00:00,1369.13680928,30.7220979033,383.387490846,0.0,348.885089477,398.725816546,8.75267651687,0.0,8.75267651687
 04/03  18:00:00,1155.55876933,26.7530213949,373.350649648,0.0,249.203635341,299.044362409,8.73996123741,0.0,8.73996123741
 04/03  19:00:00,1115.92544171,26.1153771766,330.528144254,0.0,249.203635341,299.044362409,4.37191975579,0.0,4.37191975579
 04/03  20:00:00,877.351071729,26.1153771766,229.400254916,0.0,149.522181205,249.203635341,6.66188237861,0.11101126738,6.55087111123
 04/03  21:00:00,715.220285224,26.1153771766,97.3771665181,0.0,149.522181205,249.203635341,5.02568273718,2.83451820811,2.19116452907
 04/03  22:00:00,349.356639555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917634311,0.0,2.18917634311
 04/03  23:00:00,299.991880468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890104225,0.0,2.1890104225
 04/03  24:00:00,287.769682762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910991701,0.0,2.18910991701
 04/04  01:00:00,287.769681793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894249383,0.0,2.18894249383
 04/04  02:00:00,287.769681732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904044025,0.0,2.18904044025
 04/04  03:00:00,287.769681759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913809871,0.0,2.18913809871
 04/04  04:00:00,299.991879471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889713557,0.0,2.1889713557
 04/04  05:00:00,349.357965328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106081284,0.0,2.19106081284
 04/04  06:00:00,418.849215269,29.0807364961,0.0,0.0,49.8407270682,199.362908273,90.9489908798,88.7584683287,2.19052255109
 04/04  07:00:00,497.280734386,26.1153771766,0.0,0.0,149.522181205,199.362908273,73.9035458122,67.3474372339,6.55610857833
 04/04  08:00:00,1050.82649529,26.2212817972,0.000298450920507,0.0,448.566543614,448.566543614,18.1148429402,4.95563140561,13.1592115346
 04/04  09:00:00,1038.30734272,27.1368071895,7.07597006328,0.0,448.566543614,448.566543614,14.4060773662,1.23661764231,13.1694597239
 04/04  10:00:00,1136.88482343,27.9816126286,106.971367469,0.0,448.566543614,448.566543614,13.6845028334,0.50971592782,13.1747869056
 04/04  11:00:00,1294.9542112,29.2481076736,259.709005122,0.0,448.566543614,448.566543614,17.636180889,0.0289613080082,17.607219581
 04/04  12:00:00,1297.70450474,28.3439397922,309.851409155,0.0,448.566543614,398.725816546,17.6638443098,0.00289613188199,17.6609481779
 04/04  13:00:00,1371.28253485,31.2286336637,328.313045417,0.0,448.566543614,448.566543614,19.8505962531,0.0,19.8505962531
 04/04  14:00:00,1377.48680829,31.8981611184,333.320707055,0.0,448.566543614,448.566543614,10.9635166455,0.0,10.9635166455
 04/04  15:00:00,1364.93848477,32.5013568756,320.639811516,0.0,448.566543614,448.566543614,13.1491930146,0.0,13.1491930146
 04/04  16:00:00,1409.58082382,32.9884568907,317.80983467,0.0,448.566543614,448.566543614,15.3929421523,0.0,15.3929421523
 04/04  17:00:00,1288.81704844,29.3494859621,315.6068358,0.0,348.885089477,398.725816546,8.75359832203,0.0,8.75359832203
 04/04  18:00:00,1043.78514752,26.2906526118,275.838221602,0.0,249.203635341,299.044362409,6.56010961464,0.0,6.56010961464
 04/04  19:00:00,881.946777281,26.1153771766,108.734621657,0.0,249.203635341,299.044362409,6.54768906642,0.0,6.54768906642
 04/04  20:00:00,625.271819832,26.1153771766,9.10677367354,0.0,149.522181205,249.203635341,8.84262923893,4.46814854906,4.37448068987
 04/04  21:00:00,549.453199111,26.1153771766,0.0,0.0,149.522181205,249.203635341,22.307617645,17.9455338224,4.36208382264
 04/04  22:00:00,349.356638485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896940547,0.0,2.18896940547
 04/04  23:00:00,299.991879259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906702313,0.0,2.18906702313
 04/04  24:00:00,287.769681444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  01:00:00,287.769680373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916268431,0.0,2.18916268431
 04/05  02:00:00,287.769680457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889944088,0.0,2.1889944088
 04/05  03:00:00,287.769680581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909021241,0.0,2.18909021241
 04/05  04:00:00,299.991878537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892175461,0.0,2.18892175461
 04/05  05:00:00,349.357964409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099572327,0.0,2.19099572327
 04/05  06:00:00,418.915524569,29.1040361886,0.0,0.0,49.8407270682,199.362908273,151.573007002,147.211882411,4.36112459102
 04/05  07:00:00,497.309763637,26.1153771766,0.0,0.0,149.522181205,199.362908273,113.446649245,106.890919209,6.55573003591
 04/05  08:00:00,1045.5764803,26.1947010081,0.0,0.0,448.566543614,448.566543614,26.1936344418,15.2244530518,10.96918139
 04/05  09:00:00,1009.80842609,27.101067076,0.0,0.0,448.566543614,448.566543614,15.9996643921,2.82586291537,13.1738014767
 04/05  10:00:00,1037.52386666,27.7849854238,12.4821208287,0.0,448.566543614,448.566543614,16.7102769184,1.33980324209,15.3704736763
 04/05  11:00:00,1106.52309525,28.2831394226,77.9621872902,0.0,448.566543614,448.566543614,16.0639024439,0.656805226446,15.4070972175
 04/05  12:00:00,1084.58234805,26.6181632728,106.329736213,0.0,448.566543614,398.725816546,20.7350179267,0.863159677779,19.8718582489
 04/05  13:00:00,1237.27405816,29.6201846557,202.97991202,0.0,448.566543614,448.566543614,17.6461914142,0.0,17.6461914142
 04/05  14:00:00,1328.01794586,31.2175110134,289.053048127,0.0,448.566543614,448.566543614,13.1535010168,0.0,13.1535010168
 04/05  15:00:00,1344.3006617,31.6950187352,302.951843142,0.0,448.566543614,448.566543614,10.9619879312,0.0,10.9619879312
 04/05  16:00:00,1400.70572734,32.593662318,308.554099974,0.0,448.566543614,448.566543614,15.3928974155,0.0,15.3928974155
 04/05  17:00:00,1284.36854818,29.0811495844,307.898650608,0.0,348.885089477,398.725816546,8.75350224366,0.0,8.75350224366
 04/05  18:00:00,1070.5390932,26.3015199946,298.593563407,0.0,249.203635341,299.044362409,6.55985770127,0.0,6.55985770127
 04/05  19:00:00,915.887272096,26.1153771766,140.97985603,0.0,249.203635341,299.044362409,6.54763332556,0.0,6.54763332556
 04/05  20:00:00,625.692273833,26.1153771766,9.44350376311,0.0,149.522181205,249.203635341,16.4005857768,9.84855530734,6.55203046948
 04/05  21:00:00,549.456784874,26.1153771766,0.0,0.0,149.522181205,249.203635341,25.0687943781,22.8776536035,2.19114077462
 04/05  22:00:00,349.356637739,0.0,0.0,0.0,49.8407270682,199.362908273,2.189147649,0.0,2.189147649
 04/05  23:00:00,299.991878567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911036578,0.0,2.18911036578
 04/05  24:00:00,287.769680768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894180541,0.0,2.18894180541
 04/06  01:00:00,287.769679564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903478427,0.0,2.18903478427
 04/06  02:00:00,287.769679523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912853499,0.0,2.18912853499
 04/06  03:00:00,287.769679365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895843541,0.0,2.18895843541
 04/06  04:00:00,299.991877145,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  05:00:00,349.357962606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215818844,0.0,4.36215818844
 04/06  06:00:00,410.212499126,28.9225722738,0.0,0.0,49.8407270682,199.362908273,179.901704783,177.711287323,2.19041746055
 04/06  07:00:00,497.327790824,26.1153771766,0.0,0.0,149.522181205,199.362908273,138.276654405,131.722022265,6.55463214017
 04/06  08:00:00,1045.50069221,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.2558489968,20.0977208766,13.1581281201
 04/06  09:00:00,1009.48580285,26.7763629656,0.0,0.0,448.566543614,448.566543614,18.8379877652,5.67196613216,13.1660216331
 04/06  10:00:00,1002.0062265,27.7884223413,8.50030085872,0.0,448.566543614,448.566543614,15.0048283286,1.83369139218,13.1711369364
 04/06  11:00:00,1146.09289785,28.4534117571,115.216155234,0.0,448.566543614,448.566543614,16.476102451,1.06992111135,15.4061813397
 04/06  12:00:00,1218.31861076,27.5645043602,233.639214319,0.0,448.566543614,398.725816546,20.8616418931,0.994140764116,19.8675011289
 04/06  13:00:00,1324.01794882,31.1955117734,282.750897632,0.0,448.566543614,448.566543614,19.8754496001,0.0262385574552,19.8492110427
 04/06  14:00:00,1336.4333199,31.9313686746,290.221603521,0.0,448.566543614,448.566543614,10.96637894,0.0,10.96637894
 04/06  15:00:00,1345.33718227,32.2458285666,294.723161032,0.0,448.566543614,448.566543614,10.9610186726,0.0,10.9610186726
 04/06  16:00:00,1401.84762247,33.2214714759,301.510882093,0.0,448.566543614,448.566543614,15.3915527389,0.0,15.3915527389
 04/06  17:00:00,1287.21012687,29.5813735979,304.50543997,0.0,348.885089477,398.725816546,8.75268344419,0.0,8.75268344419
 04/06  18:00:00,1084.89233572,26.6116886151,304.56019823,0.0,249.203635341,299.044362409,8.73991472791,0.0,8.73991472791
 04/06  19:00:00,1080.10339354,26.1153771766,295.821535376,0.0,249.203635341,299.044362409,4.37188775901,0.0,4.37188775901
 04/06  20:00:00,865.11831268,26.1153771766,219.215709659,0.0,149.522181205,249.203635341,7.30702139305,0.756255985544,6.5507654075
 04/06  21:00:00,715.019075549,26.1153771766,98.4321466969,0.0,149.522181205,249.203635341,11.3418221195,9.15068352665,2.19113859285
 04/06  22:00:00,349.356636391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915197678,0.0,2.18915197678
 04/06  23:00:00,299.991877323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898097051,0.0,2.18898097051
 04/06  24:00:00,287.769679594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907458277,0.0,2.18907458277
 04/07  01:00:00,287.769678637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872405846,0.0,2.18872405846
 04/07  02:00:00,287.769678534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899385636,0.0,2.18899385636
 04/07  03:00:00,287.769678507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908561879,0.0,2.18908561879
 04/07  04:00:00,299.991876302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891372615,0.0,2.18891372615
 04/07  05:00:00,349.357960263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098945969,0.0,2.19098945969
 04/07  06:00:00,410.377547869,29.106267878,0.0,0.0,49.8407270682,199.362908273,155.020140385,152.829692945,2.19044744033
 04/07  07:00:00,497.300582414,26.1153771766,0.0,0.0,149.522181205,199.362908273,101.568423204,95.0126708335,6.55575237037
 04/07  08:00:00,1045.58530609,26.2072066657,0.0,0.0,448.566543614,448.566543614,23.4833178156,10.325244704,13.1580731116
 04/07  09:00:00,1203.83649015,27.7097177909,125.620571999,0.0,448.566543614,448.566543614,14.9124189784,1.74437230527,13.1680466731
 04/07  10:00:00,1329.00866014,28.7165830149,291.758893173,0.0,448.566543614,448.566543614,13.959111174,0.786005252713,13.1731059213
 04/07  11:00:00,1352.22155774,29.8589657678,311.464417639,0.0,448.566543614,448.566543614,15.4865619003,0.0788933066545,15.4076685937
 04/07  12:00:00,1325.0661023,28.8301699636,329.694708822,0.0,448.566543614,398.725816546,19.8806220252,0.0102269185455,19.8703951067
 04/07  13:00:00,1400.81360202,32.8137072214,348.993531019,0.0,448.566543614,448.566543614,19.8488751441,0.0,19.8488751441
 04/07  14:00:00,1412.53724751,34.1602024843,359.379516528,0.0,448.566543614,448.566543614,10.9644000168,0.0,10.9644000168
 04/07  15:00:00,1404.37262235,35.852525858,349.523009406,0.0,448.566543614,448.566543614,10.959054062,0.0,10.959054062
 04/07  16:00:00,1445.98542046,37.8225966405,340.272092253,0.0,448.566543614,448.566543614,15.3910057944,0.0,15.3910057944
 04/07  17:00:00,1342.4577922,33.0216489978,354.408945122,0.0,348.885089477,398.725816546,8.75357780789,0.0,8.75357780789
 04/07  18:00:00,1156.52843533,27.3380775644,373.528278529,0.0,249.203635341,299.044362409,8.73977909397,0.0,8.73977909397
 04/07  19:00:00,1145.08378806,26.2075598188,357.244788535,0.0,249.203635341,299.044362409,4.37145823001,0.0,4.37145823001
 04/07  20:00:00,972.549420372,26.1153771766,325.319298758,0.0,149.522181205,249.203635341,6.55138958366,0.0,6.55138958366
 04/07  21:00:00,936.166020163,26.1153771766,315.177202481,0.0,149.522181205,249.203635341,2.19916482574,0.00821755035121,2.19094727539
 04/07  22:00:00,349.356635362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915242465,0.0,2.18915242465
 04/07  23:00:00,299.991876321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892645352,0.0,2.18892645352
 04/07  24:00:00,287.76967854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901819553,0.0,2.18901819553
 04/08  01:00:00,237.928950465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910744538,0.0,2.18910744538
 04/08  02:00:00,237.928950509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893396766,0.0,2.18893396766
 04/08  03:00:00,237.928950441,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890238477,0.0,2.1890238477
 04/08  04:00:00,250.151148244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911347915,0.0,2.18911347915
 04/08  05:00:00,274.596867951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118503307,0.0,2.19118503307
 04/08  06:00:00,472.793315978,28.8048001194,0.0021043156805,0.0,49.8407270682,199.362908273,83.1549216386,80.9644561346,2.19046550401
 04/08  07:00:00,397.591241253,26.1153771766,0.0,0.0,49.8407270682,199.362908273,66.3245134652,61.9584505437,4.36606292144
 04/08  08:00:00,705.283322226,26.1246440623,35.3580984392,0.0,249.203635341,249.203635341,25.671799148,19.1240854396,6.5477137084
 04/08  09:00:00,849.097754087,26.4696552743,184.439959528,0.0,249.203635341,249.203635341,16.4382592106,9.87793586687,6.56032334368
 04/08  10:00:00,933.239441558,26.4533897159,298.20807646,0.0,249.203635341,249.203635341,10.5352586895,3.980666223,6.55459246651
 04/08  11:00:00,963.668450897,26.2611768878,324.109688595,0.0,249.203635341,249.203635341,9.90125189949,1.15654288027,8.74470901922
 04/08  12:00:00,1002.38009497,27.0990882366,355.915363308,0.0,249.203635341,249.203635341,7.12561976597,0.568031149341,6.55758861663
 04/08  13:00:00,1027.0690278,27.8480891939,378.955815816,0.0,249.203635341,249.203635341,6.61317566464,0.0585602168788,6.55461544776
 04/08  14:00:00,783.117466545,27.5046827812,384.553105412,0.0,74.7610906023,174.442544739,6.54732212433,0.0,6.54732212433
 04/08  15:00:00,783.093842542,27.0190850595,385.015962238,0.0,74.7610906023,174.442544739,4.36891184992,0.0,4.36891184992
 04/08  16:00:00,830.62093327,26.8395305329,383.833374506,0.0,74.7610906023,174.442544739,4.37047730361,0.0,4.37047730361
 04/08  17:00:00,792.111970832,26.8603190962,383.401211901,0.0,24.9203635341,149.522181205,2.19043280091,0.0,2.19043280091
 04/08  18:00:00,519.527820474,11.2544471296,172.563630696,0.0,24.9203635341,149.522181205,2.1905430349,0.0,2.1905430349
 04/08  19:00:00,371.515185446,1.01499919457,40.3031845253,0.0,24.9203635341,149.522181205,4.36103615518,0.0,4.36103615518
 04/08  20:00:00,323.485217913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050904386,0.0,2.19050904386
 04/08  21:00:00,299.041705111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175455929,0.0,2.19175455929
 04/08  22:00:00,274.59554368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898801602,0.0,2.18898801602
 04/08  23:00:00,250.151148181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907759214,0.0,2.18907759214
 04/08  24:00:00,237.928950519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890386316,0.0,2.18890386316
 04/09  01:00:00,237.928508228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841938865,0.0,2.18841938865
 04/09  02:00:00,237.928507876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840552967,0.0,2.18840552967
 04/09  03:00:00,237.928507403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  04:00:00,250.150705792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839158382,0.0,2.18839158382
 04/09  05:00:00,274.596425314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052782028,0.0,2.19052782028
 04/09  06:00:00,306.396559383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831454056,0.0,2.18831454056
 04/09  07:00:00,296.666288468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840960395,0.0,2.18840960395
 04/09  08:00:00,341.536847002,5.30042828221,23.2417684491,0.0,24.9203635341,149.522181205,2.18845002388,0.0,2.18845002388
 04/09  09:00:00,476.206052366,14.6615618116,138.883531268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,534.921098915,17.3304047073,238.994588732,0.0,24.9203635341,149.522181205,2.18844682851,0.0,2.18844682851
 04/09  11:00:00,462.76653879,12.1701750405,193.431982398,0.0,24.9203635341,149.522181205,2.18982586794,0.0,2.18982586794
 04/09  12:00:00,365.180069362,7.63149757056,118.042510102,0.0,24.9203635341,149.522181205,2.18971778102,0.0,2.18971778102
 04/09  13:00:00,570.002723057,15.5700407993,266.390020403,0.0,24.9203635341,149.522181205,4.36386767711,0.0,4.36386767711
 04/09  14:00:00,649.958062491,19.6872977397,338.036407396,0.0,24.9203635341,149.522181205,2.18984319239,0.0,2.18984319239
 04/09  15:00:00,589.526988837,15.5268898395,285.507611627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  16:00:00,687.264179339,19.5812443937,326.931687105,0.0,24.9203635341,149.522181205,2.18842186583,0.0,2.18842186583
 04/09  17:00:00,683.914976415,17.007317103,291.519383262,0.0,24.9203635341,149.522181205,2.18844029949,0.0,2.18844029949
 04/09  18:00:00,710.69284394,20.3964718001,311.630472434,0.0,24.9203635341,149.522181205,2.18842617881,0.0,2.18842617881
 04/09  19:00:00,418.230916227,4.49219206328,80.1723215425,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.483892414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832426821,0.0,2.18832426821
 04/09  21:00:00,299.04082099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032252374,0.0,2.19032252374
 04/09  22:00:00,274.595101458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824712948,0.0,2.18824712948
 04/09  23:00:00,250.150706153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845013915,0.0,2.18845013915
 04/09  24:00:00,237.928508015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843592641,0.0,2.18843592641
 04/10  01:00:00,287.769675001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890960166,0.0,2.18890960166
 04/10  02:00:00,287.769674974,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  03:00:00,287.769675033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899544661,0.0,2.18899544661
 04/10  04:00:00,299.991872981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908104214,0.0,2.18908104214
 04/10  05:00:00,349.357955855,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210705367,0.0,4.36210705367
 04/10  06:00:00,408.618460492,27.4044131131,0.0,0.0,49.8407270682,199.362908273,77.45712094,75.266783401,2.19033753899
 04/10  07:00:00,497.266590015,26.1153771766,0.0,0.0,149.522181205,199.362908273,55.4666775037,48.9108021931,6.55587531062
 04/10  08:00:00,1286.03439838,26.3249198383,171.48425402,0.0,448.566543614,448.566543614,11.8203033594,0.851827742141,10.9684756173
 04/10  09:00:00,1374.07938145,27.3120041618,286.198415411,0.0,448.566543614,448.566543614,13.1758708563,0.00293204007779,13.1729388162
 04/10  10:00:00,1370.48437881,27.6504009931,323.930406612,0.0,448.566543614,448.566543614,14.4983899456,0.0,14.4983899456
 04/10  11:00:00,1403.01758324,29.3696193068,354.644731913,0.0,448.566543614,448.566543614,16.2797786675,0.0,16.2797786675
 04/10  12:00:00,1360.6098652,28.8502767807,362.592667393,0.0,448.566543614,398.725816546,19.8676097779,0.0,19.8676097779
 04/10  13:00:00,1402.61002683,33.1497722052,350.453927443,0.0,448.566543614,448.566543614,17.6428111656,0.0,17.6428111656
 04/10  14:00:00,1397.38391895,35.1850703316,343.201341227,0.0,448.566543614,448.566543614,12.143939887,0.0,12.143939887
 04/10  15:00:00,1395.32523779,37.9239683799,338.404209079,0.0,448.566543614,448.566543614,11.9669358313,0.0,11.9669358313
 04/10  16:00:00,1443.24040885,39.2102027089,336.13949428,0.0,448.566543614,448.566543614,15.3921838084,0.0,15.3921838084
 04/10  17:00:00,1340.58719626,32.5119202248,353.04809937,0.0,348.885089477,398.725816546,8.75324422544,0.0,8.75324422544
 04/10  18:00:00,1157.93725085,27.1111278146,375.16405673,0.0,249.203635341,299.044362409,6.55978562137,0.0,6.55978562137
 04/10  19:00:00,1142.87253501,26.2592374871,359.76727432,0.0,249.203635341,299.044362409,6.54697735316,0.0,6.54697735316
 04/10  20:00:00,980.277933235,26.1153771766,325.430508205,0.0,149.522181205,249.203635341,4.37416727354,0.0,4.37416727354
 04/10  21:00:00,938.225472334,26.1153771766,306.749208133,0.0,149.522181205,249.203635341,4.36221659006,0.0,4.36221659006
 04/10  22:00:00,349.356631885,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890962238,0.0,2.1890962238
 04/10  23:00:00,299.991872681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889189854,0.0,2.1889189854
 04/10  24:00:00,287.769674881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  01:00:00,287.769673829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900270558,0.0,2.18900270558
 04/11  02:00:00,287.769674006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908632529,0.0,2.18908632529
 04/11  03:00:00,287.769674149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890750001,0.0,2.18890750001
 04/11  04:00:00,299.991871943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899118336,0.0,2.18899118336
 04/11  05:00:00,349.35795358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117455452,0.0,2.19117455452
 04/11  06:00:00,410.398663144,29.2039739178,0.0,0.0,49.8407270682,199.362908273,53.2354450395,48.8745798167,4.36086522279
 04/11  07:00:00,497.252144336,26.1153771766,0.0,0.0,149.522181205,199.362908273,35.7449127867,29.1901742772,6.55473850952
 04/11  08:00:00,1146.22581513,26.9290503239,45.3966965696,0.0,448.566543614,448.566543614,11.7659801284,0.796226839782,10.9697532886
 04/11  09:00:00,1309.48829507,29.2127500179,226.770643866,0.0,448.566543614,448.566543614,13.2114439855,0.0410837063264,13.1703602791
 04/11  10:00:00,1348.82536314,30.141637608,309.332017339,0.0,448.566543614,448.566543614,13.1750923596,0.0,13.1750923596
 04/11  11:00:00,1380.80246275,31.554985453,333.470963038,0.0,448.566543614,448.566543614,17.6051175962,0.0,17.6051175962
 04/11  12:00:00,1359.07852665,30.0316695047,359.879945734,0.0,448.566543614,398.725816546,17.6582213208,0.0,17.6582213208
 04/11  13:00:00,1421.02982938,35.0261454563,366.997369774,0.0,448.566543614,448.566543614,19.8494345792,0.0,19.8494345792
 04/11  14:00:00,1419.70302478,35.9630540243,364.742471848,0.0,448.566543614,448.566543614,10.963144543,0.0,10.963144543
 04/11  15:00:00,1418.44895145,37.7060322945,361.745863876,0.0,448.566543614,448.566543614,10.9592019551,0.0,10.9592019551
 04/11  16:00:00,1467.2618906,38.8806212059,360.490575525,0.0,448.566543614,448.566543614,15.3905850206,0.0,15.3905850206
 04/11  17:00:00,1367.0804836,33.0660522368,378.987256144,0.0,348.885089477,398.725816546,8.75338560155,0.0,8.75338560155
 04/11  18:00:00,1156.36740539,26.8529652683,374.458905355,0.0,249.203635341,299.044362409,8.73951572203,0.0,8.73951572203
 04/11  19:00:00,1120.65011944,26.3055210136,344.546855078,0.0,249.203635341,299.044362409,4.37180795546,0.0,4.37180795546
 04/11  20:00:00,966.775684914,26.1153771766,320.705448166,0.0,149.522181205,249.203635341,6.55109308342,0.0,6.55109308342
 04/11  21:00:00,815.940520224,26.1153771766,198.15336971,0.0,149.522181205,249.203635341,2.19911626024,0.00825291365625,2.19086334659
 04/11  22:00:00,349.35663095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912230274,0.0,2.18912230274
 04/11  23:00:00,299.991871897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909935726,0.0,2.18909935726
 04/11  24:00:00,287.76967419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892037939,0.0,2.18892037939
 04/12  01:00:00,287.769673047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900151966,0.0,2.18900151966
 04/12  02:00:00,287.769673094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890830371,0.0,2.1890830371
 04/12  03:00:00,287.769673104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890242139,0.0,2.18890242139
 04/12  04:00:00,299.991870752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898401264,0.0,2.18898401264
 04/12  05:00:00,349.357951355,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103638398,0.0,2.19103638398
 04/12  06:00:00,410.540363517,29.3482333478,0.0,0.0,49.8407270682,199.362908273,47.6045051442,45.4140176487,2.19048749546
 04/12  07:00:00,497.255124173,26.1153771766,0.0,0.0,149.522181205,199.362908273,39.8573771089,33.3017155116,6.55566159725
 04/12  08:00:00,1046.57392329,27.2022303786,0.0,0.0,448.566543614,448.566543614,14.8123483525,1.65522205787,13.1571262947
 04/12  09:00:00,1177.66427391,29.3540551994,99.4476744683,0.0,448.566543614,448.566543614,13.6453751833,0.47873174694,13.1666434364
 04/12  10:00:00,1294.86855245,30.036860321,260.752104943,0.0,448.566543614,448.566543614,13.1741903396,0.00293701521119,13.1712533243
 04/12  11:00:00,1345.3726539,30.6281079666,307.932680619,0.0,448.566543614,448.566543614,15.4053571246,0.0,15.4053571246
 04/12  12:00:00,1311.28851489,29.2835626546,322.117130975,0.0,448.566543614,398.725816546,19.8654165209,0.0,19.8654165209
 04/12  13:00:00,1381.13016988,33.4638992575,334.216322111,0.0,448.566543614,448.566543614,19.5497663728,0.0,19.5497663728
 04/12  14:00:00,1411.23529396,34.8355397874,358.908915272,0.0,448.566543614,448.566543614,11.2583393442,0.0,11.2583393442
 04/12  15:00:00,1426.51038719,36.343212922,371.170122593,0.0,448.566543614,448.566543614,10.9604034641,0.0,10.9604034641
 04/12  16:00:00,1470.56145897,37.9960731407,364.674698456,0.0,448.566543614,448.566543614,15.3896430131,0.0,15.3896430131
 04/12  17:00:00,1360.82676359,32.3635786021,375.004819526,0.0,348.885089477,398.725816546,8.75295578275,0.0,8.75295578275
 04/12  18:00:00,1124.16146211,26.8763175831,347.751058202,0.0,249.203635341,299.044362409,6.55937950371,0.0,6.55937950371
 04/12  19:00:00,1098.88700704,26.1575109626,326.604954718,0.0,249.203635341,299.044362409,6.54821270362,0.0,6.54821270362
 04/12  20:00:00,882.869449705,26.1153771766,238.314583151,0.0,149.522181205,249.203635341,6.5513496418,0.0,6.5513496418
 04/12  21:00:00,687.951508576,26.1153771766,72.1402957573,0.0,149.522181205,249.203635341,2.92212528284,0.731183890637,2.1909413922
 04/12  22:00:00,349.356630071,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908271447,0.0,2.18908271447
 04/12  23:00:00,299.991870954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890194187,0.0,2.18890194187
 04/12  24:00:00,287.769672986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898339454,0.0,2.18898339454
 04/13  01:00:00,287.769671723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906152081,0.0,2.18906152081
 04/13  02:00:00,287.769671634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887912593,0.0,2.18887912593
 04/13  03:00:00,287.769671603,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  04:00:00,299.99186948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895868975,0.0,2.18895868975
 04/13  05:00:00,349.357950629,0.0,0.0,0.0,49.8407270682,199.362908273,4.36195385144,0.0,4.36195385144
 04/13  06:00:00,401.926808642,29.2457693909,0.0,0.0,49.8407270682,199.362908273,92.3017693579,90.1113157499,2.19045360795
 04/13  07:00:00,497.278122793,26.1153771766,0.0,0.0,149.522181205,199.362908273,71.4448281823,64.8887376292,6.55609055308
 04/13  08:00:00,1046.34809184,26.9730509434,0.0,0.0,448.566543614,448.566543614,17.2162830206,6.25002132371,10.9662616969
