Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  09:00:00,1053.18890041,28.9251755727,9.57903135462,0.0,448.566543614,448.566543614,14.704762699,1.53208444777,13.1726782512
 04/13  10:00:00,1200.06956421,29.6942716545,165.031057001,0.0,448.566543614,448.566543614,14.6672809291,0.696946296998,13.9703346321
 04/13  11:00:00,1288.91584612,30.1490774933,253.447791792,0.0,448.566543614,448.566543614,16.8549055563,0.0470514736434,16.8078540827
 04/13  12:00:00,1269.5207938,28.9996164796,281.415675198,0.0,448.566543614,398.725816546,19.8653921432,0.0,19.8653921432
 04/13  13:00:00,1343.86855493,32.9504420537,299.352824485,0.0,448.566543614,448.566543614,17.6429838212,0.0,17.6429838212
 04/13  14:00:00,1362.4290218,33.9114306046,316.207212784,0.0,448.566543614,448.566543614,10.9639411894,0.00133403144245,10.962607158
 04/13  15:00:00,1371.25284681,34.3448118502,322.362674418,0.0,448.566543614,448.566543614,13.1474760005,0.0,13.1474760005
 04/13  16:00:00,1425.54212253,35.3667647186,322.284679768,0.0,448.566543614,448.566543614,13.1931513419,0.0,13.1931513419
 04/13  17:00:00,1279.57545853,30.2021019811,303.486460045,0.0,348.885089477,398.725816546,10.9354976573,0.0,10.9354976573
 04/13  18:00:00,1048.83975874,26.1760294005,281.290089584,0.0,249.203635341,299.044362409,6.55964361951,0.0,6.55964361951
 04/13  19:00:00,933.253939365,26.1153771766,168.046109146,0.0,249.203635341,299.044362409,4.37173337293,0.0,4.37173337293
 04/13  20:00:00,702.341380504,26.1153771766,63.5815514054,0.0,149.522181205,249.203635341,6.56250114671,0.0110270036299,6.55147414308
 04/13  21:00:00,609.921565811,26.1153771766,7.88092897886,0.0,149.522181205,249.203635341,8.66423076788,4.30240071451,4.36183005337
 04/13  22:00:00,349.356628673,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/13  23:00:00,299.991869595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896539768,0.0,2.18896539768
 04/13  24:00:00,287.769671893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904462529,0.0,2.18904462529
 04/14  01:00:00,287.769670869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912129719,0.0,2.18912129719
 04/14  02:00:00,287.769670836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893721144,0.0,2.18893721144
 04/14  03:00:00,287.769670802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901456413,0.0,2.18901456413
 04/14  04:00:00,299.991868602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909170556,0.0,2.18909170556
 04/14  05:00:00,349.357947777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113474877,0.0,2.19113474877
 04/14  06:00:00,412.340924189,29.1951202475,0.0,0.0,49.8407270682,199.362908273,97.1032861926,94.912877737,2.19040845555
 04/14  07:00:00,497.292196537,26.1153771766,0.0,0.0,149.522181205,199.362908273,90.8615820704,84.3057302674,6.55585180303
 04/14  08:00:00,1045.84125166,26.4667445593,0.0,0.0,448.566543614,448.566543614,18.7012752105,5.54319157864,13.1580836319
 04/14  09:00:00,1103.8468137,27.6780217724,58.8955579751,0.0,448.566543614,448.566543614,14.6037785584,1.43545751582,13.1683210426
 04/14  10:00:00,1236.50418869,28.4422673982,203.410799705,0.0,448.566543614,448.566543614,13.7657638459,0.594801916647,13.1709619292
 04/14  11:00:00,1322.71860445,29.0402282338,284.289918104,0.0,448.566543614,448.566543614,15.4326710782,0.0279734762192,15.404697602
 04/14  12:00:00,1282.30528215,27.3149364082,290.617820887,0.0,448.566543614,398.725816546,19.8670148759,0.00294457711269,19.8640702988
 04/14  13:00:00,1338.93724984,29.9661844574,292.437526823,0.0,448.566543614,448.566543614,17.6437265156,0.0,17.6437265156
 04/14  14:00:00,1340.44755592,31.1634160334,292.726791207,0.0,448.566543614,448.566543614,13.1529344841,0.0,13.1529344841
 04/14  15:00:00,1345.52672522,32.1068850552,295.057797853,0.0,448.566543614,448.566543614,10.9594228858,0.0,10.9594228858
 04/14  16:00:00,1395.55056607,32.0594619415,296.63113411,0.0,448.566543614,448.566543614,15.3900391264,0.0,15.3900391264
 04/14  17:00:00,1270.1841576,28.3104791481,292.461357196,0.0,348.885089477,398.725816546,8.75201081526,0.0,8.75201081526
 04/14  18:00:00,1058.4380234,26.1153771766,286.153949695,0.0,249.203635341,299.044362409,6.55865962771,0.0,6.55865962771
 04/14  19:00:00,945.487220347,26.1153771766,176.851052618,0.0,249.203635341,299.044362409,6.54711913185,0.0,6.54711913185
 04/14  20:00:00,746.802164203,26.1153771766,104.596318492,0.0,149.522181205,249.203635341,8.99037063001,2.4397919449,6.55057868511
 04/14  21:00:00,682.740075514,26.1153771766,66.6419853443,0.0,149.522181205,249.203635341,19.7189598827,17.5278679286,2.19109195413
 04/14  22:00:00,349.356627713,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909760995,0.0,2.18909760995
 04/14  23:00:00,299.99186849,0.0,0.0,0.0,24.9203635341,199.362908273,2.188913252,0.0,2.188913252
 04/14  24:00:00,287.769670485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889904379,0.0,2.1889904379
 04/15  01:00:00,237.928942194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  02:00:00,237.928942216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906400953,0.0,2.18906400953
 04/15  03:00:00,237.928942428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887798908,0.0,2.18887798908
 04/15  04:00:00,250.151140268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895328369,0.0,2.18895328369
 04/15  05:00:00,274.596856104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179440584,0.0,4.36179440584
 04/15  06:00:00,401.136855257,28.4149320379,0.0,0.0,49.8407270682,199.362908273,148.721026987,146.530856497,2.19017048969
 04/15  07:00:00,397.645880458,26.1153771766,0.0,0.0,49.8407270682,199.362908273,141.917538525,137.551779929,4.3657585963
 04/15  08:00:00,646.784290341,26.1153771766,0.0,0.0,249.203635341,249.203635341,49.8480941963,45.4768521095,4.3712420868
 04/15  09:00:00,610.106738307,26.1153771766,0.0,0.0,249.203635341,249.203635341,33.3398209251,26.7812971958,6.55852372933
 04/15  10:00:00,620.741398882,26.1153771766,6.75771923854,0.0,249.203635341,249.203635341,24.3276892405,17.771987231,6.5557020095
 04/15  11:00:00,647.890706955,26.1153771766,22.6218912669,0.0,249.203635341,249.203635341,20.802338243,12.0575609874,8.74477725565
 04/15  12:00:00,678.266061738,26.1153771766,51.8748417052,0.0,249.203635341,249.203635341,15.3721700029,8.81563989454,6.55653010841
 04/15  13:00:00,778.980996892,26.1153771766,149.777802027,0.0,249.203635341,249.203635341,11.202349154,4.64709499356,6.55525416047
 04/15  14:00:00,632.993000932,26.1153771766,250.560919909,0.0,74.7610906023,174.442544739,9.46262765405,2.9154612627,6.54716639135
 04/15  15:00:00,642.516428877,26.1153771766,259.374192913,0.0,74.7610906023,174.442544739,7.72378309695,3.35478322895,4.36899986799
 04/15  16:00:00,688.24207611,26.1153771766,256.211181888,0.0,74.7610906023,174.442544739,12.9568218604,8.5867721904,4.37004967002
 04/15  17:00:00,644.852396503,26.1153771766,251.91100438,0.0,24.9203635341,149.522181205,20.7396169702,18.5493923272,2.19022464302
 04/15  18:00:00,296.667602937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36063027377,0.0,4.36063027377
 04/15  19:00:00,297.854207158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041605172,0.0,2.19041605172
 04/15  20:00:00,323.485206699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024279577,0.0,2.19024279577
 04/15  21:00:00,299.041691284,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918147379,0.0,2.1918147379
 04/15  22:00:00,274.595535731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905840511,0.0,2.18905840511
 04/15  23:00:00,250.151140321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887220012,0.0,2.18887220012
 04/15  24:00:00,237.928942531,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889473482,0.0,2.1889473482
 04/16  01:00:00,237.928501904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823810313,0.0,2.18823810313
 04/16  02:00:00,237.928501634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842634785,0.0,2.18842634785
 04/16  03:00:00,237.92850101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  04:00:00,250.150699408,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883989866,0.0,2.1883989866
 04/16  05:00:00,274.59641421,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050168755,0.0,2.19050168755
 04/16  06:00:00,297.852886338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829429385,0.0,2.18829429385
 04/16  07:00:00,296.66628211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837508206,0.0,2.18837508206
 04/16  08:00:00,296.666281538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823932418,0.0,2.18823932418
 04/16  09:00:00,259.99968802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  10:00:00,211.110897446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842718798,0.0,2.18842718798
 04/16  11:00:00,211.111776664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953153595,0.0,2.18953153595
 04/16  12:00:00,211.111776544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961457517,0.0,2.18961457517
 04/16  13:00:00,211.113096149,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321636144,0.0,4.36321636144
 04/16  14:00:00,211.11177684,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897559823,0.0,2.1897559823
 04/16  15:00:00,211.110896735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  16:00:00,259.999688488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822012653,0.0,2.18822012653
 04/16  17:00:00,549.260607783,15.6198777983,177.557084188,0.0,24.9203635341,149.522181205,2.18840899675,0.0,2.18840899675
 04/16  18:00:00,350.591621972,3.47719286871,38.9002469458,0.0,24.9203635341,149.522181205,2.18838049153,0.0,2.18838049153
 04/16  19:00:00,297.85288567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483886301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835284755,0.0,2.18835284755
 04/16  21:00:00,299.040809773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045477487,0.0,2.19045477487
 04/16  22:00:00,274.595095244,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882477976,0.0,2.1882477976
 04/16  23:00:00,250.150699714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822027651,0.0,2.18822027651
 04/16  24:00:00,237.928501258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/17  01:00:00,287.769666879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909694812,0.0,2.18909694812
 04/17  02:00:00,287.769667038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890737112,0.0,2.18890737112
 04/17  03:00:00,287.769667141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897834869,0.0,2.18897834869
 04/17  04:00:00,299.991865059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904912644,0.0,2.18904912644
 04/17  05:00:00,349.357942764,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080600672,0.0,2.19080600672
 04/17  06:00:00,400.542533122,27.7871591153,0.0,0.0,49.8407270682,199.362908273,196.908395007,192.547569234,4.36082577312
 04/17  07:00:00,497.333312773,26.1153771766,0.0,0.0,149.522181205,199.362908273,147.468215924,140.913719649,6.55449627454
 04/17  08:00:00,1045.50026062,26.1153771766,0.0,0.0,448.566543614,448.566543614,30.8108642342,19.8422773009,10.9685869334
 04/17  09:00:00,1059.5182342,26.1959365078,18.6205437804,0.0,448.566543614,448.566543614,19.2984108012,6.13000200292,13.1684087983
 04/17  10:00:00,1124.89226355,26.1662353363,97.5128543897,0.0,448.566543614,448.566543614,15.4672979787,2.29470156761,13.1725964111
 04/17  11:00:00,1224.16280705,26.7086591825,190.439730218,0.0,448.566543614,448.566543614,16.7446966252,1.34081463675,15.4038819884
 04/17  12:00:00,1216.01420861,26.1153771766,235.461480682,0.0,448.566543614,398.725816546,21.0054795421,1.14044518431,19.8650343578
 04/17  13:00:00,1301.54830905,27.633556563,269.927485332,0.0,448.566543614,448.566543614,19.9034385511,0.0589381587889,19.8445003923
 04/17  14:00:00,1299.34599231,28.2852482452,267.79235804,0.0,448.566543614,448.566543614,10.9638473705,0.0,10.9638473705
 04/17  15:00:00,1301.99704598,28.4730443212,270.255856337,0.0,448.566543614,448.566543614,10.9595047176,0.0,10.9595047176
 04/17  16:00:00,1349.12405448,28.7864984351,267.177136413,0.0,448.566543614,448.566543614,15.3896246043,0.0,15.3896246043
 04/17  17:00:00,1230.84632311,26.9915009644,263.850886383,0.0,348.885089477,398.725816546,8.75182705489,0.0,8.75182705489
 04/17  18:00:00,970.693081558,26.1153771766,205.657627715,0.0,249.203635341,299.044362409,6.55849089031,0.0,6.55849089031
 04/17  19:00:00,855.085241932,26.1153771766,91.6730399815,0.0,249.203635341,299.044362409,6.88929824393,0.342362329543,6.54693591438
 04/17  20:00:00,683.885950985,26.1153771766,45.5069288447,0.0,149.522181205,249.203635341,14.4797658739,9.38794467952,5.09182119439
 04/17  21:00:00,593.850083926,26.1153771766,12.4383447802,0.0,149.522181205,249.203635341,30.1341379971,26.4886884459,3.64544955113
 04/17  22:00:00,349.356624142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902720039,0.0,2.18902720039
 04/17  23:00:00,299.991864982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909773237,0.0,2.18909773237
 04/17  24:00:00,287.769666954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890790331,0.0,2.18890790331
 04/18  01:00:00,287.769665725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  02:00:00,287.769665803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897513267,0.0,2.18897513267
 04/18  03:00:00,287.769665976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904382223,0.0,2.18904382223
 04/18  04:00:00,299.991863951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911232589,0.0,2.18911232589
 04/18  05:00:00,349.357940908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086481693,0.0,2.19086481693
 04/18  06:00:00,400.939003173,28.1724236802,0.0,0.0,49.8407270682,199.362908273,212.254718592,207.893850943,4.36086764875
 04/18  07:00:00,497.346949094,26.1153771766,0.0,0.0,149.522181205,199.362908273,166.174789988,159.620173612,6.55461637616
 04/18  08:00:00,1050.73267751,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.2088413964,22.2409819781,10.9678594183
 04/18  09:00:00,1078.1112877,26.1153771766,16.0926720197,0.0,448.566543614,448.566543614,18.8972671595,5.72884994709,13.1684172124
 04/18  10:00:00,1053.16270603,26.3588665066,28.6981576436,0.0,448.566543614,448.566543614,18.2866681065,5.11416352515,13.1725045814
 04/18  11:00:00,1008.77985182,26.8403105688,5.97889639892,0.0,448.566543614,448.566543614,19.2008438954,3.79723524267,15.4036086528
 04/18  12:00:00,910.104948147,26.1153771766,0.0,0.0,448.566543614,398.725816546,27.5366617128,7.67223879442,19.8644229184
 04/18  13:00:00,961.137438574,27.3125174338,0.0,0.0,448.566543614,448.566543614,21.9296632077,2.0859339987,19.8437292089
 04/18  14:00:00,1002.41807237,27.7677928189,13.0615198782,0.0,448.566543614,448.566543614,12.0655148604,1.10209059247,10.9634242679
 04/18  15:00:00,1064.79926574,28.0807351042,43.0875430173,0.0,448.566543614,448.566543614,11.7429523562,0.783921596425,10.9590307597
 04/18  16:00:00,1117.22246862,28.3514473153,41.199499909,0.0,448.566543614,448.566543614,16.5979251478,1.20808950772,15.38983564
 04/18  17:00:00,998.987427037,26.2442765866,37.9478499057,0.0,348.885089477,398.725816546,11.8489927596,3.09762030382,8.75137245581
 04/18  18:00:00,709.792714903,26.1153771766,2.57254170969,0.0,249.203635341,299.044362409,19.9915982269,13.4324647115,6.55913351544
 04/18  19:00:00,689.264368434,26.1153771766,0.0,0.0,249.203635341,299.044362409,47.1053521015,40.5580573683,6.54729473312
 04/18  20:00:00,573.950554254,26.1153771766,0.0,0.0,149.522181205,249.203635341,90.1274820147,85.7540332537,4.37344876099
 04/18  21:00:00,549.515202697,26.1153771766,0.0,0.0,149.522181205,249.203635341,108.057144604,103.695176861,4.36196774353
 04/18  22:00:00,349.356622832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890628981,0.0,2.18890628981
 04/18  23:00:00,299.991863547,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889748597,0.0,2.1889748597
 04/18  24:00:00,287.769665694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  01:00:00,287.769664535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904135685,0.0,2.18904135685
 04/19  02:00:00,287.76966478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910782917,0.0,2.18910782917
 04/19  03:00:00,287.769664832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891450678,0.0,2.18891450678
 04/19  04:00:00,299.991862689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898105828,0.0,2.18898105828
 04/19  05:00:00,349.35793878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112447397,0.0,2.19112447397
 04/19  06:00:00,400.564482376,27.8069299858,0.0,0.0,49.8407270682,199.362908273,200.172601174,195.811871409,4.36072976569
 04/19  07:00:00,497.363592343,26.1153771766,0.0,0.0,149.522181205,199.362908273,189.331311274,182.777163696,6.55414757819
 04/19  08:00:00,1045.51550827,26.1153771766,0.0,0.0,448.566543614,448.566543614,51.8534588399,40.8857277445,10.9677310954
 04/19  09:00:00,1008.83110815,26.1153771766,0.0,0.0,448.566543614,448.566543614,27.7355846526,14.5683705849,13.1672140677
 04/19  10:00:00,1066.02084251,26.1153771766,41.0322479006,0.0,448.566543614,448.566543614,20.6178903063,7.44667895677,13.1712113496
 04/19  11:00:00,1171.01396295,26.2250205294,141.661787567,0.0,448.566543614,448.566543614,18.2638720979,2.85972571111,15.4041463868
 04/19  12:00:00,1212.55949673,26.1153771766,229.806916016,0.0,448.566543614,398.725816546,22.7556594067,2.89361003445,19.8620493723
 04/19  13:00:00,1320.41734081,26.8813557256,283.522363285,0.0,448.566543614,448.566543614,18.4740273211,0.832813992994,17.6412133281
 04/19  14:00:00,1331.88221409,27.4348227142,290.261918825,0.0,448.566543614,448.566543614,13.4758086047,0.32467565497,13.1511329497
 04/19  15:00:00,1332.37149261,27.7683403061,290.074764915,0.0,448.566543614,448.566543614,11.3074604476,0.348289946502,10.9591705011
 04/19  16:00:00,1376.8742239,28.0565600956,287.856673836,0.0,448.566543614,448.566543614,15.506814069,0.118064746,15.388749323
 04/19  17:00:00,1263.31487018,26.1529136271,289.788893981,0.0,348.885089477,398.725816546,9.83916970224,1.08656005616,8.75260964607
 04/19  18:00:00,1056.52915684,26.1153771766,285.127091055,0.0,249.203635341,299.044362409,9.84010343731,3.28088725498,6.55921618233
 04/19  19:00:00,932.827938284,26.1153771766,174.079860189,0.0,249.203635341,299.044362409,29.2584132375,22.7120317351,6.54638150239
 04/19  20:00:00,748.125485334,26.1153771766,107.063287941,0.0,149.522181205,249.203635341,60.9257854257,56.5513458801,4.37443954564
 04/19  21:00:00,679.538396935,26.1153771766,64.588967085,0.0,149.522181205,249.203635341,81.441900181,77.0797554184,4.36214476257
 04/19  22:00:00,349.356621475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885915889,0.0,2.18885915889
 04/19  23:00:00,299.991862344,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769664651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892564932,0.0,2.18892564932
 04/20  01:00:00,287.76966358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898979208,0.0,2.18898979208
 04/20  02:00:00,287.769663716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905415571,0.0,2.18905415571
 04/20  03:00:00,287.769663802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885889545,0.0,2.18885889545
 04/20  04:00:00,299.991861516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892336159,0.0,2.18892336159
 04/20  05:00:00,349.35793657,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908014499,0.0,2.1908014499
 04/20  06:00:00,392.073198184,27.9033063719,0.0,0.0,49.8407270682,199.362908273,137.676638292,135.486174964,2.19046332865
 04/20  07:00:00,552.673447142,26.1153771766,12.9591681408,0.0,149.522181205,199.362908273,139.660129004,133.104392431,6.55573657328
 04/20  08:00:00,1161.9720918,26.1153771766,51.7130037885,0.0,448.566543614,448.566543614,45.5656604076,32.4096001413,13.1560602663
 04/20  09:00:00,1163.7813507,26.1153771766,89.1101529567,0.0,448.566543614,448.566543614,24.2041356852,11.0393401627,13.1647955225
 04/20  10:00:00,1231.57402194,26.1153771766,202.562506912,0.0,448.566543614,448.566543614,15.0504906672,1.88181692898,13.1686737382
 04/20  11:00:00,1332.63282848,26.3638795592,299.474842147,0.0,448.566543614,448.566543614,16.3849260155,0.981704072816,15.4032219427
 04/20  12:00:00,1290.05344184,26.1153771766,303.503258307,0.0,448.566543614,398.725816546,20.8330368341,0.969886075546,19.8631507586
 04/20  13:00:00,1343.36441391,27.1006627254,304.386604924,0.0,448.566543614,448.566543614,17.6575324057,0.0177419112386,17.6397904945
 04/20  14:00:00,1343.98073584,27.6254028421,304.480537126,0.0,448.566543614,448.566543614,10.9607181904,0.0,10.9607181904
 04/20  15:00:00,1344.31492024,27.9469335156,304.489358933,0.0,448.566543614,448.566543614,13.1466420183,0.0,13.1466420183
 04/20  16:00:00,1392.8242285,28.2435208589,302.550616625,0.0,448.566543614,448.566543614,13.191255951,0.0,13.191255951
 04/20  17:00:00,1275.61323752,26.2788586579,300.549508317,0.0,348.885089477,398.725816546,10.7109407324,0.0354838343192,10.6754568981
 04/20  18:00:00,1074.33190554,26.1153771766,301.023457497,0.0,249.203635341,299.044362409,8.43806683158,1.62000039587,6.81806643571
 04/20  19:00:00,1022.73895736,26.1153771766,260.216749558,0.0,249.203635341,299.044362409,17.822837189,13.451388914,4.371448275
 04/20  20:00:00,830.313313414,26.1153771766,185.031410485,0.0,149.522181205,249.203635341,50.9485540213,44.3981920422,6.5503619791
 04/20  21:00:00,756.654326296,26.1153771766,137.581777343,0.0,149.522181205,249.203635341,59.8409549039,57.6499048099,2.19105009406
 04/20  22:00:00,349.356620495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907102897,0.0,2.18907102897
 04/20  23:00:00,299.991861482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887481906,0.0,2.18887481906
 04/20  24:00:00,287.769663697,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889390853,0.0,2.1889390853
 04/21  01:00:00,287.769662503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900047341,0.0,2.18900047341
 04/21  02:00:00,287.76966251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906259709,0.0,2.18906259709
 04/21  03:00:00,287.769662417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886546589,0.0,2.18886546589
 04/21  04:00:00,299.991859978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892770513,0.0,2.18892770513
 04/21  05:00:00,349.357934869,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107051091,0.0,2.19107051091
 04/21  06:00:00,392.207645563,28.0524610827,0.0,0.0,49.8407270682,199.362908273,117.569404453,115.378940498,2.19046395543
 04/21  07:00:00,553.239023621,26.1153771766,13.3584864685,0.0,149.522181205,199.362908273,84.5468879669,77.9927786948,6.55410927202
 04/21  08:00:00,1181.43404376,26.1153771766,69.5074632377,0.0,448.566543614,448.566543614,26.4299453606,13.2767533799,13.1531919807
 04/21  09:00:00,1258.17515749,26.1545586926,179.085552759,0.0,448.566543614,448.566543614,13.6667946882,2.69375396882,10.9730407194
 04/21  10:00:00,1324.36640726,26.5514967563,291.344755277,0.0,448.566543614,448.566543614,16.7389894422,1.37368121454,15.3653082277
 04/21  11:00:00,1350.7907145,27.0678404173,314.885565774,0.0,448.566543614,448.566543614,16.0374197909,0.636517733889,15.400902057
 04/21  12:00:00,1319.03223247,26.4488842667,326.926915265,0.0,448.566543614,398.725816546,19.4468336008,0.473690422018,18.9731431788
 04/21  13:00:00,1375.85851945,29.3570754777,327.495255982,0.0,448.566543614,448.566543614,18.5258877354,0.0,18.5258877354
 04/21  14:00:00,1371.39742987,30.127295124,322.990328706,0.0,448.566543614,448.566543614,10.9621493057,0.0,10.9621493057
 04/21  15:00:00,1361.01403043,30.4206038663,313.278469589,0.0,448.566543614,448.566543614,10.9576574772,0.0,10.9576574772
 04/21  16:00:00,1424.75067127,31.9150939497,325.260672635,0.0,448.566543614,448.566543614,15.3871498462,0.0,15.3871498462
 04/21  17:00:00,1305.78020967,28.873187616,322.603128158,0.0,348.885089477,398.725816546,8.75251150487,0.0,8.75251150487
 04/21  18:00:00,1083.89916834,26.5541425165,305.321274256,0.0,249.203635341,299.044362409,6.55894806004,0.0,6.55894806004
 04/21  19:00:00,1063.90504138,26.1153771766,294.859163568,0.0,249.203635341,299.044362409,6.54737107094,0.0,6.54737107094
 04/21  20:00:00,898.159079086,26.1153771766,248.903788134,0.0,149.522181205,249.203635341,7.08705007208,0.536401015309,6.55064905677
 04/21  21:00:00,750.202873192,26.1153771766,133.035416792,0.0,149.522181205,249.203635341,10.0825472894,7.89140866695,2.19113862247
 04/21  22:00:00,349.356619525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888911808,0.0,2.18888911808
 04/21  23:00:00,299.991860274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895117777,0.0,2.18895117777
 04/21  24:00:00,287.769662326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901312232,0.0,2.18901312232
 04/22  01:00:00,237.928933919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  02:00:00,237.928933907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907137633,0.0,2.18907137633
 04/22  03:00:00,237.928934077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887242721,0.0,2.18887242721
 04/22  04:00:00,250.151131968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893248358,0.0,2.18893248358
 04/22  05:00:00,274.596842802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092563618,0.0,2.19092563618
 04/22  06:00:00,392.028551166,27.8631299459,0.0,0.0,49.8407270682,199.362908273,133.950929736,129.590032091,4.36089764489
 04/22  07:00:00,397.614232226,26.1153771766,0.0,0.0,49.8407270682,199.362908273,96.7388522178,94.5457452586,2.19310695925
 04/22  08:00:00,822.121761299,26.1154497912,108.86394222,0.0,249.203635341,249.203635341,39.331740732,32.7850747888,6.54666594321
 04/22  09:00:00,930.589843069,26.213625823,248.945895559,0.0,249.203635341,249.203635341,23.3320799889,16.7733716719,6.55870831704
 04/22  10:00:00,898.004815725,26.2002261483,262.74262105,0.0,249.203635341,249.203635341,16.076767102,9.5219917855,6.55477531647
 04/22  11:00:00,912.921158324,26.1153771766,274.82577164,0.0,249.203635341,249.203635341,12.6792315383,3.93494089233,8.74429064593
 04/22  12:00:00,932.154959461,26.1153771766,291.598717914,0.0,249.203635341,249.203635341,8.11279278492,1.55564882917,6.55714395575
 04/22  13:00:00,953.852247486,26.2908651037,310.655727373,0.0,249.203635341,249.203635341,7.43686801081,0.883024786712,6.5538432241
 04/22  14:00:00,720.123843196,26.1209731299,325.346742803,0.0,74.7610906023,174.442544739,4.52856400126,0.157048820994,4.37151518027
 04/22  15:00:00,729.339061566,26.1153771766,334.617547759,0.0,74.7610906023,174.442544739,6.54276971435,0.0,6.54276971435
 04/22  16:00:00,782.691889755,26.2514198384,338.952233718,0.0,74.7610906023,174.442544739,4.37027401722,0.0,4.37027401722
 04/22  17:00:00,745.896254125,26.5088921848,340.067819239,0.0,24.9203635341,149.522181205,2.19039223307,0.0,2.19039223307
 04/22  18:00:00,499.780715513,10.1441169713,150.326649941,0.0,24.9203635341,149.522181205,2.19045380531,0.0,2.19045380531
 04/22  19:00:00,289.310528795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037236027,0.0,2.19037236027
 04/22  20:00:00,323.485195586,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607091275,0.0,4.3607091275
 04/22  21:00:00,299.041675754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163102712,0.0,2.19163102712
 04/22  22:00:00,274.595527584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896541843,0.0,2.18896541843
 04/22  23:00:00,250.151132041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902511505,0.0,2.18902511505
 04/22  24:00:00,237.928934273,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890847189,0.0,2.1890847189
 04/23  01:00:00,237.928494573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823261854,0.0,2.18823261854
 04/23  02:00:00,237.928494428,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  03:00:00,237.92849512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840505606,0.0,2.18840505606
 04/23  04:00:00,250.150692885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836375329,0.0,2.18836375329
 04/23  05:00:00,274.596402305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013763763,0.0,2.19013763763
 04/23  06:00:00,289.309212848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833769008,0.0,2.18833769008
 04/23  07:00:00,296.666274433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,296.666275068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840291834,0.0,2.18840291834
 04/23  09:00:00,459.647928868,10.7701345227,151.592215988,0.0,24.9203635341,149.522181205,2.18840455377,0.0,2.18840455377
 04/23  10:00:00,391.575754199,8.79056186013,124.719547647,0.0,24.9203635341,149.522181205,2.18839139895,0.0,2.18839139895
 04/23  11:00:00,406.252503217,10.4315786061,146.567959754,0.0,24.9203635341,149.522181205,2.1896679311,0.0,2.1896679311
 04/23  12:00:00,211.111766539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973377039,0.0,2.18973377039
 04/23  13:00:00,417.612344997,10.4315786061,156.101278748,0.0,24.9203635341,149.522181205,2.19183178637,0.0,2.19183178637
 04/23  14:00:00,423.660339882,10.4315786061,162.260524079,0.0,24.9203635341,149.522181205,2.18976323166,0.0,2.18976323166
 04/23  15:00:00,455.617365852,10.6129189708,170.872915402,0.0,24.9203635341,149.522181205,2.18836774266,0.0,2.18836774266
 04/23  16:00:00,645.936887298,20.3859109848,286.409425556,0.0,24.9203635341,149.522181205,2.18836893503,0.0,2.18836893503
 04/23  17:00:00,634.47023604,17.0107713176,244.580912711,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  18:00:00,689.474088323,20.502768503,293.288380424,0.0,24.9203635341,149.522181205,2.18837013266,0.0,2.18837013266
 04/23  19:00:00,578.578855992,14.3700085172,212.01502994,0.0,24.9203635341,149.522181205,2.18837127268,0.0,2.18837127268
 04/23  20:00:00,323.483879369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832890428,0.0,2.18832890428
 04/23  21:00:00,299.040797942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023626152,0.0,2.19023626152
 04/23  22:00:00,274.595087903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881947738,0.0,2.1881947738
 04/23  23:00:00,250.150692259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928495082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836693379,0.0,2.18836693379
 04/24  01:00:00,287.769658855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892739256,0.0,2.18892739256
 04/24  02:00:00,287.769658792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898301146,0.0,2.18898301146
 04/24  03:00:00,287.769658698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903846081,0.0,2.18903846081
 04/24  04:00:00,299.99185634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883561378,0.0,2.18883561378
 04/24  05:00:00,349.357929117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096257767,0.0,2.19096257767
 04/24  06:00:00,391.231174319,27.0981360551,0.0,0.0,49.8407270682,199.362908273,87.1287459149,84.9383937694,2.19035214548
 04/24  07:00:00,567.020462671,26.1153771766,47.5975530264,0.0,149.522181205,199.362908273,50.7144080019,44.1598623077,6.55454569425
 04/24  08:00:00,1374.10851925,26.6891916588,255.687116947,0.0,448.566543614,448.566543614,11.8140426131,0.84873946941,10.9653031437
 04/24  09:00:00,1387.30358297,27.4766549717,297.257920539,0.0,448.566543614,448.566543614,13.2237976157,0.0533712018754,13.1704264139
 04/24  10:00:00,1361.82308614,27.4582022499,315.373544069,0.0,448.566543614,448.566543614,13.1738772653,0.0,13.1738772653
 04/24  11:00:00,1392.12654135,27.3564075188,345.767051032,0.0,448.566543614,448.566543614,17.5999238109,0.0,17.5999238109
 04/24  12:00:00,1361.4785492,27.3884820878,364.923333154,0.0,448.566543614,398.725816546,17.6564287215,0.0,17.6564287215
 04/24  13:00:00,1418.58463157,30.1190692247,369.459411685,0.0,448.566543614,448.566543614,19.8419092539,0.0,19.8419092539
 04/24  14:00:00,1416.25018354,31.7989689471,365.453824492,0.0,448.566543614,448.566543614,10.9624798794,0.0,10.9624798794
 04/24  15:00:00,1411.00640281,34.6501096425,357.359336546,0.0,448.566543614,448.566543614,10.9577539593,0.0,10.9577539593
 04/24  16:00:00,1452.74907773,36.951220322,347.907290415,0.0,448.566543614,448.566543614,15.3880280132,0.0,15.3880280132
 04/24  17:00:00,1342.47663974,32.8672308898,354.582317689,0.0,348.885089477,398.725816546,8.75227654011,0.0,8.75227654011
 04/24  18:00:00,1156.27531467,28.7546274149,371.858690059,0.0,249.203635341,299.044362409,6.55891176623,0.0,6.55891176623
 04/24  19:00:00,1152.71363112,26.772194902,377.639128916,0.0,249.203635341,299.044362409,6.54590929897,0.0,6.54590929897
 04/24  20:00:00,1009.15112103,26.1153771766,352.429302996,0.0,149.522181205,249.203635341,4.37414181883,0.0,4.37414181883
 04/24  21:00:00,948.417713011,26.1153771766,321.883087928,0.0,149.522181205,249.203635341,4.36188912311,0.0,4.36188912311
 04/24  22:00:00,349.356615464,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/24  23:00:00,299.991856398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898908825,0.0,2.18898908825
 04/24  24:00:00,287.769658801,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890443415,0.0,2.1890443415
 04/25  01:00:00,287.769657701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883912559,0.0,2.18883912559
 04/25  02:00:00,287.769657695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889271392,0.0,2.18889271392
 04/25  03:00:00,287.769657672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894611467,0.0,2.18894611467
 04/25  04:00:00,299.991855424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899936238,0.0,2.18899936238
 04/25  05:00:00,349.357926724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098749464,0.0,2.19098749464
 04/25  06:00:00,393.310063905,29.2290879103,0.0,0.0,49.8407270682,199.362908273,15.1435127759,12.9530925337,2.19042024225
 04/25  07:00:00,618.534200227,26.1153771766,76.7022528516,0.0,149.522181205,199.362908273,17.8238953597,11.2690331939,6.55486216574
 04/25  08:00:00,1398.45130973,27.4440801628,279.0550603,0.0,448.566543614,448.566543614,13.1534888634,0.0,13.1534888634
 04/25  09:00:00,1419.63991631,29.7764979749,327.390756543,0.0,448.566543614,448.566543614,13.1617535056,0.0,13.1617535056
 04/25  10:00:00,1416.31639512,30.9538128457,366.504694117,0.0,448.566543614,448.566543614,13.165138908,0.0,13.165138908
 04/25  11:00:00,1425.43412606,32.8756078081,373.555449336,0.0,448.566543614,448.566543614,15.400380774,0.0,15.400380774
 04/25  12:00:00,1373.88296373,30.8312451159,373.884996655,0.0,448.566543614,398.725816546,17.6537282482,0.0,17.6537282482
 04/25  13:00:00,1414.5787844,36.3137587527,359.25889039,0.0,448.566543614,448.566543614,19.842101957,0.0,19.842101957
 04/25  14:00:00,1409.72017291,37.973182632,352.749606169,0.0,448.566543614,448.566543614,10.962433928,0.0,10.962433928
 04/25  15:00:00,1406.67058031,41.1767307912,346.496901044,0.0,448.566543614,448.566543614,10.9576775125,0.0,10.9576775125
 04/25  16:00:00,1456.18429962,43.4289542926,344.864793064,0.0,448.566543614,448.566543614,15.3864210609,0.0,15.3864210609
 04/25  17:00:00,1346.81447123,37.802397042,353.984987633,0.0,348.885089477,398.725816546,8.75093542878,0.0,8.75093542878
 04/25  18:00:00,1157.63419821,30.5893352837,371.38287131,0.0,249.203635341,299.044362409,6.55816802155,0.0,6.55816802155
 04/25  19:00:00,1158.93117885,27.819505541,382.809369709,0.0,249.203635341,299.044362409,6.54685506752,0.0,6.54685506752
 04/25  20:00:00,1057.6334647,26.2861639613,398.391635986,0.0,149.522181205,249.203635341,4.37385653224,0.0,4.37385653224
 04/25  21:00:00,1007.1873479,26.1687107109,372.595801849,0.0,149.522181205,249.203635341,4.36201405675,0.0,4.36201405675
 04/25  22:00:00,349.356614233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898855718,0.0,2.18898855718
 04/25  23:00:00,299.991855026,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  24:00:00,287.769657248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904156542,0.0,2.18904156542
 04/26  01:00:00,287.769656238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883469944,0.0,2.18883469944
 04/26  02:00:00,287.769656332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888606671,0.0,2.18888606671
 04/26  03:00:00,287.769656402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893725056,0.0,2.18893725056
 04/26  04:00:00,299.99185424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898828531,0.0,2.18898828531
 04/26  05:00:00,349.35792483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083741165,0.0,2.19083741165
 04/26  06:00:00,511.465666393,29.8509980535,53.1934861204,0.0,49.8407270682,199.362908273,2.47063289874,0.280317399644,2.1903154991
 04/26  07:00:00,772.315401486,26.1153771766,205.236606186,0.0,149.522181205,199.362908273,6.84162708188,0.286087739674,6.5555393422
 04/26  08:00:00,1455.92582674,30.0577774708,327.63310808,0.0,448.566543614,448.566543614,13.1546914532,0.0,13.1546914532
 04/26  09:00:00,1466.88104403,33.3150919258,366.346113144,0.0,448.566543614,448.566543614,13.1628326324,0.0,13.1628326324
 04/26  10:00:00,1416.6245945,35.7151497259,361.90987993,0.0,448.566543614,448.566543614,13.1661439948,0.0,13.1661439948
 04/26  11:00:00,1409.71101476,38.019769379,352.688183172,0.0,448.566543614,448.566543614,15.4001152134,0.0,15.4001152134
 04/26  12:00:00,1361.60756423,35.1658006468,357.275056239,0.0,448.566543614,398.725816546,19.85903973,0.0,19.85903973
 04/26  13:00:00,1408.34435599,41.8827169113,347.455515202,0.0,448.566543614,448.566543614,17.6379834958,0.0,17.6379834958
 04/26  14:00:00,1407.90307833,44.8715760825,344.034126158,0.0,448.566543614,448.566543614,10.9613158751,0.0,10.9613158751
 04/26  15:00:00,1406.4695312,48.3313224127,339.141268454,0.0,448.566543614,448.566543614,10.9580883206,0.0,10.9580883206
 04/26  16:00:00,1451.67956847,50.5616377806,333.227391161,0.0,448.566543614,448.566543614,15.3861424609,0.0,15.3861424609
 04/26  17:00:00,1338.56716506,43.5135465882,340.026537679,0.0,348.885089477,398.725816546,8.75117874225,0.0,8.75117874225
 04/26  18:00:00,1150.48383308,33.5121651859,361.309681555,0.0,249.203635341,299.044362409,6.55790948436,0.0,6.55790948436
 04/26  19:00:00,1156.53915295,29.356715554,378.880136819,0.0,249.203635341,299.044362409,6.54625798339,0.0,6.54625798339
 04/26  20:00:00,1057.95483107,26.4827776879,398.516392726,0.0,149.522181205,249.203635341,4.37314962339,0.0,4.37314962339
 04/26  21:00:00,1026.01466662,26.2746369815,391.232700665,0.0,149.522181205,249.203635341,4.36172323494,0.0,4.36172323494
 04/26  22:00:00,349.356613087,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903889351,0.0,2.18903889351
 04/26  23:00:00,299.991853808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883213046,0.0,2.18883213046
 04/26  24:00:00,287.769655991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  01:00:00,287.769654894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888115872,0.0,2.18888115872
 04/27  02:00:00,287.769655048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893020553,0.0,2.18893020553
 04/27  03:00:00,287.769655166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897908191,0.0,2.18897908191
 04/27  04:00:00,299.991853044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902781937,0.0,2.18902781937
 04/27  05:00:00,349.357922845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087215121,0.0,2.19087215121
 04/27  06:00:00,512.528186512,30.3057302392,66.072092774,0.0,49.8407270682,199.362908273,2.19034855604,0.0,2.19034855604
 04/27  07:00:00,802.770505405,26.1517644281,235.368354491,0.0,149.522181205,199.362908273,6.55558998617,0.0,6.55558998617
 04/27  08:00:00,1460.81547854,32.4864494121,329.644937553,0.0,448.566543614,448.566543614,13.1546337196,0.0,13.1546337196
 04/27  09:00:00,1471.44899157,36.0783457429,367.482735772,0.0,448.566543614,448.566543614,13.1626720108,0.0,13.1626720108
 04/27  10:00:00,1411.00627876,38.9911699665,353.015553312,0.0,448.566543614,448.566543614,13.1658909813,0.0,13.1658909813
 04/27  11:00:00,1409.08871658,41.2133147951,348.872351288,0.0,448.566543614,448.566543614,15.4009319551,0.0,15.4009319551
 04/27  12:00:00,1359.14344581,37.6985287853,352.278223386,0.0,448.566543614,398.725816546,19.8581605619,0.0,19.8581605619
 04/27  13:00:00,1407.15894766,44.3922333764,343.76060456,0.0,448.566543614,448.566543614,17.6370424339,0.0,17.6370424339
 04/27  14:00:00,1407.58196026,47.3247699083,341.259822891,0.0,448.566543614,448.566543614,10.9607530233,0.0,10.9607530233
 04/27  15:00:00,1407.83067501,50.8002223442,338.033520685,0.0,448.566543614,448.566543614,10.9574706801,0.0,10.9574706801
 04/27  16:00:00,1455.12626867,52.6827855354,334.5529524,0.0,448.566543614,448.566543614,15.3866580515,0.0,15.3866580515
 04/27  17:00:00,1336.40231849,45.1567290792,336.218515744,0.0,348.885089477,398.725816546,8.75059513576,0.0,8.75059513576
 04/27  18:00:00,1141.49643868,34.4942378026,351.340219639,0.0,249.203635341,299.044362409,6.55844757309,0.0,6.55844757309
 04/27  19:00:00,1150.37342326,30.0194824156,372.051644667,0.0,249.203635341,299.044362409,6.5465682131,0.0,6.5465682131
 04/27  20:00:00,1048.26449206,26.6156508182,388.693185125,0.0,149.522181205,249.203635341,4.37363374402,0.0,4.37363374402
 04/27  21:00:00,998.026177945,26.3344774855,363.522656879,0.0,149.522181205,249.203635341,4.36180823755,0.0,4.36180823755
 04/27  22:00:00,349.356611721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888516232,0.0,2.18888516232
 04/27  23:00:00,299.991852561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  24:00:00,342.900730711,1.01499919457,22.0421691533,0.0,24.9203635341,199.362908273,2.18893388105,0.0,2.18893388105
 04/28  01:00:00,287.769653853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898117836,0.0,2.18898117836
 04/28  02:00:00,287.769653959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902695593,0.0,2.18902695593
 04/28  03:00:00,287.769654048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881657316,0.0,2.18881657316
 04/28  04:00:00,299.991851763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886334101,0.0,2.18886334101
 04/28  05:00:00,349.357920935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109357693,0.0,2.19109357693
 04/28  06:00:00,388.143004097,30.4800817179,0.0412906094389,0.0,49.8407270682,199.362908273,2.19035035684,0.0,2.19035035684
 04/28  07:00:00,655.228677614,26.1392569183,91.7272134266,0.0,149.522181205,199.362908273,6.55502358037,0.0,6.55502358037
 04/28  08:00:00,1395.86584054,33.0864526429,272.352412845,0.0,448.566543614,448.566543614,13.1533391687,0.0,13.1533391687
 04/28  09:00:00,1415.62659905,36.0903820253,320.450512521,0.0,448.566543614,448.566543614,13.1612975892,0.0,13.1612975892
 04/28  10:00:00,1407.51427645,38.1128834439,351.354737666,0.0,448.566543614,448.566543614,13.1644063059,0.0,13.1644063059
 04/28  11:00:00,1398.39977981,40.2620447535,339.134700819,0.0,448.566543614,448.566543614,15.3989893016,0.0,15.3989893016
 04/28  12:00:00,1333.21445155,36.7360775939,327.311695308,0.0,448.566543614,398.725816546,17.6514344338,0.0,17.6514344338
 04/28  13:00:00,1377.28183273,42.9813244986,315.29441225,0.0,448.566543614,448.566543614,19.8390542881,0.0,19.8390542881
 04/28  14:00:00,1376.23076691,44.679581891,312.553827902,0.0,448.566543614,448.566543614,10.9623383328,0.0,10.9623383328
 04/28  15:00:00,1377.36385978,47.1083784762,311.258557662,0.0,448.566543614,448.566543614,10.9573807748,0.0,10.9573807748
 04/28  16:00:00,1427.41468753,47.9978391783,311.52632455,0.0,448.566543614,448.566543614,15.3867810292,0.0,15.3867810292
 04/28  17:00:00,1317.99132128,40.6132187291,322.351037499,0.0,348.885089477,398.725816546,8.7516252088,0.0,8.7516252088
 04/28  18:00:00,1129.81487843,31.6779121995,342.474989658,0.0,249.203635341,299.044362409,6.55936416025,0.0,6.55936416025
 04/28  19:00:00,1105.56718022,28.2035553166,330.478725176,0.0,249.203635341,299.044362409,4.37117374697,0.0,4.37117374697
 04/28  20:00:00,957.585934676,26.1395554762,302.919196196,0.0,149.522181205,249.203635341,6.55083970149,0.0,6.55083970149
 04/28  21:00:00,915.235298562,26.1153771766,286.773812503,0.0,149.522181205,249.203635341,2.19084236379,0.0,2.19084236379
 04/28  22:00:00,349.356610678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905377595,0.0,2.18905377595
 04/28  23:00:00,299.991851708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904744026,0.0,2.18904744026
 04/28  24:00:00,287.769654004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883691634,0.0,2.18883691634
 04/29  01:00:00,237.928925692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888093259,0.0,2.18888093259
 04/29  02:00:00,237.928925672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892548439,0.0,2.18892548439
 04/29  03:00:00,237.928925605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896988006,0.0,2.18896988006
 04/29  04:00:00,250.151123285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901414884,0.0,2.18901414884
 04/29  05:00:00,274.596828564,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907245613,0.0,2.1907245613
 04/29  06:00:00,445.618482851,29.846026962,15.786056606,0.0,49.8407270682,199.362908273,3.28770003626,1.09754802891,2.19015200735
 04/29  07:00:00,596.752526905,26.1153771766,131.946619411,0.0,49.8407270682,199.362908273,6.24899719576,1.88313511974,4.36586207602
 04/29  08:00:00,967.942672137,26.8224765008,247.995563604,0.0,249.203635341,249.203635341,4.81116054459,0.440417489674,4.37074305492
 04/29  09:00:00,956.805214661,27.3478926618,268.600513322,0.0,249.203635341,249.203635341,8.76729699322,0.0296578154383,8.73763917778
 04/29  10:00:00,931.862002496,27.2518024106,289.194810504,0.0,249.203635341,249.203635341,6.55368852132,0.0,6.55368852132
 04/29  11:00:00,953.061154086,26.5809077174,308.698393904,0.0,249.203635341,249.203635341,6.56240848812,0.0,6.56240848812
 04/29  12:00:00,969.580294543,26.8580854069,323.268583885,0.0,249.203635341,249.203635341,6.5564870112,0.0,6.5564870112
 04/29  13:00:00,983.433040362,27.4856614885,335.998679693,0.0,249.203635341,249.203635341,6.55494086446,0.0,6.55494086446
 04/29  14:00:00,739.727875072,26.8500984485,342.096212514,0.0,74.7610906023,174.442544739,6.54636112483,0.0,6.54636112483
 04/29  15:00:00,744.200893304,26.5483660195,346.873131697,0.0,74.7610906023,174.442544739,4.36881405162,0.0,4.36881405162
 04/29  16:00:00,799.542673201,27.2184510124,352.551677576,0.0,74.7610906023,174.442544739,4.36948340124,0.0,4.36948340124
 04/29  17:00:00,760.47491145,27.5581975586,351.528490663,0.0,24.9203635341,149.522181205,2.19033361258,0.0,2.19033361258
 04/29  18:00:00,625.410097965,17.2727517995,242.692590659,0.0,24.9203635341,149.522181205,2.19037913407,0.0,2.19037913407
 04/29  19:00:00,551.598167168,14.345338581,197.378254494,0.0,24.9203635341,149.522181205,4.36079403275,0.0,4.36079403275
 04/29  20:00:00,323.485183218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022844646,0.0,2.19022844646
 04/29  21:00:00,299.041660384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139258537,0.0,2.19139258537
 04/29  22:00:00,274.59551893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891619464,0.0,2.18891619464
 04/29  23:00:00,250.151123437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896038415,0.0,2.18896038415
 04/29  24:00:00,237.928925695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900450965,0.0,2.18900450965
 04/30  01:00:00,237.928488029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819039857,0.0,2.18819039857
 04/30  02:00:00,237.928487351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928487995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834690731,0.0,2.18834690731
 04/30  04:00:00,250.150686058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829140948,0.0,2.18829140948
 04/30  05:00:00,274.596390067,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902443129,0.0,2.1902443129
 04/30  06:00:00,280.765539469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834088227,0.0,2.18834088227
 04/30  07:00:00,296.666267662,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  08:00:00,492.760435507,13.5335620771,129.811030901,0.0,24.9203635341,149.522181205,2.18828530406,0.0,2.18828530406
 04/30  09:00:00,593.324422017,19.7551129205,237.350453186,0.0,24.9203635341,149.522181205,2.18835698608,0.0,2.18835698608
 04/30  10:00:00,518.714924057,15.6500886639,214.782603481,0.0,24.9203635341,149.522181205,2.18834368545,0.0,2.18834368545
 04/30  11:00:00,452.486670104,12.5085081053,179.176423655,0.0,24.9203635341,149.522181205,2.18970556698,0.0,2.18970556698
