Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  12:00:00,282.586621175,3.47719286871,53.8005343565,0.0,24.9203635341,149.522181205,2.18945399182,0.0,2.18945399182
 04/30  13:00:00,457.186490978,10.7701345227,181.88907739,0.0,24.9203635341,149.522181205,2.19164105139,0.0,2.19164105139
 04/30  14:00:00,440.459322451,9.81181853604,167.807657678,0.0,24.9203635341,149.522181205,2.1896932544,0.0,2.1896932544
 04/30  15:00:00,564.026370921,16.7516457697,263.18139264,0.0,24.9203635341,149.522181205,2.18837641301,0.0,2.18837641301
 04/30  16:00:00,676.695092823,20.129051508,314.423603052,0.0,24.9203635341,149.522181205,2.18832070697,0.0,2.18832070697
 04/30  17:00:00,674.668513323,17.4277393595,281.456880927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,708.208781624,20.1339890318,309.258134677,0.0,24.9203635341,149.522181205,2.18837110511,0.0,2.18837110511
 04/30  19:00:00,579.113386931,12.8700154379,214.566216289,0.0,24.9203635341,149.522181205,2.18835774568,0.0,2.18835774568
 04/30  20:00:00,348.219796656,0.338333064856,13.5736038101,0.0,24.9203635341,149.522181205,2.1882587707,0.0,2.1882587707
 04/30  21:00:00,299.040785965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013125654,0.0,2.19013125654
 04/30  22:00:00,274.595080842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150685437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830721819,0.0,2.18830721819
 04/30  24:00:00,237.928488208,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882514324,0.0,2.1882514324
 05/01  01:00:00,287.769650257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904707681,0.0,2.18904707681
 05/01  02:00:00,287.769650083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883104927,0.0,2.18883104927
 05/01  03:00:00,287.769649833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887108557,0.0,2.18887108557
 05/01  04:00:00,299.991847571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  05:00:00,349.35791563,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168486052,0.0,4.36168486052
 05/01  06:00:00,384.183736739,28.6319088868,0.0,0.0,49.8407270682,199.362908273,35.2502390618,33.0601160452,2.19012301661
 05/01  07:00:00,497.253620226,26.1153771766,0.0,0.0,149.522181205,199.362908273,38.2411047103,31.6858360892,6.5552686211
 05/01  08:00:00,1056.25321174,26.4211690672,0.0,0.0,448.566543614,448.566543614,11.4619656919,0.497864162646,10.9641015292
 05/01  09:00:00,1084.711929,27.6319309006,21.1490254135,0.0,448.566543614,448.566543614,13.1664428653,0.0,13.1664428653
 05/01  10:00:00,1167.8682238,28.4696115957,135.920270837,0.0,448.566543614,448.566543614,13.1692932813,0.0,13.1692932813
 05/01  11:00:00,1220.21218789,28.5108578262,188.23847435,0.0,448.566543614,448.566543614,15.3998706443,0.0,15.3998706443
 05/01  12:00:00,1250.20237797,26.9520853518,268.809965522,0.0,448.566543614,398.725816546,19.8560376139,0.0,19.8560376139
 05/01  13:00:00,1315.26521826,30.5059799623,278.706949015,0.0,448.566543614,448.566543614,17.6342166379,0.0,17.6342166379
 05/01  14:00:00,1321.68680664,30.8535008404,282.978484914,0.0,448.566543614,448.566543614,10.9606110575,0.0,10.9606110575
 05/01  15:00:00,1328.3836826,32.3853388697,286.238996675,0.0,448.566543614,448.566543614,10.9578818257,0.0,10.9578818257
 05/01  16:00:00,1391.27163129,34.266091755,297.536439931,0.0,448.566543614,448.566543614,15.3839685005,0.0,15.3839685005
 05/01  17:00:00,1284.41216787,30.8635145245,305.972750211,0.0,348.885089477,398.725816546,8.75119473138,0.0,8.75119473138
 05/01  18:00:00,1073.31155337,26.9769579225,299.51018836,0.0,249.203635341,299.044362409,6.55786069393,0.0,6.55786069393
 05/01  19:00:00,1042.5134909,26.2339645861,287.998364565,0.0,249.203635341,299.044362409,6.54624292623,0.0,6.54624292623
 05/01  20:00:00,873.027819415,26.1153771766,226.12004839,0.0,149.522181205,249.203635341,4.37302360444,0.0,4.37302360444
 05/01  21:00:00,682.27880881,26.1153771766,66.4678493033,0.0,149.522181205,249.203635341,4.81501239467,0.453379737073,4.36163265759
 05/01  22:00:00,349.356606811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899019041,0.0,2.18899019041
 05/01  23:00:00,299.991847557,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769649768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902977317,0.0,2.18902977317
 05/02  01:00:00,287.769648739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881144668,0.0,2.18881144668
 05/02  02:00:00,287.769648866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884938403,0.0,2.18884938403
 05/02  03:00:00,287.76964894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888716747,0.0,2.18888716747
 05/02  04:00:00,299.991846756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892482829,0.0,2.18892482829
 05/02  05:00:00,349.357912903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074435577,0.0,2.19074435577
 05/02  06:00:00,384.709836714,29.1311142669,0.0,0.0,49.8407270682,199.362908273,72.5107781671,70.3203927973,2.19038536982
 05/02  07:00:00,497.268312982,26.1153771766,0.0,0.0,149.522181205,199.362908273,58.6105375886,52.0556199678,6.55491762086
 05/02  08:00:00,1076.55541857,26.8981865269,8.83444512812,0.0,448.566543614,448.566543614,15.8475649996,2.69503927302,13.1525257265
 05/02  09:00:00,1191.55828915,28.7923405588,111.717068842,0.0,448.566543614,448.566543614,14.1159068418,0.95582835858,13.1600784833
 05/02  10:00:00,1309.22210223,29.4302305941,271.062825022,0.0,448.566543614,448.566543614,11.240082599,0.189979270132,11.0501033288
 05/02  11:00:00,1345.79239117,29.3992637789,304.013750455,0.0,448.566543614,448.566543614,17.5203074528,0.0,17.5203074528
 05/02  12:00:00,1313.78284972,27.5986014701,319.462189006,0.0,448.566543614,398.725816546,17.6515029657,0.0,17.6515029657
 05/02  13:00:00,1384.42746804,31.1170635696,334.304361762,0.0,448.566543614,448.566543614,17.6345854211,0.0,17.6345854211
 05/02  14:00:00,1397.79127828,32.1896693433,346.604284421,0.0,448.566543614,448.566543614,13.1482256578,0.0,13.1482256578
 05/02  15:00:00,1409.97573329,33.4049541397,357.573889455,0.0,448.566543614,448.566543614,10.957442853,0.0,10.957442853
 05/02  16:00:00,1474.06162109,35.3403019327,370.830843738,0.0,448.566543614,448.566543614,13.1885454915,0.0,13.1885454915
 05/02  17:00:00,1349.78358583,31.4820114296,365.440842324,0.0,348.885089477,398.725816546,8.7513175976,0.0,8.7513175976
 05/02  18:00:00,1111.53717118,27.0956103162,335.205682265,0.0,249.203635341,299.044362409,8.7370640165,0.0,8.7370640165
 05/02  19:00:00,1035.99726212,26.1720904052,282.028196805,0.0,249.203635341,299.044362409,4.37122521173,0.0,4.37122521173
 05/02  20:00:00,698.56649763,26.1153771766,69.414581903,0.0,149.522181205,249.203635341,6.59243412156,0.0417409472828,6.55069317427
 05/02  21:00:00,549.44352909,26.1153771766,0.0,0.0,149.522181205,249.203635341,7.26368544789,5.07275515178,2.1909302961
 05/02  22:00:00,349.35660596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895326046,0.0,2.18895326046
 05/02  23:00:00,299.991846766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886207275,0.0,2.18886207275
 05/02  24:00:00,287.769648852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889960637,0.0,2.18889960637
 05/03  01:00:00,287.769647401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889336886,0.0,2.1889336886
 05/03  02:00:00,287.769647274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  03:00:00,287.769647329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896913042,0.0,2.18896913042
 05/03  04:00:00,299.991845377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900445195,0.0,2.18900445195
 05/03  05:00:00,349.357911664,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616814247,0.0,4.3616814247
 05/03  06:00:00,384.75663608,29.1598862924,0.0,0.0,49.8407270682,199.362908273,97.5184170526,95.3283447464,2.19007230613
 05/03  07:00:00,497.296810746,26.1153771766,0.0,0.0,149.522181205,199.362908273,98.1301454974,91.5761772259,6.55396827155
 05/03  08:00:00,1045.74908851,26.3720854321,0.0,0.0,448.566543614,448.566543614,20.2325978681,9.26698999238,10.9656078757
 05/03  09:00:00,1010.13560368,27.4293927481,0.0,0.0,448.566543614,448.566543614,14.8140229107,1.65071114458,13.1633117661
 05/03  10:00:00,1065.27545026,28.125578545,48.6010234266,0.0,448.566543614,448.566543614,13.7095274957,0.54354003751,13.1659874582
 05/03  11:00:00,1232.0861759,28.7095195194,198.718258312,0.0,448.566543614,448.566543614,15.4602139238,0.0623736245169,15.3978402993
 05/03  12:00:00,1273.37812496,27.0696549979,288.428997955,0.0,448.566543614,398.725816546,19.9919512776,0.136628075859,19.8553232017
 05/03  13:00:00,1343.8373922,29.8717554787,305.256193552,0.0,448.566543614,448.566543614,17.6336031066,0.0,17.6336031066
 05/03  14:00:00,1358.74931737,30.4931951811,318.057396721,0.0,448.566543614,448.566543614,10.9602765492,0.0,10.9602765492
 05/03  15:00:00,1377.34921675,31.5827235902,332.345155988,0.0,448.566543614,448.566543614,10.9566062558,0.0,10.9566062558
 05/03  16:00:00,1445.21960487,33.5555880867,346.186730423,0.0,448.566543614,448.566543614,15.3847917481,0.0,15.3847917481
 05/03  17:00:00,1332.51451851,30.5658331274,348.570235174,0.0,348.885089477,398.725816546,8.75056488111,0.0,8.75056488111
 05/03  18:00:00,1130.08951759,26.978095611,350.507438884,0.0,249.203635341,299.044362409,6.55850769873,0.0,6.55850769873
 05/03  19:00:00,1092.21338481,26.1662041047,333.826974463,0.0,249.203635341,299.044362409,4.37061113279,0.0,4.37061113279
 05/03  20:00:00,960.359798673,26.1153771766,313.647147899,0.0,149.522181205,249.203635341,8.64528511002,2.09540842072,6.5498766893
 05/03  21:00:00,812.234395262,26.1153771766,193.88983573,0.0,149.522181205,249.203635341,14.5617032602,12.370772212,2.19093104822
 05/03  22:00:00,349.356604458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895965504,0.0,2.18895965504
 05/03  23:00:00,299.991845453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889939628,0.0,2.1889939628
 05/03  24:00:00,287.769647755,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890290536,0.0,2.1890290536
 05/04  01:00:00,287.769646438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880609504,0.0,2.18880609504
 05/04  02:00:00,287.769646286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883949519,0.0,2.18883949519
 05/04  03:00:00,287.769646059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887276321,0.0,2.18887276321
 05/04  04:00:00,299.991843784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  05:00:00,349.357909581,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165086525,0.0,4.36165086525
 05/04  06:00:00,384.745616453,29.1576148583,0.0,0.0,49.8407270682,199.362908273,85.4522000593,83.2621012787,2.19009878053
 05/04  07:00:00,497.267554732,26.1153771766,0.0,0.0,149.522181205,199.362908273,57.6263680698,51.0713252779,6.55504279192
 05/04  08:00:00,1131.66517732,26.5972427369,42.0947866958,0.0,448.566543614,448.566543614,13.0293546244,2.06447490648,10.9648797179
 05/04  09:00:00,1313.57970101,28.5646537006,230.568833733,0.0,448.566543614,448.566543614,13.8516447876,0.686432530167,13.1652122574
 05/04  10:00:00,1348.57050068,29.3346671724,308.626226763,0.0,448.566543614,448.566543614,13.2153277056,0.0475452639665,13.1677824416
 05/04  11:00:00,1386.93600752,29.3278862376,342.646514361,0.0,448.566543614,448.566543614,15.3976102904,0.0,15.3976102904
 05/04  12:00:00,1359.08584226,27.720326461,362.487997887,0.0,448.566543614,398.725816546,19.854911765,0.0,19.854911765
 05/04  13:00:00,1426.27978075,31.9593348147,375.314428943,0.0,448.566543614,448.566543614,17.6354240427,0.0,17.6354240427
 05/04  14:00:00,1418.79404585,33.4245436776,366.372194978,0.0,448.566543614,448.566543614,10.9598390658,0.0,10.9598390658
 05/04  15:00:00,1413.64401296,35.5189924506,359.128146874,0.0,448.566543614,448.566543614,10.9561516685,0.0,10.9561516685
 05/04  16:00:00,1454.86610521,37.8230041804,349.152644856,0.0,448.566543614,448.566543614,15.3840567933,0.0,15.3840567933
 05/04  17:00:00,1342.14651263,33.8688889411,353.25059726,0.0,348.885089477,398.725816546,8.7513308933,0.0,8.7513308933
 05/04  18:00:00,1166.91783806,28.410926723,382.844966353,0.0,249.203635341,299.044362409,6.55906710387,0.0,6.55906710387
 05/04  19:00:00,1154.11393477,26.7881864257,387.734020238,0.0,249.203635341,299.044362409,4.37097551289,0.0,4.37097551289
 05/04  20:00:00,1011.47969227,26.1154590561,356.153722474,0.0,149.522181205,249.203635341,6.55039825483,0.0,6.55039825483
 05/04  21:00:00,959.540477595,26.1153771766,333.640868284,0.0,149.522181205,249.203635341,2.19071991196,0.0,2.19071991196
 05/04  22:00:00,349.356603192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903538218,0.0,2.18903538218
 05/04  23:00:00,299.991844162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891413552,0.0,2.18891413552
 05/04  24:00:00,287.769646481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894710311,0.0,2.18894710311
 05/05  01:00:00,287.76964526,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889771781,0.0,2.1889771781
 05/05  02:00:00,287.769645237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900810032,0.0,2.18900810032
 05/05  03:00:00,287.769645108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878431592,0.0,2.18878431592
 05/05  04:00:00,299.991842609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881537777,0.0,2.18881537777
 05/05  05:00:00,349.357907169,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088399005,0.0,2.19088399005
 05/05  06:00:00,376.472963723,29.477430533,0.0,0.0,49.8407270682,199.362908273,17.8182382311,15.6279798912,2.19025833996
 05/05  07:00:00,530.395722219,26.1153771766,11.8585120837,0.0,149.522181205,199.362908273,22.0772445635,15.522642808,6.55460175557
 05/05  08:00:00,1302.55525571,28.0180691059,185.507147033,0.0,448.566543614,448.566543614,11.0734885245,0.110962024684,10.9625264998
 05/05  09:00:00,1382.81585914,30.4359686665,292.025253028,0.0,448.566543614,448.566543614,13.1658585224,0.0,13.1658585224
 05/05  10:00:00,1373.29566533,31.2392901058,323.63845024,0.0,448.566543614,448.566543614,13.1683129288,0.0,13.1683129288
 05/05  11:00:00,1408.97441494,32.3726517314,357.598804116,0.0,448.566543614,448.566543614,15.3980484562,0.0,15.3980484562
 05/05  12:00:00,1367.0893163,30.2943720255,367.628362063,0.0,448.566543614,398.725816546,19.8552065498,0.0,19.8552065498
 05/05  13:00:00,1407.30884265,35.5987263177,352.704112379,0.0,448.566543614,448.566543614,17.6345156226,0.0,17.6345156226
 05/05  14:00:00,1400.88650478,37.229447708,344.6597587,0.0,448.566543614,448.566543614,10.9599178317,0.0,10.9599178317
 05/05  15:00:00,1394.80112817,39.8309199687,335.973343114,0.0,448.566543614,448.566543614,10.9561711941,0.0,10.9561711941
 05/05  16:00:00,1437.97072105,41.8703241562,328.209952067,0.0,448.566543614,448.566543614,15.3838985646,0.0,15.3838985646
 05/05  17:00:00,1328.44814164,36.8016123521,336.61950922,0.0,348.885089477,398.725816546,8.75125607454,0.0,8.75125607454
 05/05  18:00:00,1148.78024347,29.4027155407,363.715588279,0.0,249.203635341,299.044362409,6.55899813002,0.0,6.55899813002
 05/05  19:00:00,1146.02689583,26.8737518858,379.394544977,0.0,249.203635341,299.044362409,4.37092981558,0.0,4.37092981558
 05/05  20:00:00,1022.09813371,26.2064172693,364.529614947,0.0,149.522181205,249.203635341,6.55029892466,0.0,6.55029892466
 05/05  21:00:00,962.897734102,26.1208874539,335.807384235,0.0,149.522181205,249.203635341,2.1906928695,0.0,2.1906928695
 05/05  22:00:00,349.356601947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900864451,0.0,2.18900864451
 05/05  23:00:00,299.991842919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888530337,0.0,2.18888530337
 05/05  24:00:00,287.769645223,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889160627,0.0,2.1889160627
 05/06  01:00:00,237.928916913,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889439319,0.0,2.1889439319
 05/06  02:00:00,237.928916868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897265213,0.0,2.18897265213
 05/06  03:00:00,237.928916734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900125575,0.0,2.18900125575
 05/06  04:00:00,250.151114298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877550201,0.0,2.18877550201
 05/06  05:00:00,274.596814622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083874338,0.0,2.19083874338
 05/06  06:00:00,376.322909865,29.3310258054,0.0,0.0,49.8407270682,199.362908273,12.762667855,10.5724560652,2.19021178978
 05/06  07:00:00,397.558746927,26.1153771766,0.0,0.0,49.8407270682,199.362908273,22.3596796362,17.9939731492,4.36570648707
 05/06  08:00:00,829.689837238,26.416710869,115.098381216,0.0,249.203635341,249.203635341,8.30689241563,3.93624274115,4.37064967449
 05/06  09:00:00,955.253914118,26.9466241591,267.817375691,0.0,249.203635341,249.203635341,7.54793894016,0.989962811363,6.5579761288
 05/06  10:00:00,947.030983611,26.8188552321,300.908946941,0.0,249.203635341,249.203635341,6.92937215721,0.374582581817,6.55478957539
 05/06  11:00:00,968.936881211,26.2551762314,322.415013229,0.0,249.203635341,249.203635341,8.74254026038,0.0,8.74254026038
 05/06  12:00:00,982.936681281,26.1495246023,336.742382902,0.0,249.203635341,249.203635341,6.55639143612,0.0,6.55639143612
 05/06  13:00:00,994.78191697,26.544114255,347.972849398,0.0,249.203635341,249.203635341,6.55285329001,0.0,6.55285329001
 05/06  14:00:00,763.102339696,26.1934377968,365.849325507,0.0,74.7610906023,174.442544739,4.37077446562,0.0,4.37077446562
 05/06  15:00:00,769.582877989,26.119072039,372.405098213,0.0,74.7610906023,174.442544739,4.36841886813,0.0,4.36841886813
 05/06  16:00:00,816.727992873,26.6917783456,370.088280347,0.0,74.7610906023,174.442544739,6.54420196739,0.0,6.54420196739
 05/06  17:00:00,774.040279728,27.024282758,365.165603804,0.0,24.9203635341,149.522181205,2.19025995182,0.0,2.19025995182
 05/06  18:00:00,515.54792957,11.63138461,165.461949832,0.0,24.9203635341,149.522181205,2.19021970277,0.0,2.19021970277
 05/06  19:00:00,344.715949722,1.01499919457,30.642287605,0.0,24.9203635341,149.522181205,2.19034876578,0.0,2.19034876578
 05/06  20:00:00,323.485170992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013392145,0.0,2.19013392145
 05/06  21:00:00,299.041645545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36283973526,0.0,4.36283973526
 05/06  22:00:00,274.595510147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883819691,0.0,2.18883819691
 05/06  23:00:00,250.151114308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886676902,0.0,2.18886676902
 05/06  24:00:00,237.928916412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  01:00:00,237.928480822,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882223608,0.0,2.1882223608
 05/07  02:00:00,237.928481341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815273279,0.0,2.18815273279
 05/07  03:00:00,237.928480907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829311558,0.0,2.18829311558
 05/07  04:00:00,250.150678187,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596378453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002561754,0.0,2.19002561754
 05/07  06:00:00,272.221865361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831189682,0.0,2.18831189682
 05/07  07:00:00,296.666261583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834687682,0.0,2.18834687682
 05/07  08:00:00,343.928806149,11.4472463558,4.25593695602,0.0,24.9203635341,149.522181205,2.18827702679,0.0,2.18827702679
 05/07  09:00:00,398.553847805,13.1324712609,67.8744438632,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  10:00:00,398.545753032,12.4934586732,129.704615054,0.0,24.9203635341,149.522181205,2.18831236284,0.0,2.18831236284
 05/07  11:00:00,211.111745798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954964543,0.0,2.18954964543
 05/07  12:00:00,211.111745663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958334637,0.0,2.18958334637
 05/07  13:00:00,211.113049791,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289581536,0.0,4.36289581536
 05/07  14:00:00,211.111745833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958117805,0.0,2.18958117805
 05/07  15:00:00,400.799172665,11.9039068527,137.591123086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  16:00:00,523.605158858,14.6838944976,179.675465956,0.0,24.9203635341,149.522181205,2.18834130742,0.0,2.18834130742
 05/07  17:00:00,626.803093823,20.6181148012,231.730093659,0.0,24.9203635341,149.522181205,2.18831334948,0.0,2.18831334948
 05/07  18:00:00,516.40222304,12.3944006561,146.421928963,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,280.765531967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832690117,0.0,2.18832690117
 05/07  20:00:00,323.483865898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825635188,0.0,2.18825635188
 05/07  21:00:00,299.040773632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004141838,0.0,2.19004141838
 05/07  22:00:00,274.59507467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827389392,0.0,2.18827389392
 05/07  23:00:00,250.150678526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820380962,0.0,2.18820380962
 05/07  24:00:00,237.92848048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/08  01:00:00,287.769641348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884573461,0.0,2.18884573461
 05/08  02:00:00,287.769641441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887012737,0.0,2.18887012737
 05/08  03:00:00,287.769641451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889439799,0.0,2.18889439799
 05/08  04:00:00,299.991839173,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889185736,0.0,2.1889185736
 05/08  05:00:00,349.357900739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084011413,0.0,2.19084011413
 05/08  06:00:00,378.14291518,29.0182091561,0.0307273820834,0.0,49.8407270682,199.362908273,25.1214311479,22.9311770053,2.19025414268
 05/08  07:00:00,637.64804796,26.1153771766,74.9740372937,0.0,149.522181205,199.362908273,28.1215207459,21.566915957,6.55460478893
 05/08  08:00:00,1319.1513752,26.7202290779,203.359780306,0.0,448.566543614,448.566543614,11.984031256,0.606602812565,11.3774284435
 05/08  09:00:00,1327.18643043,28.4979571948,242.77533653,0.0,448.566543614,448.566543614,12.7594386949,0.00892065299511,12.7505180419
 05/08  10:00:00,1300.30284966,29.3430932513,260.268451968,0.0,448.566543614,448.566543614,13.1690049596,0.0,13.1690049596
 05/08  11:00:00,1325.03773639,29.3494451463,281.547542974,0.0,448.566543614,448.566543614,15.3961846862,0.0,15.3961846862
 05/08  12:00:00,1289.07633701,27.4029701094,294.995812302,0.0,448.566543614,398.725816546,19.8526250415,0.0,19.8526250415
 05/08  13:00:00,1350.1925299,31.2808701262,301.659624279,0.0,448.566543614,448.566543614,17.6322238276,0.0,17.6322238276
 05/08  14:00:00,1358.46984056,32.5147216915,307.943615912,0.0,448.566543614,448.566543614,10.9594523966,0.0,10.9594523966
 05/08  15:00:00,1370.00764926,34.5142768875,316.903329463,0.0,448.566543614,448.566543614,10.9555311509,0.0,10.9555311509
 05/08  16:00:00,1421.70931026,36.8100505289,317.154679588,0.0,448.566543614,448.566543614,15.3844758373,0.0,15.3844758373
 05/08  17:00:00,1310.15316758,33.0881962249,322.196857583,0.0,348.885089477,398.725816546,8.75046550757,0.0,8.75046550757
 05/08  18:00:00,1099.76550198,27.9367416016,316.456770267,0.0,249.203635341,299.044362409,6.55837089998,0.0,6.55837089998
 05/08  19:00:00,1078.45793461,26.3105924344,314.899551613,0.0,249.203635341,299.044362409,4.37052514288,0.0,4.37052514288
 05/08  20:00:00,951.833525541,26.1153771766,302.994351472,0.0,149.522181205,249.203635341,6.54960945701,0.0,6.54960945701
 05/08  21:00:00,893.68649118,26.1153771766,274.087884834,0.0,149.522181205,249.203635341,2.19086231244,0.0,2.19086231244
 05/08  22:00:00,349.356598228,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889394664,0.0,2.18889394664
 05/08  23:00:00,299.991839158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891708027,0.0,2.18891708027
 05/08  24:00:00,287.769641418,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889410506,0.0,2.1889410506
 05/09  01:00:00,287.769640105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896188017,0.0,2.18896188017
 05/09  02:00:00,287.769639969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898383861,0.0,2.18898383861
 05/09  03:00:00,287.769639735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991837522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900569746,0.0,2.18900569746
 05/09  05:00:00,349.357899621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36173313589,0.0,4.36173313589
 05/09  06:00:00,376.302430119,29.296789901,0.0,0.0,49.8407270682,199.362908273,31.8631652394,29.6728888623,2.1902763771
 05/09  07:00:00,528.639574291,26.1153771766,0.00185685861402,0.0,149.522181205,199.362908273,38.4318075452,31.8775158504,6.5542916948
 05/09  08:00:00,1128.73130658,27.3329893842,28.6646174194,0.0,448.566543614,448.566543614,11.8222207149,0.857646887381,10.9645738275
 05/09  09:00:00,1291.84622399,29.5325079735,210.573327024,0.0,448.566543614,448.566543614,13.2040712904,0.0416431177957,13.1624281726
 05/09  10:00:00,1303.64923091,30.2661612082,266.294974565,0.0,448.566543614,448.566543614,13.1645378178,0.0,13.1645378178
 05/09  11:00:00,1321.27122986,30.2360037093,280.282085043,0.0,448.566543614,448.566543614,15.3972463256,0.0,15.3972463256
 05/09  12:00:00,1286.06107341,28.1448571005,294.566723978,0.0,448.566543614,398.725816546,17.6467912323,0.0,17.6467912323
 05/09  13:00:00,1359.26677659,32.3937927396,311.888999722,0.0,448.566543614,448.566543614,17.6328775264,0.0,17.6328775264
 05/09  14:00:00,1379.14577317,33.4996122647,328.893243346,0.0,448.566543614,448.566543614,13.1470270314,0.0,13.1470270314
 05/09  15:00:00,1393.53526894,35.6619532569,339.2109605,0.0,448.566543614,448.566543614,10.9559877353,0.0,10.9559877353
 05/09  16:00:00,1446.10370215,37.788907054,340.490757913,0.0,448.566543614,448.566543614,13.1857273005,0.0,13.1857273005
 05/09  17:00:00,1338.32050519,33.0258486451,352.018548648,0.0,348.885089477,398.725816546,8.74961922084,0.0,8.74961922084
 05/09  18:00:00,1121.63407523,27.4625894303,339.091919266,0.0,249.203635341,299.044362409,6.55837168498,0.0,6.55837168498
 05/09  19:00:00,1076.22009378,26.3279825967,315.63134272,0.0,249.203635341,299.044362409,6.5470558848,0.0,6.5470558848
 05/09  20:00:00,926.53445238,26.1153771766,281.75817842,0.0,149.522181205,249.203635341,6.54950430953,0.0,6.54950430953
 05/09  21:00:00,782.016340174,26.1153771766,165.150046882,0.0,149.522181205,249.203635341,2.20197611417,0.0111537162767,2.19082239789
 05/09  22:00:00,349.356596977,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888443721,0.0,2.1888443721
 05/09  23:00:00,299.991837631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886621231,0.0,2.18886621231
 05/09  24:00:00,287.769639709,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  01:00:00,287.76963855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888598815,0.0,2.18888598815
 05/10  02:00:00,287.76963878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890586894,0.0,2.18890586894
 05/10  03:00:00,287.769638922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892563312,0.0,2.18892563312
 05/10  04:00:00,299.991836772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894530776,0.0,2.18894530776
 05/10  05:00:00,349.3578968,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072557983,0.0,2.19072557983
 05/10  06:00:00,376.326668453,29.3063406824,0.0,0.0,49.8407270682,199.362908273,52.2622822344,50.0720996981,2.19018253625
 05/10  07:00:00,497.263242479,26.1153771766,0.0,0.0,149.522181205,199.362908273,51.7511492856,45.1967217319,6.55442755369
 05/10  08:00:00,1046.67358643,27.3019729452,0.0,0.0,448.566543614,448.566543614,15.0424087529,1.89214310663,13.1502656462
 05/10  09:00:00,1114.67326111,29.3660202806,48.6825766058,0.0,448.566543614,448.566543614,11.6109341026,0.639735281236,10.9711988213
 05/10  10:00:00,1246.17161801,30.0610407177,213.256280192,0.0,448.566543614,448.566543614,13.2203532307,0.0505838642327,13.1697693664
 05/10  11:00:00,1307.48384846,29.8805922717,271.565074595,0.0,448.566543614,448.566543614,15.3966921768,0.0,15.3966921768
 05/10  12:00:00,1261.91145771,27.7311638311,276.190898732,0.0,448.566543614,398.725816546,19.852312999,0.0,19.852312999
 05/10  13:00:00,1328.30981912,31.2037994158,286.332393625,0.0,448.566543614,448.566543614,17.6295901161,0.0,17.6295901161
 05/10  14:00:00,1343.18812956,32.574843972,298.379513646,0.0,448.566543614,448.566543614,10.9593840328,0.0,10.9593840328
 05/10  15:00:00,1345.72130361,33.2768449768,300.208753061,0.0,448.566543614,448.566543614,10.955338585,0.0,10.955338585
 05/10  16:00:00,1398.02954452,35.3653190676,300.526060994,0.0,448.566543614,448.566543614,15.3838371545,0.0,15.3838371545
 05/10  17:00:00,1279.329934,31.6076661694,297.791058531,0.0,348.885089477,398.725816546,8.75013179325,0.0,8.75013179325
 05/10  18:00:00,1070.55427223,26.8331669453,294.16982347,0.0,249.203635341,299.044362409,6.55809631775,0.0,6.55809631775
 05/10  19:00:00,1035.3944754,26.1872353813,287.933935077,0.0,249.203635341,299.044362409,4.37082141479,0.0,4.37082141479
 05/10  20:00:00,855.884458221,26.1153771766,213.133065702,0.0,149.522181205,249.203635341,6.55007185379,0.0,6.55007185379
 05/10  21:00:00,678.366496811,26.1153771766,64.0552767634,0.0,149.522181205,249.203635341,2.43821615236,0.247454366311,2.19076178604
 05/10  22:00:00,349.356595707,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892125523,0.0,2.18892125523
 05/10  23:00:00,299.991836657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881344449,0.0,2.18881344449
 05/10  24:00:00,287.769638854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883307071,0.0,2.18883307071
 05/11  01:00:00,287.769637473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884956804,0.0,2.18884956804
 05/11  02:00:00,287.76963726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886719661,0.0,2.18886719661
 05/11  03:00:00,287.76963714,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  04:00:00,299.99183507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888472983,0.0,2.18888472983
 05/11  05:00:00,349.357895681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146662827,0.0,4.36146662827
 05/11  06:00:00,376.318486815,29.311426825,0.0,0.0,49.8407270682,199.362908273,33.8583470342,31.6682087729,2.19013826136
 05/11  07:00:00,670.547981312,26.1153771766,106.816457471,0.0,149.522181205,199.362908273,31.4604055007,24.9066197568,6.55378574392
 05/11  08:00:00,1368.60519493,27.7363989604,250.038110275,0.0,448.566543614,448.566543614,11.8258491793,0.861611417447,10.9642377619
 05/11  09:00:00,1363.76251214,30.0467096613,274.847736188,0.0,448.566543614,448.566543614,13.2174414873,0.0565480975338,13.1608933898
 05/11  10:00:00,1346.91735451,30.8250304412,301.864654745,0.0,448.566543614,448.566543614,13.1628169511,0.0,13.1628169511
 05/11  11:00:00,1369.63954314,31.1267874522,321.843427083,0.0,448.566543614,448.566543614,15.3948593138,0.0,15.3948593138
 05/11  12:00:00,1336.58098469,29.0657071846,338.834821751,0.0,448.566543614,398.725816546,17.6461765289,0.0,17.6461765289
 05/11  13:00:00,1397.46103641,33.8108719566,344.655368711,0.0,448.566543614,448.566543614,17.6294423621,0.0,17.6294423621
 05/11  14:00:00,1395.66316997,35.0283520291,341.637566738,0.0,448.566543614,448.566543614,10.9577193786,0.0,10.9577193786
 05/11  15:00:00,1393.09870576,37.2996833252,336.802207605,0.0,448.566543614,448.566543614,10.9552450164,0.0,10.9552450164
 05/11  16:00:00,1440.32837115,39.4401020575,332.997897183,0.0,448.566543614,448.566543614,15.3796727666,0.0,15.3796727666
 05/11  17:00:00,1332.28759984,34.9261753621,342.334439982,0.0,348.885089477,398.725816546,8.75002809021,0.0,8.75002809021
 05/11  18:00:00,1140.68638157,28.7042979582,356.320175661,0.0,249.203635341,299.044362409,6.55688333782,0.0,6.55688333782
 05/11  19:00:00,1100.06374598,26.5245986361,342.87842953,0.0,249.203635341,299.044362409,6.5459015636,0.0,6.5459015636
 05/11  20:00:00,975.915565994,26.1153771766,321.484123673,0.0,149.522181205,249.203635341,4.37374837629,0.0,4.37374837629
 05/11  21:00:00,919.098365326,26.1153771766,295.466601732,0.0,149.522181205,249.203635341,4.36163221525,0.0,4.36163221525
 05/11  22:00:00,349.356594154,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/11  23:00:00,299.991835183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885212269,0.0,2.18885212269
 05/11  24:00:00,287.769637584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886949705,0.0,2.18886949705
 05/12  01:00:00,287.769636422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888428594,0.0,2.18888428594
 05/12  02:00:00,287.769636445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889969014,0.0,2.18889969014
 05/12  03:00:00,287.769636363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891499146,0.0,2.18891499146
 05/12  04:00:00,299.991833972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893021448,0.0,2.18893021448
 05/12  05:00:00,349.357893041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096208196,0.0,2.19096208196
 05/12  06:00:00,387.032621238,29.5794980078,0.000385670201254,0.0,49.8407270682,199.362908273,12.1111781004,9.92085164449,2.19032645588
 05/12  07:00:00,601.395423759,26.1153771766,50.2473334884,0.0,149.522181205,199.362908273,18.3634155359,11.8102551365,6.55316039948
 05/12  08:00:00,1341.44891617,28.6935274157,223.341481731,0.0,448.566543614,448.566543614,11.0566701302,0.0952520067635,10.9614181235
 05/12  09:00:00,1379.39848074,31.016973522,287.597291094,0.0,448.566543614,448.566543614,13.1637808361,0.0,13.1637808361
 05/12  10:00:00,1359.77611491,31.7486028616,313.56401853,0.0,448.566543614,448.566543614,13.1655795449,0.0,13.1655795449
 05/12  11:00:00,1390.54446095,33.0611511897,339.73498593,0.0,448.566543614,448.566543614,15.3958178176,0.0,15.3958178176
 05/12  12:00:00,1353.60683177,30.7522215941,353.688129633,0.0,448.566543614,398.725816546,17.6469152536,0.0,17.6469152536
 05/12  13:00:00,1396.85826283,36.3541830385,341.498172527,0.0,448.566543614,448.566543614,17.6325548161,0.0,17.6325548161
 05/12  14:00:00,1397.04239838,37.9281165785,340.117044177,0.0,448.566543614,448.566543614,13.1467981776,0.0,13.1467981776
 05/12  15:00:00,1393.49693395,40.3693227839,334.130804248,0.0,448.566543614,448.566543614,10.9556061913,0.0,10.9556061913
 05/12  16:00:00,1440.20672103,42.0828654389,330.233493968,0.0,448.566543614,448.566543614,13.1848211259,0.0,13.1848211259
 05/12  17:00:00,1333.72394942,34.3814364935,344.315532185,0.0,348.885089477,398.725816546,8.74908304837,0.0,8.74908304837
 05/12  18:00:00,1149.55572477,27.9534423947,365.940380491,0.0,249.203635341,299.044362409,6.55792662239,0.0,6.55792662239
 05/12  19:00:00,1120.91957043,26.6941457198,363.021886195,0.0,249.203635341,299.044362409,6.54624223071,0.0,6.54624223071
 05/12  20:00:00,1007.44607545,26.1434658577,348.347017354,0.0,149.522181205,249.203635341,4.37285740201,0.0,4.37285740201
 05/12  21:00:00,967.793475038,26.1153771766,333.170800826,0.0,149.522181205,249.203635341,4.36154305573,0.0,4.36154305573
 05/12  22:00:00,349.356593065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893746064,0.0,2.18893746064
 05/12  23:00:00,299.991833735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769635964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895250017,0.0,2.18895250017
 05/13  01:00:00,237.928907895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896523356,0.0,2.18896523356
 05/13  02:00:00,237.928908078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897833779,0.0,2.18897833779
 05/13  03:00:00,237.928908158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899134092,0.0,2.18899134092
 05/13  04:00:00,250.151105897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875229974,0.0,2.18875229974
 05/13  05:00:00,274.596800018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090088546,0.0,2.19090088546
 05/13  06:00:00,378.56970642,29.4555097405,0.0321351280886,0.0,49.8407270682,199.362908273,8.53552364672,6.34521613517,2.19030751155
 05/13  07:00:00,463.508468133,26.1153771766,13.1393002612,0.0,49.8407270682,199.362908273,18.9936707913,14.628224993,4.36544579836
 05/13  08:00:00,847.369216983,26.4888624965,132.972592198,0.0,249.203635341,249.203635341,6.6604792662,2.28986695617,4.37061231003
 05/13  09:00:00,952.576605417,27.0623068434,269.015544368,0.0,249.203635341,249.203635341,9.50770571675,0.771064181687,8.73664153507
 05/13  10:00:00,934.628418306,26.9522163755,294.639078876,0.0,249.203635341,249.203635341,6.77006818959,0.21739450455,6.55267368504
 05/13  11:00:00,958.134733643,26.3218707855,314.676125817,0.0,249.203635341,249.203635341,6.56195157782,0.0,6.56195157782
 05/13  12:00:00,974.291933237,26.1153771766,329.041073837,0.0,249.203635341,249.203635341,6.55479491554,0.0,6.55479491554
 05/13  13:00:00,987.550950685,26.328853972,341.601596477,0.0,249.203635341,249.203635341,6.55297301619,0.0,6.55297301619
 05/13  14:00:00,748.873446505,26.1153771766,352.266748192,0.0,74.7610906023,174.442544739,4.37081609164,0.0,4.37081609164
 05/13  15:00:00,759.999192932,26.1417102939,363.35239172,0.0,74.7610906023,174.442544739,4.3684153088,0.0,4.3684153088
 05/13  16:00:00,819.294201072,26.8368262583,373.069488559,0.0,74.7610906023,174.442544739,6.54405202683,0.0,6.54405202683
 05/13  17:00:00,776.621601039,27.1223612256,368.641449641,0.0,24.9203635341,149.522181205,2.19022238493,0.0,2.19022238493
 05/13  18:00:00,566.562098865,14.2345861506,206.923771799,0.0,24.9203635341,149.522181205,2.19016469294,0.0,2.19016469294
 05/13  19:00:00,422.834823302,7.63105186713,114.586337399,0.0,24.9203635341,149.522181205,2.1903132805,0.0,2.1903132805
 05/13  20:00:00,323.48515865,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004951107,0.0,2.19004951107
 05/13  21:00:00,299.041629933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259632519,0.0,4.36259632519
 05/13  22:00:00,274.595501276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889712225,0.0,2.1889712225
 05/13  23:00:00,250.151105406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  24:00:00,237.928907593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898400586,0.0,2.18898400586
 05/14  01:00:00,237.92847393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828698116,0.0,2.18828698116
 05/14  02:00:00,237.928474187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820311937,0.0,2.18820311937
 05/14  03:00:00,237.928473578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811911681,0.0,2.18811911681
 05/14  04:00:00,250.150671316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596365724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015778112,0.0,2.19015778112
 05/14  06:00:00,272.221858613,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883147652,0.0,2.1883147652
 05/14  07:00:00,296.666254535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823074494,0.0,2.18823074494
 05/14  08:00:00,438.03135932,14.1566520694,84.8722743708,0.0,24.9203635341,149.522181205,2.18830293229,0.0,2.18830293229
 05/14  09:00:00,562.806597678,20.1443593697,220.495358876,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,483.41216741,13.8140908226,187.294927712,0.0,24.9203635341,149.522181205,2.18831244595,0.0,2.18831244595
 05/14  11:00:00,349.391768017,7.29271880228,102.680602666,0.0,24.9203635341,149.522181205,2.18956749886,0.0,2.18956749886
 05/14  12:00:00,282.239482671,3.47719286871,53.4534169315,0.0,24.9203635341,149.522181205,2.18958474541,0.0,2.18958474541
 05/14  13:00:00,358.611407344,6.95438573742,112.149712553,0.0,24.9203635341,149.522181205,2.19127553204,0.0,2.19127553204
 05/14  14:00:00,442.677210078,9.91111491628,168.843844288,0.0,24.9203635341,149.522181205,2.18951727812,0.0,2.18951727812
 05/14  15:00:00,553.465757975,14.5927694307,251.134867528,0.0,24.9203635341,149.522181205,2.18831352461,0.0,2.18831352461
 05/14  16:00:00,684.944205854,20.3970077061,322.376385763,0.0,24.9203635341,149.522181205,2.18829186743,0.0,2.18829186743
 05/14  17:00:00,683.581415659,17.0836867112,290.723020518,0.0,24.9203635341,149.522181205,2.18829091327,0.0,2.18829091327
 05/14  18:00:00,713.755572885,20.2468666765,314.722243157,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,563.590024966,11.4470235041,215.374705708,0.0,24.9203635341,149.522181205,2.1882899493,0.0,2.1882899493
 05/14  20:00:00,323.483858823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828802496,0.0,2.18828802496
 05/14  21:00:00,299.040761325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030002801,0.0,2.19030002801
 05/14  22:00:00,274.595067213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827396881,0.0,2.18827396881
 05/14  23:00:00,250.150671055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928474022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818966667,0.0,2.18818966667
 05/15  01:00:00,287.769632654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889645889,0.0,2.18889645889
 05/15  02:00:00,287.769632576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890519664,0.0,2.18890519664
 05/15  03:00:00,287.769632374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891384604,0.0,2.18891384604
 05/15  04:00:00,299.991829954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  05:00:00,340.814220588,0.0,0.0,0.0,49.8407270682,199.362908273,4.36159720998,0.0,4.36159720998
 05/15  06:00:00,375.112224766,28.122863569,0.0,0.0,49.8407270682,199.362908273,9.29695577755,7.10691026532,2.19004551223
 05/15  07:00:00,616.088554458,26.1153771766,64.1214819818,0.0,149.522181205,199.362908273,16.910377809,10.3560502536,6.55432755545
 05/15  08:00:00,1316.30383887,26.905251212,199.184940906,0.0,448.566543614,448.566543614,10.9630537384,0.0,10.9630537384
 05/15  09:00:00,1376.7963602,27.5340483336,291.223500457,0.0,448.566543614,448.566543614,13.1609801409,0.0,13.1609801409
 05/15  10:00:00,1362.3676836,27.8113329718,320.081818209,0.0,448.566543614,448.566543614,13.1625380653,0.0,13.1625380653
 05/15  11:00:00,1399.8882783,28.8763118326,352.051314427,0.0,448.566543614,448.566543614,15.3938524671,0.0,15.3938524671
 05/15  12:00:00,1359.27060838,27.3378949718,362.766280891,0.0,448.566543614,398.725816546,17.6442041057,0.0,17.6442041057
 05/15  13:00:00,1414.36912416,32.148834955,363.214423024,0.0,448.566543614,448.566543614,17.6316421539,0.0,17.6316421539
 05/15  14:00:00,1410.78188569,34.1717253814,357.612943567,0.0,448.566543614,448.566543614,10.9576434047,0.0,10.9576434047
 05/15  15:00:00,1405.46124337,37.0257113115,349.43875048,0.0,448.566543614,448.566543614,10.9548840039,0.0,10.9548840039
 05/15  16:00:00,1453.06718533,36.8239731044,348.352880783,0.0,448.566543614,448.566543614,15.3803545184,0.0,15.3803545184
 05/15  17:00:00,1340.11705088,33.8816117971,351.208483162,0.0,348.885089477,398.725816546,8.75052905217,0.0,8.75052905217
 05/15  18:00:00,1146.94474213,29.2757950273,362.00706079,0.0,249.203635341,299.044362409,6.55832502225,0.0,6.55832502225
 05/15  19:00:00,1133.90390039,26.8992774239,375.789728372,0.0,249.203635341,299.044362409,4.37048345025,0.0,4.37048345025
 05/15  20:00:00,1038.52576654,26.1346665922,379.435520658,0.0,149.522181205,249.203635341,6.54939070427,0.0,6.54939070427
 05/15  21:00:00,987.625577219,26.1153771766,357.869063834,0.0,149.522181205,249.203635341,2.19081356982,0.0,2.19081356982
 05/15  22:00:00,349.356589439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897465249,0.0,2.18897465249
 05/15  23:00:00,299.991830371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885670657,0.0,2.18885670657
 05/15  24:00:00,287.769632604,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888651924,0.0,2.1888651924
 05/16  01:00:00,287.769631249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887060298,0.0,2.18887060298
 05/16  02:00:00,287.769631036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887715209,0.0,2.18887715209
 05/16  03:00:00,287.769630858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991828766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888362101,0.0,2.18888362101
 05/16  05:00:00,340.814219184,0.0,0.0,0.0,49.8407270682,199.362908273,4.36140626871,0.0,4.36140626871
 05/16  06:00:00,413.126710869,29.5281075693,15.2241739626,0.0,49.8407270682,199.362908273,6.27399897073,4.08390474574,2.190094225
 05/16  07:00:00,775.887959696,26.1153771766,208.608308703,0.0,149.522181205,199.362908273,10.5837193054,4.03026868523,6.55345062016
 05/16  08:00:00,1430.22459978,28.7265524039,304.799295207,0.0,448.566543614,448.566543614,10.9629389478,0.0,10.9629389478
 05/16  09:00:00,1421.24125221,31.2860571655,322.385440322,0.0,448.566543614,448.566543614,13.1588984945,0.0,13.1588984945
 05/16  10:00:00,1399.32261788,32.7736040263,347.834754029,0.0,448.566543614,448.566543614,11.4625098168,0.0,11.4625098168
 05/16  11:00:00,1405.03794039,33.9931400538,352.041980672,0.0,448.566543614,448.566543614,14.9008267636,0.0,14.9008267636
 05/16  12:00:00,1359.03273815,31.3671888072,358.499127818,0.0,448.566543614,398.725816546,19.8489677117,0.0,19.8489677117
 05/16  13:00:00,1401.17522029,36.5140415794,345.655327883,0.0,448.566543614,448.566543614,17.6280320255,0.0,17.6280320255
 05/16  14:00:00,1393.61808022,38.4691921369,336.151682151,0.0,448.566543614,448.566543614,10.9584992498,0.0,10.9584992498
 05/16  15:00:00,1388.60626542,41.9710424238,327.638449922,0.0,448.566543614,448.566543614,10.9541058657,0.0,10.9541058657
 05/16  16:00:00,1439.89840021,44.3940817737,327.613992962,0.0,448.566543614,448.566543614,15.3830128876,0.0,15.3830128876
 05/16  17:00:00,1334.40326036,38.5859982564,340.79031466,0.0,348.885089477,398.725816546,8.74861490119,0.0,8.74861490119
 05/16  18:00:00,1159.75053528,30.1705918632,373.918063925,0.0,249.203635341,299.044362409,6.55688580915,0.0,6.55688580915
 05/16  19:00:00,1147.92326926,27.0884477865,389.619930355,0.0,249.203635341,299.044362409,4.37022561889,0.0,4.37022561889
 05/16  20:00:00,1007.12576678,26.2183108678,351.531099028,0.0,149.522181205,249.203635341,6.54949962763,0.0,6.54949962763
 05/16  21:00:00,942.228224875,26.1224414715,315.663985164,0.0,149.522181205,249.203635341,2.19071968762,0.0,2.19071968762
 05/16  22:00:00,349.356588309,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887607559,0.0,2.18887607559
 05/16  23:00:00,299.991829108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888235541,0.0,2.18888235541
 05/16  24:00:00,287.769631088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888862993,0.0,2.18888862993
 05/17  01:00:00,287.769629616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  02:00:00,287.769629706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889129955,0.0,2.18889129955
 05/17  03:00:00,287.769629974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889562101,0.0,2.18889562101
 05/17  04:00:00,299.991827935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889987012,0.0,2.18889987012
 05/17  05:00:00,340.814216311,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908974378,0.0,2.1908974378
 05/17  06:00:00,379.002932602,29.8815647018,0.0419132708458,0.0,49.8407270682,199.362908273,4.06912525783,1.87884844573,2.1902768121
 05/17  07:00:00,616.321845844,26.1153771766,53.6836868563,0.0,149.522181205,199.362908273,10.087429057,3.53285445585,6.55457460117
 05/17  08:00:00,1349.51938994,29.5259170223,227.73594448,0.0,448.566543614,448.566543614,13.1494422808,0.0,13.1494422808
 05/17  09:00:00,1385.16070863,32.08353309,293.204118063,0.0,448.566543614,448.566543614,10.9699521075,0.0,10.9699521075
 05/17  10:00:00,1362.67523543,33.1523028545,313.105133682,0.0,448.566543614,448.566543614,13.1675704398,0.0,13.1675704398
 05/17  11:00:00,1396.12649623,33.9310648927,343.192618321,0.0,448.566543614,448.566543614,15.3930438039,0.0,15.3930438039
 05/17  12:00:00,1371.87380304,31.1911993474,371.516193521,0.0,448.566543614,398.725816546,19.8482369684,0.0,19.8482369684
 05/17  13:00:00,1419.34795079,36.5886429071,363.753468832,0.0,448.566543614,448.566543614,17.6275100426,0.0,17.6275100426
 05/17  14:00:00,1413.30466663,38.3148341444,355.992637361,0.0,448.566543614,448.566543614,10.9582041973,0.0,10.9582041973
 05/17  15:00:00,1406.91869014,41.1665462111,346.755378145,0.0,448.566543614,448.566543614,10.9536893571,0.0,10.9536893571
