Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  16:00:00,1455.52966584,43.6713360768,343.968023586,0.0,448.566543614,448.566543614,13.1835801558,0.0,13.1835801558
 05/17  17:00:00,1346.05942291,38.2590214966,352.773452498,0.0,348.885089477,398.725816546,8.74926259489,0.0,8.74926259489
 05/17  18:00:00,1160.48285444,30.0575551945,374.763424568,0.0,249.203635341,299.044362409,6.55731270653,0.0,6.55731270653
 05/17  19:00:00,1152.07697245,27.0862684993,393.775815751,0.0,249.203635341,299.044362409,6.54595842495,0.0,6.54595842495
 05/17  20:00:00,1012.38687248,26.234024466,357.205535052,0.0,149.522181205,249.203635341,4.37313667442,0.0,4.37313667442
 05/17  21:00:00,943.018010972,26.1281875827,316.439867002,0.0,149.522181205,249.203635341,4.36146197677,0.0,4.36146197677
 05/17  22:00:00,349.356586606,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/17  23:00:00,299.991827486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895407893,0.0,2.18895407893
 05/17  24:00:00,287.76962997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895810147,0.0,2.18895810147
 05/18  01:00:00,287.769628886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895959836,0.0,2.18895959836
 05/18  02:00:00,287.769628955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896172623,0.0,2.18896172623
 05/18  03:00:00,287.769628903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896376892,0.0,2.18896376892
 05/18  04:00:00,299.991826522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896574993,0.0,2.18896574993
 05/18  05:00:00,340.814214175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058575013,0.0,2.19058575013
 05/18  06:00:00,376.831709439,29.8396767134,0.0,0.0,49.8407270682,199.362908273,13.018096113,10.8281103118,2.18998580119
 05/18  07:00:00,497.240776658,26.1153771766,0.0,0.0,149.522181205,199.362908273,20.6242887259,14.0718566607,6.55243206513
 05/18  08:00:00,1152.14025435,28.9139556448,39.4825401492,0.0,448.566543614,448.566543614,11.0622291669,0.101259053439,10.9609701135
 05/18  09:00:00,1296.70829596,31.3296295268,209.77065188,0.0,448.566543614,448.566543614,13.1616511603,0.0,13.1616511603
 05/18  10:00:00,1319.02850669,32.0489624708,277.758532969,0.0,448.566543614,448.566543614,13.1629153385,0.0,13.1629153385
 05/18  11:00:00,1332.65547804,32.018322811,290.601442149,0.0,448.566543614,448.566543614,15.3937984838,0.0,15.3937984838
 05/18  12:00:00,1307.60991642,29.4110779509,312.778843888,0.0,448.566543614,398.725816546,17.6433052513,0.0,17.6433052513
 05/18  13:00:00,1383.89369583,34.2372823264,332.18493261,0.0,448.566543614,448.566543614,17.6304329423,0.0,17.6304329423
 05/18  14:00:00,1386.85407988,35.1350530313,334.231675287,0.0,448.566543614,448.566543614,10.9569388926,0.0,10.9569388926
 05/18  15:00:00,1387.87249355,36.8758542297,333.49555311,0.0,448.566543614,448.566543614,10.9540046245,0.0,10.9540046245
 05/18  16:00:00,1432.50433249,38.2182442347,328.871957573,0.0,448.566543614,448.566543614,15.3805896605,0.0,15.3805896605
 05/18  17:00:00,1296.10358741,33.2196593668,313.172123082,0.0,348.885089477,398.725816546,8.74954823991,0.0,8.74954823991
 05/18  18:00:00,1058.5313709,26.8590423593,285.958056099,0.0,249.203635341,299.044362409,6.55755974003,0.0,6.55755974003
 05/18  19:00:00,1009.36900532,26.2358965223,266.227028861,0.0,249.203635341,299.044362409,4.37066734076,0.0,4.37066734076
 05/18  20:00:00,799.614378415,26.1153771766,158.305793135,0.0,149.522181205,249.203635341,6.54933885909,0.0,6.54933885909
 05/18  21:00:00,674.06707941,26.1153771766,59.7578776658,0.0,149.522181205,249.203635341,2.19092978839,0.0,2.19092978839
 05/18  22:00:00,349.356585776,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889620467,0.0,2.1889620467
 05/18  23:00:00,299.991826597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883803749,0.0,2.18883803749
 05/18  24:00:00,287.769628709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883997358,0.0,2.18883997358
 05/19  01:00:00,287.769627219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883861064,0.0,2.18883861064
 05/19  02:00:00,287.76962707,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  03:00:00,287.769627231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883863968,0.0,2.18883863968
 05/19  04:00:00,299.991825295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883860054,0.0,2.18883860054
 05/19  05:00:00,340.814212616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069629586,0.0,2.19069629586
 05/19  06:00:00,378.616942201,29.5004617349,0.0243216987833,0.0,49.8407270682,199.362908273,24.8141679305,20.4538060872,4.36036184332
 05/19  07:00:00,564.158763532,26.1153771766,24.0752639148,0.0,149.522181205,199.362908273,28.4046956078,21.8524058772,6.55228973058
 05/19  08:00:00,1199.81507862,27.4270799339,85.8542848894,0.0,448.566543614,448.566543614,11.8786254619,0.917443111001,10.9611823509
 05/19  09:00:00,1280.55458775,28.8463739898,197.099483021,0.0,448.566543614,448.566543614,11.0758339982,0.107234003627,10.9685999946
 05/19  10:00:00,1316.06741749,29.4260272518,278.388528922,0.0,448.566543614,448.566543614,13.1678892915,0.0,13.1678892915
 05/19  11:00:00,1321.73454577,29.7517618427,283.722490812,0.0,448.566543614,448.566543614,15.3930058575,0.0,15.3930058575
 05/19  12:00:00,1109.74487466,27.6793593313,130.383347544,0.0,448.566543614,398.725816546,20.5089963744,0.661278293569,19.8477180809
 05/19  13:00:00,1066.78526974,29.8441597565,38.9359547342,0.0,448.566543614,448.566543614,18.3148428888,0.68809010433,17.6267527845
 05/19  14:00:00,1096.06062408,29.973023782,67.2847924061,0.0,448.566543614,448.566543614,11.4343570868,0.476601326135,10.9577557607
 05/19  15:00:00,1144.83459161,30.1299171295,114.681106669,0.0,448.566543614,448.566543614,11.0797208099,0.125108147532,10.9546126623
 05/19  16:00:00,1251.82752492,30.3647451644,171.249327796,0.0,448.566543614,448.566543614,13.3643018321,0.181704924084,13.182596908
 05/19  17:00:00,1105.24126862,27.6880169129,140.8747924,0.0,348.885089477,398.725816546,9.45356141465,0.703465679221,8.75009573543
 05/19  18:00:00,924.789142473,26.1153771766,160.141323179,0.0,249.203635341,299.044362409,7.93284045004,1.37600670823,6.5568337418
 05/19  19:00:00,884.804978119,26.1153771766,144.969297036,0.0,249.203635341,299.044362409,18.9505861538,12.4047801242,6.54580602954
 05/19  20:00:00,757.703768616,26.1153771766,116.547510185,0.0,149.522181205,249.203635341,50.1244343523,45.7508828148,4.37355153746
 05/19  21:00:00,682.284397974,26.1153771766,67.0269895353,0.0,149.522181205,249.203635341,67.0277637535,62.6662647883,4.36149896514
 05/19  22:00:00,349.35658409,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991825187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878161047,0.0,2.18878161047
 05/19  24:00:00,287.769627602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878146277,0.0,2.18878146277
 05/20  01:00:00,237.92889938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877881359,0.0,2.18877881359
 05/20  02:00:00,237.928899363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877679571,0.0,2.18877679571
 05/20  03:00:00,237.928899213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877469692,0.0,2.18877469692
 05/20  04:00:00,250.151096724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877254071,0.0,2.18877254071
 05/20  05:00:00,266.053119783,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907625163,0.0,2.1907625163
 05/20  06:00:00,375.176126026,28.0394439372,0.0,0.0,49.8407270682,199.362908273,213.895293871,211.705177465,2.19011640644
 05/20  07:00:00,397.659165914,26.1153771766,0.0,0.0,49.8407270682,199.362908273,161.742644216,157.377332759,4.36531145674
 05/20  08:00:00,646.817837943,26.1153771766,0.0,0.0,249.203635341,249.203635341,96.9611634751,92.5904578002,4.37070567489
 05/20  09:00:00,610.129558722,26.1153771766,0.0,0.0,249.203635341,249.203635341,65.4810281171,58.924497155,6.55653096211
 05/20  10:00:00,561.239235176,26.1153771766,0.0,0.0,249.203635341,249.203635341,64.5576447697,58.0045431958,6.55310157382
 05/20  11:00:00,617.845876977,26.1153771766,14.0572429255,0.0,249.203635341,249.203635341,94.278764539,85.5370670932,8.74169744573
 05/20  12:00:00,585.080891837,26.1153771766,2.76879109432,0.0,249.203635341,249.203635341,83.4300390291,76.875185382,6.55485364711
 05/20  13:00:00,561.260403776,26.1153771766,0.0,0.0,249.203635341,249.203635341,93.9552657261,87.4024992195,6.55276650668
 05/20  14:00:00,312.102098193,26.1153771766,0.0,0.0,74.7610906023,174.442544739,157.12147316,152.751180728,4.3702924321
 05/20  15:00:00,312.123238712,26.1153771766,0.0,0.0,74.7610906023,174.442544739,187.594389856,183.226714178,4.36767567839
 05/20  16:00:00,371.471388855,26.1153771766,0.000293205177307,0.0,74.7610906023,174.442544739,183.770572606,179.401250965,4.36932164117
 05/20  17:00:00,362.806758912,26.1153771766,12.535056368,0.0,24.9203635341,149.522181205,204.890048064,202.700073425,2.18997463864
 05/20  18:00:00,296.667542236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023981164,0.0,2.19023981164
 05/20  19:00:00,272.223146617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36025800835,0.0,4.36025800835
 05/20  20:00:00,323.485146528,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900197252,0.0,2.1900197252
 05/20  21:00:00,299.041612867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152352226,0.0,2.19152352226
 05/20  22:00:00,274.595492688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890081784,0.0,2.18890081784
 05/20  23:00:00,250.151097141,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888983762,0.0,2.1888983762
 05/20  24:00:00,237.928899263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889593938,0.0,2.18889593938
 05/21  01:00:00,237.9284664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.928466617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822447883,0.0,2.18822447883
 05/21  03:00:00,237.928467247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812661647,0.0,2.18812661647
 05/21  04:00:00,250.150664632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823516515,0.0,2.18823516515
 05/21  05:00:00,266.052686757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000492703,0.0,2.19000492703
 05/21  06:00:00,272.221850915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.66624686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819115803,0.0,2.18819115803
 05/21  08:00:00,296.666247476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809301265,0.0,2.18809301265
 05/21  09:00:00,259.99965354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820144039,0.0,2.18820144039
 05/21  10:00:00,211.110861919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,211.111724513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950348343,0.0,2.18950348343
 05/21  12:00:00,211.111724533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950673027,0.0,2.18950673027
 05/21  13:00:00,211.113018674,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273554689,0.0,4.36273554689
 05/21  14:00:00,211.111724544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955684227,0.0,2.18955684227
 05/21  15:00:00,211.110861891,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,318.018560098,3.61261523534,41.894588997,0.0,24.9203635341,149.522181205,2.18827142379,0.0,2.18827142379
 05/21  17:00:00,544.044362906,14.7551612663,181.493457282,0.0,24.9203635341,149.522181205,2.18827661912,0.0,2.18827661912
 05/21  18:00:00,377.208848158,4.15430470185,52.6626832258,0.0,24.9203635341,149.522181205,2.18817774274,0.0,2.18817774274
 05/21  19:00:00,272.221850971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,314.940185149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828583962,0.0,2.18828583962
 05/21  21:00:00,299.040748926,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000425114,0.0,2.19000425114
 05/21  22:00:00,274.595060649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824180526,0.0,2.18824180526
 05/21  23:00:00,250.150664459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814361639,0.0,2.18814361639
 05/21  24:00:00,237.928466429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769623886,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887431259,0.0,2.1887431259
 05/22  02:00:00,287.76962399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873686586,0.0,2.18873686586
 05/22  03:00:00,287.769623961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873052659,0.0,2.18873052659
 05/22  04:00:00,299.991821593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872413226,0.0,2.18872413226
 05/22  05:00:00,340.814206233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057516848,0.0,2.19057516848
 05/22  06:00:00,373.458309701,26.2851236244,0.0,0.0,49.8407270682,199.362908273,263.106591679,260.916622065,2.18996961476
 05/22  07:00:00,507.821250077,26.1153771766,0.000565122174801,0.0,149.522181205,199.362908273,184.013851436,177.461652873,6.55219856324
 05/22  08:00:00,1045.50920106,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.5882641833,32.626624075,10.9616401083
 05/22  09:00:00,1112.04039194,26.2516149373,48.3526830262,0.0,448.566543614,448.566543614,24.2649427175,11.104779168,13.1601635495
 05/22  10:00:00,1246.24965279,26.3088791494,215.026471447,0.0,448.566543614,448.566543614,17.7024993656,4.54141884606,13.1610805195
 05/22  11:00:00,1339.60702564,26.1153771766,305.353342804,0.0,448.566543614,448.566543614,17.2362816632,1.84323267437,15.3930489888
 05/22  12:00:00,1301.96555235,26.1153771766,312.630349598,0.0,448.566543614,398.725816546,19.2465489429,1.60485527944,17.6416936635
 05/22  13:00:00,1351.56527281,26.1153771766,306.612419093,0.0,448.566543614,448.566543614,17.8887574455,0.263044906042,17.6257125394
 05/22  14:00:00,1346.09858701,26.1153771766,305.786583424,0.0,448.566543614,448.566543614,10.9571108063,0.0,10.9571108063
 05/22  15:00:00,1348.10719972,26.2751966081,308.629864576,0.0,448.566543614,448.566543614,10.9538705161,0.0,10.9538705161
 05/22  16:00:00,1397.38171733,27.6757953873,306.913540665,0.0,448.566543614,448.566543614,13.1849128353,0.0,13.1849128353
 05/22  17:00:00,1282.86136785,27.8398140476,305.095128387,0.0,348.885089477,398.725816546,8.74926403306,0.0,8.74926403306
 05/22  18:00:00,1082.89871069,27.0579576863,305.274301748,0.0,249.203635341,299.044362409,8.73654016612,0.0,8.73654016612
 05/22  19:00:00,1054.77453928,26.1153771766,303.530327896,0.0,249.203635341,299.044362409,4.37096806431,0.0,4.37096806431
 05/22  20:00:00,947.954612801,26.1153771766,302.123919931,0.0,149.522181205,249.203635341,5.1310415394,0.758366770412,4.37267476899
 05/22  21:00:00,916.419714221,26.1153771766,292.774948087,0.0,149.522181205,249.203635341,13.4141572054,9.05272776326,4.36142944218
 05/22  22:00:00,349.356580525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887384417,0.0,2.18887384417
 05/22  23:00:00,299.99182118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.76962348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886715015,0.0,2.18886715015
 05/23  01:00:00,287.769622525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885825456,0.0,2.18885825456
 05/23  02:00:00,287.769622691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884975373,0.0,2.18884975373
 05/23  03:00:00,287.769622723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884117733,0.0,2.18884117733
 05/23  04:00:00,299.991820415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883254896,0.0,2.18883254896
 05/23  05:00:00,340.81420408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067895227,0.0,2.19067895227
 05/23  06:00:00,445.059248403,27.4481390539,15.4022175254,0.0,49.8407270682,199.362908273,63.4589535164,61.2688816836,2.19007183285
 05/23  07:00:00,731.947034988,26.1153771766,163.410439744,0.0,149.522181205,199.362908273,54.215821731,47.6633620088,6.55245972222
 05/23  08:00:00,1397.38555242,26.497476619,273.477760747,0.0,448.566543614,448.566543614,12.2878470938,1.32745594818,10.9603911456
 05/23  09:00:00,1370.09131807,27.0993368328,283.815455865,0.0,448.566543614,448.566543614,13.4887777796,0.328324613375,13.1604531662
 05/23  10:00:00,1344.70375728,27.0857670918,302.871953061,0.0,448.566543614,448.566543614,13.1612689652,0.0,13.1612689652
 05/23  11:00:00,1366.3985743,26.7420556855,323.871893392,0.0,448.566543614,448.566543614,15.3931162007,0.0,15.3931162007
 05/23  12:00:00,1332.45802873,26.1153771766,337.685341791,0.0,448.566543614,398.725816546,17.6415248042,0.0,17.6415248042
 05/23  13:00:00,1399.60016417,27.9195617713,352.674843867,0.0,448.566543614,448.566543614,17.6254114029,0.0,17.6254114029
 05/23  14:00:00,1410.74903125,29.1976133267,362.554272197,0.0,448.566543614,448.566543614,10.9569336836,0.0,10.9569336836
 05/23  15:00:00,1409.14851703,31.1765463476,358.975255107,0.0,448.566543614,448.566543614,10.9536365559,0.0,10.9536365559
 05/23  16:00:00,1452.86169596,33.7645726483,351.206878785,0.0,448.566543614,448.566543614,13.184480504,0.0,13.184480504
 05/23  17:00:00,1346.40830629,31.0593319318,360.322068326,0.0,348.885089477,398.725816546,8.74900324898,0.0,8.74900324898
 05/23  18:00:00,1151.62612809,28.0391500566,367.92513268,0.0,249.203635341,299.044362409,6.55773546596,0.0,6.55773546596
 05/23  19:00:00,1117.88523734,26.269706016,360.400665653,0.0,249.203635341,299.044362409,6.54633745664,0.0,6.54633745664
 05/23  20:00:00,994.360551726,26.1153771766,343.833296118,0.0,149.522181205,249.203635341,4.37252475491,0.0,4.37252475491
 05/23  21:00:00,957.727913815,26.1153771766,327.808619975,0.0,149.522181205,249.203635341,4.3616644293,0.0,4.3616644293
 05/23  22:00:00,349.356579169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880152093,0.0,2.18880152093
 05/23  23:00:00,299.991819919,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769622325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879276393,0.0,2.18879276393
 05/24  01:00:00,287.769621355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878182165,0.0,2.18878182165
 05/24  02:00:00,287.769621496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877127661,0.0,2.18877127661
 05/24  03:00:00,287.769621497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876065939,0.0,2.18876065939
 05/24  04:00:00,299.991819151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874999318,0.0,2.18874999318
 05/24  05:00:00,340.814202256,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059140916,0.0,2.19059140916
 05/24  06:00:00,376.222018133,29.2314665453,0.0,0.0,49.8407270682,199.362908273,10.9140601167,8.72407705077,2.1899830659
 05/24  07:00:00,667.610540138,26.1153771766,104.065325515,0.0,149.522181205,199.362908273,17.9831973776,11.4306137811,6.5525835965
 05/24  08:00:00,1399.34620986,27.3436170159,278.863171629,0.0,448.566543614,448.566543614,10.9605107944,0.0,10.9605107944
 05/24  09:00:00,1407.75539188,29.3301959244,314.913039016,0.0,448.566543614,448.566543614,13.1595697826,0.0,13.1595697826
 05/24  10:00:00,1390.30734853,30.2451335098,341.106504612,0.0,448.566543614,448.566543614,13.1603129547,0.0,13.1603129547
 05/24  11:00:00,1408.97105386,30.5998517169,359.368468025,0.0,448.566543614,448.566543614,15.3917940256,0.0,15.3917940256
 05/24  12:00:00,1374.26185539,28.2598964311,376.835649897,0.0,448.566543614,398.725816546,17.6416734038,0.0,17.6416734038
 05/24  13:00:00,1420.29979847,32.902805391,368.391247557,0.0,448.566543614,448.566543614,17.6259800077,0.0,17.6259800077
 05/24  14:00:00,1406.80572148,34.6321129398,353.176473429,0.0,448.566543614,448.566543614,10.9573005656,0.0,10.9573005656
 05/24  15:00:00,1404.05872003,37.6167660087,347.44524624,0.0,448.566543614,448.566543614,10.9531761769,0.0,10.9531761769
 05/24  16:00:00,1452.71141796,40.7688893195,344.05229797,0.0,448.566543614,448.566543614,13.1828577577,0.0,13.1828577577
 05/24  17:00:00,1344.28043663,36.0962416942,353.157291829,0.0,348.885089477,398.725816546,8.74799215095,0.0,8.74799215095
 05/24  18:00:00,1156.57880376,29.6672739677,371.249691262,0.0,249.203635341,299.044362409,6.55695386427,0.0,6.55695386427
 05/24  19:00:00,1140.76736147,27.2191874018,382.333311797,0.0,249.203635341,299.044362409,6.54556233313,0.0,6.54556233313
 05/24  20:00:00,1038.73179576,26.3290457308,387.99087531,0.0,149.522181205,249.203635341,4.37276358417,0.0,4.37276358417
 05/24  21:00:00,1006.98756861,26.1906132917,373.366800353,0.0,149.522181205,249.203635341,4.36151886557,0.0,4.36151886557
 05/24  22:00:00,349.356577891,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/24  23:00:00,299.991818969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878896596,0.0,2.18878896596
 05/24  24:00:00,287.769621423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877812641,0.0,2.18877812641
 05/25  01:00:00,287.769620317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876485991,0.0,2.18876485991
 05/25  02:00:00,287.769620309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887522259,0.0,2.1887522259
 05/25  03:00:00,287.769620151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873952336,0.0,2.18873952336
 05/25  04:00:00,299.991817637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872677495,0.0,2.18872677495
 05/25  05:00:00,340.814200582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069150987,0.0,2.19069150987
 05/25  06:00:00,541.204199707,29.7915287276,98.5263184189,0.0,49.8407270682,199.362908273,2.21532088974,0.0252819896646,2.19003890008
 05/25  07:00:00,800.984440675,26.2466409067,233.106854983,0.0,149.522181205,199.362908273,6.55382285426,0.0,6.55382285426
 05/25  08:00:00,1439.90320992,30.2551802115,313.505309442,0.0,448.566543614,448.566543614,10.9609548321,0.0,10.9609548321
 05/25  09:00:00,1444.44889246,33.1587326048,345.093777438,0.0,448.566543614,448.566543614,13.1575422079,0.0,13.1575422079
 05/25  10:00:00,1419.79114537,34.6840599122,366.10779469,0.0,448.566543614,448.566543614,10.9704278433,0.0,10.9704278433
 05/25  11:00:00,1416.87484588,36.0304250763,361.841708815,0.0,448.566543614,448.566543614,15.3912315945,0.0,15.3912315945
 05/25  12:00:00,1371.35905791,32.581975931,369.610785178,0.0,448.566543614,398.725816546,19.8440650302,0.0,19.8440650302
 05/25  13:00:00,1412.75696906,38.1312582949,355.619978654,0.0,448.566543614,448.566543614,17.6249019725,0.0,17.6249019725
 05/25  14:00:00,1405.21154091,40.7466678776,345.467744403,0.0,448.566543614,448.566543614,10.9566747258,0.0,10.9566747258
 05/25  15:00:00,1407.28893011,43.9162251506,344.376003538,0.0,448.566543614,448.566543614,10.9531923207,0.0,10.9531923207
 05/25  16:00:00,1449.50055628,46.036417962,335.573919761,0.0,448.566543614,448.566543614,13.1800304231,0.0,13.1800304231
 05/25  17:00:00,1340.95681504,39.6333596941,346.29656037,0.0,348.885089477,398.725816546,8.74849065617,0.0,8.74849065617
 05/25  18:00:00,1160.96560297,30.8857805822,374.417986067,0.0,249.203635341,299.044362409,6.55653166957,0.0,6.55653166957
 05/25  19:00:00,1146.91233512,27.4105462587,388.286931058,0.0,249.203635341,299.044362409,4.37054297599,0.0,4.37054297599
 05/25  20:00:00,1028.21338621,26.3048975663,379.214672012,0.0,149.522181205,249.203635341,6.54924789931,0.0,6.54924789931
 05/25  21:00:00,963.217803149,26.1653674287,338.089863145,0.0,149.522181205,249.203635341,2.19079908222,0.0,2.19079908222
 05/25  22:00:00,349.35657706,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884008022,0.0,2.18884008022
 05/25  23:00:00,299.991818033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888262589,0.0,2.1888262589
 05/25  24:00:00,287.769620264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881327466,0.0,2.18881327466
 05/26  01:00:00,287.769618921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879737807,0.0,2.18879737807
 05/26  02:00:00,287.769618645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878259637,0.0,2.18878259637
 05/26  03:00:00,287.769618496,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991816524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876775727,0.0,2.18876775727
 05/26  05:00:00,340.814199268,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162177817,0.0,4.36162177817
 05/26  06:00:00,447.518704084,29.9440596199,15.6301395122,0.0,49.8407270682,199.362908273,3.16283738569,0.972609075971,2.19022830972
 05/26  07:00:00,647.596465806,26.116632262,84.6070052783,0.0,149.522181205,199.362908273,8.56539601441,2.01306881357,6.55232720084
 05/26  08:00:00,1331.54775433,30.1382778514,212.683446356,0.0,448.566543614,448.566543614,10.9603792257,0.0,10.9603792257
 05/26  09:00:00,1393.66872881,32.5489070937,305.408870374,0.0,448.566543614,448.566543614,10.9672792827,0.0,10.9672792827
 05/26  10:00:00,1379.30440406,33.4156117149,333.190433857,0.0,448.566543614,448.566543614,13.1656232684,0.0,13.1656232684
 05/26  11:00:00,1418.53695519,33.8878604122,366.387330937,0.0,448.566543614,448.566543614,15.3913950743,0.0,15.3913950743
 05/26  12:00:00,1382.98487364,30.8648608441,382.953729937,0.0,448.566543614,398.725816546,17.641124053,0.0,17.641124053
 05/26  13:00:00,1413.10598702,36.6044924369,357.495776859,0.0,448.566543614,448.566543614,17.6247961321,0.0,17.6247961321
 05/26  14:00:00,1407.66094831,38.1373228635,350.526500118,0.0,448.566543614,448.566543614,10.9565692624,0.0,10.9565692624
 05/26  15:00:00,1406.76450734,40.6172208667,347.150594825,0.0,448.566543614,448.566543614,10.9531660732,0.0,10.9531660732
 05/26  16:00:00,1456.9403405,40.9257832047,348.12434154,0.0,448.566543614,448.566543614,15.3780105703,0.0,15.3780105703
 05/26  17:00:00,1350.58555971,34.4871330224,361.071544407,0.0,348.885089477,398.725816546,8.74817672602,0.0,8.74817672602
 05/26  18:00:00,1167.93270932,28.3640958998,383.906785612,0.0,249.203635341,299.044362409,6.55644167095,0.0,6.55644167095
 05/26  19:00:00,1146.64774245,26.9921446274,388.567577525,0.0,249.203635341,299.044362409,4.36991959465,0.0,4.36991959465
 05/26  20:00:00,998.277926758,26.1403350004,352.490261686,0.0,149.522181205,249.203635341,6.5495743955,0.0,6.5495743955
 05/26  21:00:00,951.54390242,26.1153771766,327.610310138,0.0,149.522181205,249.203635341,2.19052359089,0.0,2.19052359089
 05/26  22:00:00,349.35657606,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886516687,0.0,2.1886516687
 05/26  23:00:00,299.991816706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891762594,0.0,2.18891762594
 05/26  24:00:00,287.769618547,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,237.928890277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890058918,0.0,2.18890058918
 05/27  02:00:00,237.928890589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888371335,0.0,2.18888371335
 05/27  03:00:00,237.928890771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886676242,0.0,2.18886676242
 05/27  04:00:00,250.151088614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884976178,0.0,2.18884976178
 05/27  05:00:00,266.053105835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054918788,0.0,2.19054918788
 05/27  06:00:00,492.934416245,29.4952830296,51.9177984957,0.0,49.8407270682,199.362908273,5.02466048824,2.83451261662,2.19014787162
 05/27  07:00:00,581.663533795,26.1153771766,116.878571876,0.0,49.8407270682,199.362908273,12.2979303398,7.93266460443,4.36526573535
 05/27  08:00:00,981.738612284,26.303508422,263.378708982,0.0,249.203635341,249.203635341,5.29337857795,0.923179728786,4.37019884917
 05/27  09:00:00,997.980157032,26.731548433,311.759626138,0.0,249.203635341,249.203635341,7.6449557231,0.420168117348,7.22478760575
 05/27  10:00:00,969.178830288,26.6533113097,327.868218366,0.0,249.203635341,249.203635341,5.89839579456,0.011835751037,5.88656004352
 05/27  11:00:00,997.131915724,26.2298533004,351.590828205,0.0,249.203635341,249.203635341,8.74053473564,0.0,8.74053473564
 05/27  12:00:00,1022.17543313,26.1153771766,375.794773565,0.0,249.203635341,249.203635341,6.55541732587,0.0,6.55541732587
 05/27  13:00:00,1037.05579741,26.1308178013,390.660126877,0.0,249.203635341,249.203635341,6.55319471721,0.0,6.55319471721
 05/27  14:00:00,791.033732836,26.1153771766,393.858855822,0.0,74.7610906023,174.442544739,4.36986410403,0.0,4.36986410403
 05/27  15:00:00,785.57742697,26.1153771766,388.403409586,0.0,74.7610906023,174.442544739,4.36788580386,0.0,4.36788580386
 05/27  16:00:00,834.556919627,26.1525864414,388.456471747,0.0,74.7610906023,174.442544739,4.36945089743,0.0,4.36945089743
 05/27  17:00:00,793.81067397,26.1153771766,385.844940288,0.0,24.9203635341,149.522181205,2.19005975731,0.0,2.19005975731
 05/27  18:00:00,296.667530382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017490344,0.0,2.19017490344
 05/27  19:00:00,318.724569549,0.676666129712,24.3498504473,0.0,24.9203635341,149.522181205,4.36034993339,0.0,4.36034993339
 05/27  20:00:00,337.010843279,0.338333064856,11.0031089479,0.0,24.9203635341,149.522181205,2.19004271951,0.0,2.19004271951
 05/27  21:00:00,299.041597547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151625385,0.0,2.19151625385
 05/27  22:00:00,274.595484142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890368255,0.0,2.18890368255
 05/27  23:00:00,250.151088597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888648905,0.0,2.18888648905
 05/27  24:00:00,237.928890705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886930881,0.0,2.18886930881
 05/28  01:00:00,237.928459555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  02:00:00,237.928459814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819011626,0.0,2.18819011626
 05/28  03:00:00,237.928460467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807884639,0.0,2.18807884639
 05/28  04:00:00,250.150657732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817238029,0.0,2.18817238029
 05/28  05:00:00,266.052674924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990929772,0.0,2.18990929772
 05/28  06:00:00,272.221843978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,499.436272836,11.1764016226,156.180478258,0.0,24.9203635341,149.522181205,2.18820203922,0.0,2.18820203922
 05/28  08:00:00,583.776765534,15.6453732677,207.128799605,0.0,24.9203635341,149.522181205,2.18823417871,0.0,2.18823417871
 05/28  09:00:00,637.848403934,20.3038137824,282.817734783,0.0,24.9203635341,149.522181205,2.18824550556,0.0,2.18824550556
 05/28  10:00:00,546.421348404,16.2787734163,248.050382424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,586.900578744,17.0764543421,285.465322596,0.0,24.9203635341,149.522181205,2.18953186796,0.0,2.18953186796
 05/28  12:00:00,318.261431407,3.81552593357,78.3328913656,0.0,24.9203635341,149.522181205,2.18952015267,0.0,2.18952015267
 05/28  13:00:00,442.5392024,7.8566072437,166.315880487,0.0,24.9203635341,149.522181205,4.36274857966,0.0,4.36274857966
 05/28  14:00:00,527.144217834,11.3789111877,231.826881465,0.0,24.9203635341,149.522181205,2.18949342026,0.0,2.18949342026
 05/28  15:00:00,616.113788714,17.5515121097,308.237478624,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,658.922092251,16.9760907213,303.509818862,0.0,24.9203635341,149.522181205,2.18824557292,0.0,2.18824557292
 05/28  17:00:00,755.538004501,20.5442987038,356.517784166,0.0,24.9203635341,149.522181205,2.18825684503,0.0,2.18825684503
 05/28  18:00:00,702.821852197,17.0007806203,310.71829651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  19:00:00,702.551659954,17.2337022236,333.955758767,0.0,24.9203635341,149.522181205,2.18826809671,0.0,2.18826809671
 05/28  20:00:00,462.612351871,4.32302553085,107.51703463,0.0,24.9203635341,149.522181205,2.18823852358,0.0,2.18823852358
 05/28  21:00:00,299.040736987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005203131,0.0,2.19005203131
 05/28  22:00:00,274.595053671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816424158,0.0,2.18816424158
 05/28  23:00:00,250.150657249,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928460147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825728583,0.0,2.18825728583
 05/29  01:00:00,237.928459461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814373261,0.0,2.18814373261
 05/29  02:00:00,237.928458744,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928458813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823513927,0.0,2.18823513927
 05/29  04:00:00,250.150657293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812199816,0.0,2.18812199816
 05/29  05:00:00,257.509006389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013711835,0.0,2.19013711835
 05/29  06:00:00,272.221844035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824974019,0.0,2.18824974019
 05/29  07:00:00,577.515681835,13.2515421865,214.701833371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,719.025757237,20.5301839434,321.357519653,0.0,24.9203635341,149.522181205,2.18823895968,0.0,2.18823895968
 05/29  09:00:00,699.754301399,16.704901822,343.89024587,0.0,24.9203635341,149.522181205,2.18822756649,0.0,2.18822756649
 05/29  10:00:00,688.779406841,20.7473731162,374.774205031,0.0,24.9203635341,149.522181205,2.18821643089,0.0,2.18821643089
 05/29  11:00:00,645.058261702,15.7597808484,339.910463234,0.0,24.9203635341,149.522181205,2.18954881923,0.0,2.18954881923
 05/29  12:00:00,563.027531268,13.7985396863,275.389112384,0.0,24.9203635341,149.522181205,2.18944742236,0.0,2.18944742236
 05/29  13:00:00,571.166121047,14.272317403,283.032771856,0.0,24.9203635341,149.522181205,2.1914633498,0.0,2.1914633498
 05/29  14:00:00,572.979422758,11.8344290193,279.695485836,0.0,24.9203635341,149.522181205,2.18953155184,0.0,2.18953155184
 05/29  15:00:00,650.157580601,17.7867587667,344.180900506,0.0,24.9203635341,149.522181205,2.18825783199,0.0,2.18825783199
 05/29  16:00:00,693.059688547,16.683643915,337.952938441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,798.286627508,21.043338043,398.770660408,0.0,24.9203635341,149.522181205,2.18825327046,0.0,2.18825327046
 05/29  18:00:00,738.555970763,16.7636808777,346.694574162,0.0,24.9203635341,149.522181205,2.18820807568,0.0,2.18820807568
 05/29  19:00:00,767.514001983,20.7868234486,394.873356072,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,685.770805967,13.5235072999,292.09663408,0.0,24.9203635341,149.522181205,2.18824469293,0.0,2.18824469293
 05/29  21:00:00,389.924163986,0.913499275111,60.7451424232,0.0,24.9203635341,149.522181205,2.1901897692,0.0,2.1901897692
 05/29  22:00:00,349.302718401,0.676666129712,52.3829957241,0.0,24.9203635341,149.522181205,2.18808467311,0.0,2.18808467311
 05/29  23:00:00,250.150657166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817580967,0.0,2.18817580967
 05/29  24:00:00,237.928458526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769613991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871005182,0.0,2.18871005182
 05/30  02:00:00,287.769614267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868720653,0.0,2.18868720653
 05/30  03:00:00,287.769614382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891105282,0.0,2.18891105282
 05/30  04:00:00,299.991812078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888791461,0.0,2.18888791461
 05/30  05:00:00,332.270523861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070142774,0.0,2.19070142774
 05/30  06:00:00,837.753995477,29.3142864616,376.272662659,0.0,49.8407270682,199.362908273,2.19008485786,0.0,2.19008485786
 05/30  07:00:00,947.76823392,26.9645613971,364.505628734,0.0,149.522181205,199.362908273,6.55261902525,0.0,6.55261902525
 05/30  08:00:00,1500.87796757,30.3220902915,366.002971442,0.0,448.566543614,448.566543614,10.9595240503,0.0,10.9595240503
 05/30  09:00:00,1458.18811872,32.3782538019,357.922275476,0.0,448.566543614,448.566543614,13.1582078186,0.0,13.1582078186
 05/30  10:00:00,1411.13111981,34.2951527643,358.035709022,0.0,448.566543614,448.566543614,13.1584422425,0.0,13.1584422425
 05/30  11:00:00,1412.13848137,35.7522585909,358.397464371,0.0,448.566543614,448.566543614,13.1924414338,0.0,13.1924414338
 05/30  12:00:00,1362.60904459,33.0253869269,361.870805184,0.0,448.566543614,398.725816546,19.8422302868,0.0,19.8422302868
 05/30  13:00:00,1423.05812965,39.3701381738,367.879289226,0.0,448.566543614,448.566543614,17.6225703274,0.0,17.6225703274
 05/30  14:00:00,1431.91970169,43.4178497949,371.181129015,0.0,448.566543614,448.566543614,10.9552803677,0.0,10.9552803677
 05/30  15:00:00,1446.8929401,54.5668515332,373.329426897,0.0,448.566543614,448.566543614,8.76588020741,0.0,8.76588020741
 05/30  16:00:00,1508.67122849,67.4652212071,373.315838578,0.0,448.566543614,448.566543614,15.3744976453,0.0,15.3744976453
 05/30  17:00:00,1381.83680978,56.0437743676,370.76617369,0.0,348.885089477,398.725816546,8.74790367287,0.0,8.74790367287
 05/30  18:00:00,1152.16202292,35.5797072259,363.599058676,0.0,249.203635341,299.044362409,6.55704694363,0.0,6.55704694363
 05/30  19:00:00,1123.32138575,31.6004172635,361.351780276,0.0,249.203635341,299.044362409,4.37031266247,0.0,4.37031266247
 05/30  20:00:00,1023.64547956,27.383974221,371.849654627,0.0,149.522181205,249.203635341,6.54930255367,0.0,6.54930255367
 05/30  21:00:00,1018.74508589,26.5293953483,383.708429838,0.0,149.522181205,249.203635341,2.19070166563,0.0,2.19070166563
 05/30  22:00:00,349.356571262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886372809,0.0,2.18886372809
 05/30  23:00:00,387.956401264,1.01499919457,54.7181400081,0.0,24.9203635341,199.362908273,2.1888911871,0.0,2.1888911871
 05/30  24:00:00,287.769613936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881732613,0.0,2.18881732613
 05/31  01:00:00,354.990594203,1.01499919457,34.1457914397,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.76961278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879172164,0.0,2.18879172164
 05/31  03:00:00,287.769612988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876587831,0.0,2.18876587831
 05/31  04:00:00,299.991810951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874084653,0.0,2.18874084653
 05/31  05:00:00,332.270522166,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066937617,0.0,2.19066937617
 05/31  06:00:00,766.678604598,31.4145715647,315.539280809,0.0,49.8407270682,199.362908273,2.19020657977,0.0,2.19020657977
 05/31  07:00:00,898.235353136,26.8626669793,325.01996292,0.0,149.522181205,199.362908273,6.55318021529,0.0,6.55318021529
 05/31  08:00:00,1483.37218239,34.2466856942,347.810315418,0.0,448.566543614,448.566543614,10.9577769576,0.0,10.9577769576
 05/31  09:00:00,1475.39353324,37.271327076,370.234624464,0.0,448.566543614,448.566543614,13.1599956813,0.0,13.1599956813
 05/31  10:00:00,1404.14081465,38.8372174964,346.304371586,0.0,448.566543614,448.566543614,13.160073566,0.0,13.160073566
 05/31  11:00:00,1404.3620977,40.1758194995,345.18361911,0.0,448.566543614,448.566543614,15.3904126322,0.0,15.3904126322
 05/31  12:00:00,1356.51652226,36.3198547273,351.030454939,0.0,448.566543614,398.725816546,17.6392200907,0.0,17.6392200907
 05/31  13:00:00,1409.49385326,42.772753061,347.715445938,0.0,448.566543614,448.566543614,17.6242707827,0.0,17.6242707827
 05/31  14:00:00,1413.17646673,46.1740449333,348.784991897,0.0,448.566543614,448.566543614,10.9548319895,0.0,10.9548319895
 05/31  15:00:00,1418.28292618,49.7741055081,351.781609347,0.0,448.566543614,448.566543614,10.9525406788,0.0,10.9525406788
 05/31  16:00:00,1463.75132588,51.8644298607,345.459636099,0.0,448.566543614,448.566543614,13.1784355293,0.0,13.1784355293
 05/31  17:00:00,1341.29052793,45.1479891853,341.115680978,0.0,348.885089477,398.725816546,8.74752110437,0.0,8.74752110437
 05/31  18:00:00,1149.63977923,34.3383808015,359.639592415,0.0,249.203635341,299.044362409,6.55761221506,0.0,6.55761221506
 05/31  19:00:00,1143.47651698,29.462864284,382.798816526,0.0,249.203635341,299.044362409,4.37000513768,0.0,4.37000513768
 05/31  20:00:00,1033.34814299,26.5660030797,382.370293409,0.0,149.522181205,249.203635341,6.54908076871,0.0,6.54908076871
 05/31  21:00:00,984.856947955,26.2734862365,354.420651564,0.0,149.522181205,249.203635341,2.19050724436,0.0,2.19050724436
 05/31  22:00:00,349.356569928,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879865784,0.0,2.18879865784
 05/31  23:00:00,299.991810782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877258445,0.0,2.18877258445
 05/31  24:00:00,287.769612879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874735986,0.0,2.18874735986
 06/01  01:00:00,287.769611412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871912263,0.0,2.18871912263
 06/01  02:00:00,287.769611323,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769611655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869220213,0.0,2.18869220213
 06/01  04:00:00,299.991809745,0.0,0.0,0.0,24.9203635341,199.362908273,2.188665242,0.0,2.188665242
 06/01  05:00:00,332.270520602,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083574429,0.0,2.19083574429
 06/01  06:00:00,415.557423313,30.2862020112,16.8323052086,0.0,49.8407270682,199.362908273,2.27600433395,0.0858092448842,2.19019508906
 06/01  07:00:00,754.843843522,26.3003794802,186.16394698,0.0,149.522181205,199.362908273,6.81845957581,0.264825631251,6.55363394456
 06/01  08:00:00,1415.75717148,32.8068474795,281.729693568,0.0,448.566543614,448.566543614,10.9584074202,0.0,10.9584074202
 06/01  09:00:00,1413.51657161,35.883990955,309.745005005,0.0,448.566543614,448.566543614,13.1606978547,0.0,13.1606978547
 06/01  10:00:00,1394.43725943,36.8335334935,338.604512567,0.0,448.566543614,448.566543614,13.1606443629,0.0,13.1606443629
 06/01  11:00:00,1406.50495931,37.3808619896,350.121446656,0.0,448.566543614,448.566543614,15.3909520654,0.0,15.3909520654
 06/01  12:00:00,1362.83910414,33.7820102224,359.890894766,0.0,448.566543614,398.725816546,17.6378044697,0.0,17.6378044697
 06/01  13:00:00,1408.58927104,39.2692291855,350.314400495,0.0,448.566543614,448.566543614,17.6245177254,0.0,17.6245177254
 06/01  14:00:00,1403.77126407,41.3145401002,343.459653062,0.0,448.566543614,448.566543614,10.9550053635,0.0,10.9550053635
 06/01  15:00:00,1399.06837627,44.8956428019,335.176087201,0.0,448.566543614,448.566543614,10.9511939351,0.0,10.9511939351
 06/01  16:00:00,1445.69571657,47.2695107448,330.536060283,0.0,448.566543614,448.566543614,13.178447763,0.0,13.178447763
 06/01  17:00:00,1329.87088463,41.4603954453,333.38363723,0.0,348.885089477,398.725816546,8.74754145731,0.0,8.74754145731
 06/01  18:00:00,1134.49995487,33.0322087465,345.805944643,0.0,249.203635341,299.044362409,6.55761393165,0.0,6.55761393165
 06/01  19:00:00,1122.59996416,30.3484706155,361.036660967,0.0,249.203635341,299.044362409,4.37000524023,0.0,4.37000524023
 06/01  20:00:00,1031.91445785,26.7159852844,380.786630429,0.0,149.522181205,249.203635341,6.54905037855,0.0,6.54905037855
 06/01  21:00:00,997.094327314,26.2642953515,362.661657323,0.0,149.522181205,249.203635341,2.19050305179,0.0,2.19050305179
 06/01  22:00:00,349.356568821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879462853,0.0,2.18879462853
 06/01  23:00:00,299.991809661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876658364,0.0,2.18876658364
 06/01  24:00:00,287.769611745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873938567,0.0,2.18873938567
 06/02  01:00:00,287.769610275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887092008,0.0,2.1887092008
 06/02  02:00:00,287.769610186,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  03:00:00,287.769610529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868032165,0.0,2.18868032165
 06/02  04:00:00,299.991808606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889728659,0.0,2.18889728659
 06/02  05:00:00,332.270518741,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081676794,0.0,2.19081676794
 06/02  06:00:00,588.442305595,30.5062958006,142.972498933,0.0,49.8407270682,199.362908273,2.1901749578,0.0,2.1901749578
 06/02  07:00:00,760.383651434,26.2757495067,192.159036735,0.0,149.522181205,199.362908273,6.55352296077,0.0,6.55352296077
 06/02  08:00:00,1423.41513872,33.6404121674,293.791654354,0.0,448.566543614,448.566543614,10.958121114,0.0,10.958121114
 06/02  09:00:00,1426.62442807,36.7522153571,324.323352379,0.0,448.566543614,448.566543614,13.1602490362,0.0,13.1602490362
 06/02  10:00:00,1406.11011936,37.8380653211,349.272848523,0.0,448.566543614,448.566543614,13.1601262692,0.0,13.1601262692
 06/02  11:00:00,1407.43901774,39.1571233029,349.279255993,0.0,448.566543614,448.566543614,15.3901757592,0.0,15.3901757592
 06/02  12:00:00,1357.3865099,35.5561805058,352.664143576,0.0,448.566543614,398.725816546,17.638511582,0.0,17.638511582
 06/02  13:00:00,1396.68763905,41.7679331269,335.91407684,0.0,448.566543614,448.566543614,17.6233044686,0.0,17.6233044686
 06/02  14:00:00,1393.72716423,44.1515996253,330.578500471,0.0,448.566543614,448.566543614,10.9557677227,0.0,10.9557677227
 06/02  15:00:00,1396.04429537,47.0839155633,329.963740368,0.0,448.566543614,448.566543614,9.80652647754,0.0,9.80652647754
 06/02  16:00:00,1446.56887362,49.1901772072,329.488560268,0.0,448.566543614,448.566543614,14.327772444,0.0,14.327772444
 06/02  17:00:00,1329.43594708,42.791341175,331.617760779,0.0,348.885089477,398.725816546,8.74796163491,0.0,8.74796163491
 06/02  18:00:00,1133.84865052,33.4241532028,344.762703148,0.0,249.203635341,299.044362409,6.55704923189,0.0,6.55704923189
 06/02  19:00:00,1125.37009871,30.3500821483,363.80518708,0.0,249.203635341,299.044362409,4.37031036407,0.0,4.37031036407
 06/02  20:00:00,998.558300402,26.5708776224,347.575584036,0.0,149.522181205,249.203635341,6.54923306952,0.0,6.54923306952
 06/02  21:00:00,946.453472547,26.197643563,314.960929342,0.0,149.522181205,249.203635341,2.19068837131,0.0,2.19068837131
 06/02  22:00:00,349.356567743,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888516475,0.0,2.1888516475
 06/02  23:00:00,299.991808513,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888224461,0.0,2.1888224461
 06/02  24:00:00,287.769610421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879326204,0.0,2.18879326204
 06/03  01:00:00,237.928881963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928882176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887608713,0.0,2.1887608713
 06/03  03:00:00,237.928882491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873000093,0.0,2.18873000093
 06/03  04:00:00,250.151080453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869909202,0.0,2.18869909202
 06/03  05:00:00,257.50942596,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906137628,0.0,2.1906137628
 06/03  06:00:00,376.850406663,29.8656164328,0.0,0.0,49.8407270682,199.362908273,2.98599711244,0.795960834005,2.19003627843
 06/03  07:00:00,500.226313485,26.1532084873,48.1156447536,0.0,49.8407270682,199.362908273,5.91458799587,1.54930684756,4.36528114831
 06/03  08:00:00,942.686635251,27.1297521692,223.542309886,0.0,249.203635341,249.203635341,4.81987654268,0.449771322646,4.37010522004
 06/03  09:00:00,990.951775276,27.4295206277,302.568654035,0.0,249.203635341,249.203635341,6.60159786216,0.0443854539045,6.55721240825
 06/03  10:00:00,970.662277442,27.1685025372,324.340346809,0.0,249.203635341,249.203635341,6.55355035317,0.0,6.55355035317
 06/03  11:00:00,1002.82336017,26.571279884,355.985546882,0.0,249.203635341,249.203635341,8.74060242556,0.0,8.74060242556
 06/03  12:00:00,1032.36332157,26.3202582513,385.777814347,0.0,249.203635341,249.203635341,6.55458051015,0.0,6.55458051015
 06/03  13:00:00,1031.19212233,26.7395866642,384.187713585,0.0,249.203635341,249.203635341,6.55224073821,0.0,6.55224073821
 06/03  14:00:00,776.70905177,26.3174990271,379.332077032,0.0,74.7610906023,174.442544739,4.36987574479,0.0,4.36987574479
 06/03  15:00:00,767.327346416,26.6367558839,369.631971412,0.0,74.7610906023,174.442544739,4.36718233706,0.0,4.36718233706
 06/03  16:00:00,814.692782052,27.7589443904,366.986000111,0.0,74.7610906023,174.442544739,4.36866953079,0.0,4.36866953079
 06/03  17:00:00,781.50911486,28.053144558,371.605625459,0.0,24.9203635341,149.522181205,2.19002312614,0.0,2.19002312614
 06/03  18:00:00,666.406622891,18.2561456516,289.015552594,0.0,24.9203635341,149.522181205,2.19018838518,0.0,2.19018838518
 06/03  19:00:00,597.590715827,16.5494997012,252.029541964,0.0,24.9203635341,149.522181205,2.19015308447,0.0,2.19015308447
 06/03  20:00:00,555.459339324,11.2774112683,190.347246811,0.0,24.9203635341,149.522181205,4.36016494069,0.0,4.36016494069
