Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/03  21:00:00,299.041583237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147656773,0.0,2.19147656773
 06/03  22:00:00,274.595475846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870498691,0.0,2.18870498691
 06/03  23:00:00,250.151080121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867390666,0.0,2.18867390666
 06/03  24:00:00,237.928881988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  01:00:00,237.928453208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824181314,0.0,2.18824181314
 06/04  02:00:00,237.928453917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811802761,0.0,2.18811802761
 06/04  03:00:00,237.928453551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819720047,0.0,2.18819720047
 06/04  04:00:00,250.150650753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,257.508996944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013442449,0.0,2.19013442449
 06/04  06:00:00,272.221838198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819859954,0.0,2.18819859954
 06/04  07:00:00,386.578430318,9.5393719632,52.6619529122,0.0,24.9203635341,149.522181205,2.18817611176,0.0,2.18817611176
 06/04  08:00:00,515.620456547,14.6914360714,142.475226707,0.0,24.9203635341,149.522181205,2.1882147938,0.0,2.1882147938
 06/04  09:00:00,601.214143827,20.2290317766,251.980406837,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,497.961151127,15.2053397169,208.953649513,0.0,24.9203635341,149.522181205,2.18823273796,0.0,2.18823273796
 06/04  11:00:00,546.470159077,16.4655990346,249.975107225,0.0,24.9203635341,149.522181205,2.18951976369,0.0,2.18951976369
 06/04  12:00:00,387.990511337,7.29271880228,131.061179904,0.0,24.9203635341,149.522181205,2.18946427416,0.0,2.18946427416
 06/04  13:00:00,478.144142576,9.8527008143,194.882314542,0.0,24.9203635341,149.522181205,2.19144747167,0.0,2.19144747167
 06/04  14:00:00,567.873879357,13.073045145,268.097269111,0.0,24.9203635341,149.522181205,2.18950887397,0.0,2.18950887397
 06/04  15:00:00,572.41291472,14.4145661379,270.29762662,0.0,24.9203635341,149.522181205,2.18820299831,0.0,2.18820299831
 06/04  16:00:00,690.219645718,20.1368762011,327.932907036,0.0,24.9203635341,149.522181205,2.18821087943,0.0,2.18821087943
 06/04  17:00:00,692.896829183,17.4120300247,299.680740586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,719.325936261,18.5959000631,323.069086589,0.0,24.9203635341,149.522181205,2.18813916788,0.0,2.18813916788
 06/04  19:00:00,344.385934209,1.01499919457,38.7184375841,0.0,24.9203635341,149.522181205,2.1881855907,0.0,2.1881855907
 06/04  20:00:00,306.396504375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.040725766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36008905001,0.0,4.36008905001
 06/04  22:00:00,274.59504641,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150651699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805946326,0.0,2.18805946326
 06/04  24:00:00,237.928453786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813846874,0.0,2.18813846874
 06/05  01:00:00,287.769606915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866319899,0.0,2.18866319899
 06/05  02:00:00,287.76960685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769607204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887365494,0.0,2.18887365494
 06/05  04:00:00,299.991805189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883883029,0.0,2.18883883029
 06/05  05:00:00,332.270513164,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074466334,0.0,2.19074466334
 06/05  06:00:00,375.641762272,28.6493454833,0.0,0.0,49.8407270682,199.362908273,13.5207724578,11.3306084234,2.19016403438
 06/05  07:00:00,568.547763975,26.1153771766,18.2318911777,0.0,149.522181205,199.362908273,21.0722035884,14.5190391564,6.55316443203
 06/05  08:00:00,1290.27150817,26.8575879026,173.491126482,0.0,448.566543614,448.566543614,11.0637556504,0.106550591946,10.9572050585
 06/05  09:00:00,1369.83968536,28.053360504,280.134135026,0.0,448.566543614,448.566543614,13.15883468,0.0,13.15883468
 06/05  10:00:00,1334.20937647,28.964861937,292.652904201,0.0,448.566543614,448.566543614,13.1585136588,0.0,13.1585136588
 06/05  11:00:00,1347.07885558,29.2830739546,305.274062419,0.0,448.566543614,448.566543614,13.1918103694,0.0,13.1918103694
 06/05  12:00:00,1315.97659911,27.0633335538,322.761321962,0.0,448.566543614,398.725816546,19.8397820244,0.0,19.8397820244
 06/05  13:00:00,1404.8914403,31.0258766877,355.093494805,0.0,448.566543614,448.566543614,15.4192918948,0.0,15.4192918948
 06/05  14:00:00,1415.76013267,32.7300254601,364.033063883,0.0,448.566543614,448.566543614,10.9550778766,0.0,10.9550778766
 06/05  15:00:00,1416.92476688,35.6158613514,362.312289763,0.0,448.566543614,448.566543614,10.9526622574,0.0,10.9526622574
 06/05  16:00:00,1463.82260078,37.9206368772,358.011850723,0.0,448.566543614,448.566543614,15.375628766,0.0,15.375628766
 06/05  17:00:00,1352.62787697,33.9311090716,363.66994629,0.0,348.885089477,398.725816546,8.74694441937,0.0,8.74694441937
 06/05  18:00:00,1167.0163247,29.3055663768,382.048979062,0.0,249.203635341,299.044362409,6.5554111252,0.0,6.5554111252
 06/05  19:00:00,1154.56549878,27.4500036285,395.900675967,0.0,249.203635341,299.044362409,4.36989578115,0.0,4.36989578115
 06/05  20:00:00,1011.34526089,26.156994736,371.569033915,0.0,149.522181205,249.203635341,4.37245552684,0.0,4.37245552684
 06/05  21:00:00,961.932574737,26.1153771766,336.044770359,0.0,149.522181205,249.203635341,4.3612976138,0.0,4.3612976138
 06/05  22:00:00,349.356563993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879897686,0.0,2.18879897686
 06/05  23:00:00,299.991804606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769606991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876403543,0.0,2.18876403543
 06/06  01:00:00,287.76960618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872713087,0.0,2.18872713087
 06/06  02:00:00,287.769606348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869061275,0.0,2.18869061275
 06/06  03:00:00,287.769606346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865404364,0.0,2.18865404364
 06/06  04:00:00,299.991803887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886226479,0.0,2.18886226479
 06/06  05:00:00,332.270511383,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077269754,0.0,2.19077269754
 06/06  06:00:00,536.954696737,29.6664693245,94.526339919,0.0,49.8407270682,199.362908273,3.36113874589,1.17103549546,2.19010325043
 06/06  07:00:00,719.33440072,26.1153771766,154.053577062,0.0,149.522181205,199.362908273,9.02409133759,2.471272206,6.55281913159
 06/06  08:00:00,1392.04812676,28.9942957208,272.256619604,0.0,448.566543614,448.566543614,10.9589903907,0.0,10.9589903907
 06/06  09:00:00,1402.29746663,31.3190868961,312.730123584,0.0,448.566543614,448.566543614,13.1541651922,0.0,13.1541651922
 06/06  10:00:00,1385.72833589,32.4251662649,338.938994371,0.0,448.566543614,448.566543614,10.9735760034,0.0,10.9735760034
 06/06  11:00:00,1422.70842923,32.5920403043,371.234752951,0.0,448.566543614,448.566543614,15.3884543564,0.0,15.3884543564
 06/06  12:00:00,1381.34125945,29.5914381992,382.583685121,0.0,448.566543614,398.725816546,17.6379435505,0.0,17.6379435505
 06/06  13:00:00,1421.15325568,34.6524533792,367.495221422,0.0,448.566543614,448.566543614,17.620135608,0.0,17.620135608
 06/06  14:00:00,1415.8097971,36.1967328348,360.61602958,0.0,448.566543614,448.566543614,10.9552525443,0.0,10.9552525443
 06/06  15:00:00,1410.42584876,39.1609868313,352.268255283,0.0,448.566543614,448.566543614,10.9511952555,0.0,10.9511952555
 06/06  16:00:00,1457.86178943,41.5599036443,348.411790079,0.0,448.566543614,448.566543614,13.1795809923,0.0,13.1795809923
 06/06  17:00:00,1350.40455257,36.6403216461,358.737407047,0.0,348.885089477,398.725816546,8.74834007134,0.0,8.74834007134
 06/06  18:00:00,1161.58001908,29.9503361499,375.967906592,0.0,249.203635341,299.044362409,6.55535023233,0.0,6.55535023233
 06/06  19:00:00,1137.1763893,28.2020081196,377.759564942,0.0,249.203635341,299.044362409,4.36968747375,0.0,4.36968747375
 06/06  20:00:00,994.275421373,26.2678037799,352.482269945,0.0,149.522181205,249.203635341,6.54872136072,0.0,6.54872136072
 06/06  21:00:00,955.676418026,26.1242098191,325.726604294,0.0,149.522181205,249.203635341,2.19065901356,0.0,2.19065901356
 06/06  22:00:00,349.356563125,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882865048,0.0,2.18882865048
 06/06  23:00:00,299.991804127,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886686126,0.0,2.1886686126
 06/06  24:00:00,287.769606304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887660831,0.0,2.18887660831
 06/07  01:00:00,287.769604874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883687489,0.0,2.18883687489
 06/07  02:00:00,287.769604532,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769604665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879837653,0.0,2.18879837653
 06/07  04:00:00,299.99180281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875983487,0.0,2.18875983487
 06/07  05:00:00,332.270509863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053052266,0.0,2.19053052266
 06/07  06:00:00,522.382625434,29.9522944654,79.8537041334,0.0,49.8407270682,199.362908273,4.75307106597,0.393069180313,4.36000188565
 06/07  07:00:00,761.848912368,26.1155775095,195.883044502,0.0,149.522181205,199.362908273,5.14222768209,0.766607956524,4.37561972556
 06/07  08:00:00,1431.90513446,29.9806553482,309.944995714,0.0,448.566543614,448.566543614,10.9576553032,0.0,10.9576553032
 06/07  09:00:00,1422.28754298,32.6580860464,329.536429906,0.0,448.566543614,448.566543614,13.1592283117,0.0,13.1592283117
 06/07  10:00:00,1399.0836912,33.647615363,350.297143139,0.0,448.566543614,448.566543614,13.1587092116,0.0,13.1587092116
 06/07  11:00:00,1418.82676478,33.6669499609,366.817215425,0.0,448.566543614,448.566543614,13.1917941987,0.0,13.1917941987
 06/07  12:00:00,1374.33024708,30.3281580584,374.835966792,0.0,448.566543614,398.725816546,19.8392556796,0.0,19.8392556796
 06/07  13:00:00,1426.32105172,35.5232837736,371.792199208,0.0,448.566543614,448.566543614,15.41867246,0.0,15.41867246
 06/07  14:00:00,1418.3855756,36.9711123946,362.417434696,0.0,448.566543614,448.566543614,10.9546698008,0.0,10.9546698008
 06/07  15:00:00,1420.40590195,37.4528923657,363.956409034,0.0,448.566543614,448.566543614,10.952144708,0.0,10.952144708
 06/07  16:00:00,1486.14849706,36.0892769576,382.169125054,0.0,448.566543614,448.566543614,15.376543222,0.0,15.376543222
 06/07  17:00:00,1374.2727412,31.3033165621,387.942615256,0.0,348.885089477,398.725816546,6.56516851111,0.0,6.56516851111
 06/07  18:00:00,1162.31155848,26.640603799,380.136927233,0.0,249.203635341,299.044362409,8.73500425161,0.0,8.73500425161
 06/07  19:00:00,1105.03888783,26.2842806902,352.263558226,0.0,249.203635341,299.044362409,4.37026770629,0.0,4.37026770629
 06/07  20:00:00,965.060430549,26.1153771766,332.160065465,0.0,149.522181205,249.203635341,4.37213445239,0.0,4.37213445239
 06/07  21:00:00,946.051642998,26.1153771766,323.223463821,0.0,149.522181205,249.203635341,4.36136150678,0.0,4.36136150678
 06/07  22:00:00,349.356561574,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864441097,0.0,2.18864441097
 06/07  23:00:00,299.991802415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  24:00:00,287.769604964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885035449,0.0,2.18885035449
 06/08  01:00:00,287.769604046,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888094741,0.0,2.1888094741
 06/08  02:00:00,287.76960408,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887691776,0.0,2.1887691776
 06/08  03:00:00,287.769603939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872883124,0.0,2.18872883124
 06/08  04:00:00,299.991801409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868845765,0.0,2.18868845765
 06/08  05:00:00,332.270507991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058767874,0.0,2.19058767874
 06/08  06:00:00,572.516595214,29.8226260269,129.253249792,0.0,49.8407270682,199.362908273,8.43879523377,6.24887714816,2.1899180856
 06/08  07:00:00,757.45624354,26.1153771766,191.783055135,0.0,149.522181205,199.362908273,15.090740877,8.53790798112,6.55283289585
 06/08  08:00:00,1373.27715883,28.7181854651,255.583656341,0.0,448.566543614,448.566543614,10.9917908835,0.032563350081,10.9592275334
 06/08  09:00:00,1397.26534715,29.9608998437,311.487007125,0.0,448.566543614,448.566543614,10.9657445884,0.0,10.9657445884
 06/08  10:00:00,1358.86824296,30.6314774803,317.1700926,0.0,448.566543614,448.566543614,13.1626482184,0.0,13.1626482184
 06/08  11:00:00,1357.4247908,31.1520275153,314.756950093,0.0,448.566543614,448.566543614,15.3880773926,0.0,15.3880773926
 06/08  12:00:00,1304.83489965,28.8068886842,314.958093636,0.0,448.566543614,398.725816546,17.6346637281,0.0,17.6346637281
 06/08  13:00:00,1371.44138157,32.6879968469,324.27231815,0.0,448.566543614,448.566543614,17.619864081,0.0,17.619864081
 06/08  14:00:00,1388.53222491,34.0304284348,335.775339346,0.0,448.566543614,448.566543614,10.9545745545,0.0,10.9545745545
 06/08  15:00:00,1402.66445931,34.9246117201,349.176291452,0.0,448.566543614,448.566543614,10.9504078079,0.0,10.9504078079
 06/08  16:00:00,1455.53644433,36.6997860141,351.161441888,0.0,448.566543614,448.566543614,13.1766072462,0.0,13.1766072462
 06/08  17:00:00,1343.16398265,33.2086210349,354.928550338,0.0,348.885089477,398.725816546,8.7465842735,0.0,8.7465842735
 06/08  18:00:00,1131.16472306,27.9023186328,347.600638464,0.0,249.203635341,299.044362409,6.55667667618,0.0,6.55667667618
 06/08  19:00:00,1096.36612088,26.5917083951,338.881390829,0.0,249.203635341,299.044362409,4.37005753735,0.0,4.37005753735
 06/08  20:00:00,963.807019672,26.1153771766,329.254313111,0.0,149.522181205,249.203635341,6.54911117039,0.0,6.54911117039
 06/08  21:00:00,945.636687332,26.1153771766,322.848759545,0.0,149.522181205,249.203635341,2.19053990278,0.0,2.19053990278
 06/08  22:00:00,349.356561014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870582175,0.0,2.18870582175
 06/08  23:00:00,299.991801743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866533141,0.0,2.18866533141
 06/08  24:00:00,287.769603573,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,287.769602447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886737985,0.0,2.18886737985
 06/09  02:00:00,287.769602788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882526936,0.0,2.18882526936
 06/09  03:00:00,287.76960298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878309463,0.0,2.18878309463
 06/09  04:00:00,299.991800811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874088246,0.0,2.18874088246
 06/09  05:00:00,332.270505961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075495383,0.0,2.19075495383
 06/09  06:00:00,376.674661357,29.6828497501,0.0,0.0,49.8407270682,199.362908273,12.6986714125,10.5085456331,2.19012577945
 06/09  07:00:00,568.669575551,26.1153771766,18.4362575719,0.0,149.522181205,199.362908273,20.5012755614,13.9493776781,6.55189788327
 06/09  08:00:00,1300.31613584,28.498280493,182.748103444,0.0,448.566543614,448.566543614,11.1674711288,0.209238755953,10.9582323729
 06/09  09:00:00,1374.04777938,30.8106487996,285.854495183,0.0,448.566543614,448.566543614,13.155398665,0.0,13.155398665
 06/09  10:00:00,1340.13514913,31.5542272388,297.609518545,0.0,448.566543614,448.566543614,10.969355345,0.0,10.969355345
 06/09  11:00:00,1351.37140316,31.616751054,307.347432075,0.0,448.566543614,448.566543614,15.3871583795,0.0,15.3871583795
 06/09  12:00:00,1316.77893744,28.6969873872,322.413155438,0.0,448.566543614,398.725816546,17.635797428,0.0,17.635797428
 06/09  13:00:00,1393.32864623,32.4437478244,342.057762773,0.0,448.566543614,448.566543614,17.6200734459,0.0,17.6200734459
 06/09  14:00:00,1406.91530099,33.5202260001,354.398062341,0.0,448.566543614,448.566543614,10.9537744471,0.0,10.9537744471
 06/09  15:00:00,1417.95731083,35.4942879523,363.466438072,0.0,448.566543614,448.566543614,10.9510586862,0.0,10.9510586862
 06/09  16:00:00,1462.51042982,38.1474825475,356.472880586,0.0,448.566543614,448.566543614,13.1790383547,0.0,13.1790383547
 06/09  17:00:00,1354.86571026,34.3730628649,365.465840725,0.0,348.885089477,398.725816546,8.748018524,0.0,8.748018524
 06/09  18:00:00,1165.82529743,28.6528730101,381.510661365,0.0,249.203635341,299.044362409,6.55508543013,0.0,6.55508543013
 06/09  19:00:00,1123.34031624,26.8165234015,366.87836661,0.0,249.203635341,299.044362409,4.36950621975,0.0,4.36950621975
 06/09  20:00:00,975.812582353,26.1155120789,341.222266037,0.0,149.522181205,249.203635341,6.54838705025,0.0,6.54838705025
 06/09  21:00:00,941.903638532,26.1153771766,320.282113672,0.0,149.522181205,249.203635341,2.19055684278,0.0,2.19055684278
 06/09  22:00:00,349.356559796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884973029,0.0,2.18884973029
 06/09  23:00:00,299.991800723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880659527,0.0,2.18880659527
 06/09  24:00:00,287.769602805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876421256,0.0,2.18876421256
 06/10  01:00:00,237.928874343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871908825,0.0,2.18871908825
 06/10  02:00:00,237.928874181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  03:00:00,237.928874517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867517176,0.0,2.18867517176
 06/10  04:00:00,250.151072659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863122455,0.0,2.18863122455
 06/10  05:00:00,257.509413909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075943389,0.0,2.19075943389
 06/10  06:00:00,378.433333854,29.3162236253,0.03243139498,0.0,49.8407270682,199.362908273,12.28292187,10.0928136763,2.19010819368
 06/10  07:00:00,468.656872963,26.1153771766,18.1954387927,0.0,49.8407270682,199.362908273,19.8319928434,15.4670235077,4.36496933571
 06/10  08:00:00,795.716558052,26.1153771766,83.2237749949,0.0,249.203635341,249.203635341,7.04068284458,2.67081940849,4.36986343609
 06/10  09:00:00,911.156422408,26.1657091901,230.507123067,0.0,249.203635341,249.203635341,9.89042684265,1.15504800835,8.73537883429
 06/10  10:00:00,947.001241694,26.3660515847,310.039751962,0.0,249.203635341,249.203635341,5.02407884233,0.648609486693,4.37546935563
 06/10  11:00:00,966.761348981,26.1252000234,323.760770809,0.0,249.203635341,249.203635341,8.95921618425,0.21916586663,8.74005031762
 06/10  12:00:00,979.077302836,26.1153771766,332.696707772,0.0,249.203635341,249.203635341,6.55406179413,0.0,6.55406179413
 06/10  13:00:00,986.279862426,26.1153771766,339.899691986,0.0,249.203635341,249.203635341,6.55161076424,0.0,6.55161076424
 06/10  14:00:00,739.300219459,26.1153771766,342.125390406,0.0,74.7610906023,174.442544739,4.370091583,0.0,4.370091583
 06/10  15:00:00,742.230268939,26.1153771766,345.056292534,0.0,74.7610906023,174.442544739,4.3678605992,0.0,4.3678605992
 06/10  16:00:00,792.186199242,26.5143441314,345.724038492,0.0,74.7610906023,174.442544739,4.36873542112,0.0,4.36873542112
 06/10  17:00:00,770.053492509,27.0673314535,361.135827251,0.0,24.9203635341,149.522181205,2.19008915895,0.0,2.19008915895
 06/10  18:00:00,608.225114088,16.4809050339,238.288150678,0.0,24.9203635341,149.522181205,2.19013975355,0.0,2.19013975355
 06/10  19:00:00,588.207339745,16.0519932557,239.563520241,0.0,24.9203635341,149.522181205,2.18985975447,0.0,2.18985975447
 06/10  20:00:00,380.596485641,3.47719286871,57.1810128245,0.0,24.9203635341,149.522181205,2.19014107092,0.0,2.19014107092
 06/10  21:00:00,299.041569624,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237010983,0.0,4.36237010983
 06/10  22:00:00,274.59546804,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888583881,0.0,2.1888583881
 06/10  23:00:00,250.151072015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  24:00:00,237.928874298,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888142048,0.0,2.1888142048
 06/11  01:00:00,237.928447627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808718519,0.0,2.18808718519
 06/11  02:00:00,237.928447669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815318771,0.0,2.18815318771
 06/11  03:00:00,237.928446776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.1506453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821894673,0.0,2.18821894673
 06/11  05:00:00,257.508985973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005007608,0.0,2.19005007608
 06/11  06:00:00,272.221832454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819373279,0.0,2.18819373279
 06/11  07:00:00,351.571184264,3.81574878528,39.4952584913,0.0,24.9203635341,149.522181205,2.18819932339,0.0,2.18819932339
 06/11  08:00:00,609.048837435,19.0551669455,222.105526274,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,551.403388675,16.4131492803,210.651866671,0.0,24.9203635341,149.522181205,2.1880194038,0.0,2.1880194038
 06/11  10:00:00,579.346124077,20.0258982266,275.015986684,0.0,24.9203635341,149.522181205,2.18820966182,0.0,2.18820966182
 06/11  11:00:00,414.044365903,10.0557006532,152.962179279,0.0,24.9203635341,149.522181205,2.18944739814,0.0,2.18944739814
 06/11  12:00:00,287.542927297,3.47719286871,59.047536558,0.0,24.9203635341,149.522181205,2.18946557606,0.0,2.18946557606
 06/11  13:00:00,443.084754394,7.96938493199,163.955311586,0.0,24.9203635341,149.522181205,2.19142418227,0.0,2.19142418227
 06/11  14:00:00,478.008452978,10.4081130511,196.70682103,0.0,24.9203635341,149.522181205,2.18941419932,0.0,2.18941419932
 06/11  15:00:00,506.877405485,11.5909537899,214.713945204,0.0,24.9203635341,149.522181205,2.18819254331,0.0,2.18819254331
 06/11  16:00:00,648.034160138,16.9394881771,292.344140936,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,498.22049387,5.57552642596,136.161155272,0.0,24.9203635341,149.522181205,2.1882077591,0.0,2.1882077591
 06/11  18:00:00,322.595028434,0.338333064856,14.7664776422,0.0,24.9203635341,149.522181205,2.1881722695,0.0,2.1881722695
 06/11  19:00:00,272.221831505,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,306.396498464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813657917,0.0,2.18813657917
 06/11  21:00:00,299.040715022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984129872,0.0,2.18984129872
 06/11  22:00:00,274.595041182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821143988,0.0,2.18821143988
 06/11  23:00:00,250.150645402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807549646,0.0,2.18807549646
 06/11  24:00:00,237.928446761,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769599598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881983406,0.0,2.18881983406
 06/12  02:00:00,287.769599797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877239538,0.0,2.18877239538
 06/12  03:00:00,287.769599828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872490323,0.0,2.18872490323
 06/12  04:00:00,299.991797478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867738216,0.0,2.18867738216
 06/12  05:00:00,332.270501023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043450752,0.0,2.19043450752
 06/12  06:00:00,770.658785733,29.3971342418,322.654176069,0.0,49.8407270682,199.362908273,2.22949992119,0.0393704282444,2.19012949294
 06/12  07:00:00,890.868168574,26.1153771766,320.215799554,0.0,149.522181205,199.362908273,6.61715940014,0.06468002845,6.55247937169
 06/12  08:00:00,1447.52792181,26.311485484,325.802366766,0.0,448.566543614,448.566543614,10.9588651575,0.0,10.9588651575
 06/12  09:00:00,1434.98627268,28.7552270573,342.444660746,0.0,448.566543614,448.566543614,10.9642124928,0.0,10.9642124928
 06/12  10:00:00,1423.19362229,30.1092596679,374.093041887,0.0,448.566543614,448.566543614,13.1625260385,0.0,13.1625260385
 06/12  11:00:00,1421.48126982,31.6195797049,370.859158522,0.0,448.566543614,448.566543614,15.3873400661,0.0,15.3873400661
 06/12  12:00:00,1372.30779814,29.6470667785,373.49467135,0.0,448.566543614,398.725816546,17.6330701383,0.0,17.6330701383
 06/12  13:00:00,1414.15804261,34.273850001,360.878679617,0.0,448.566543614,448.566543614,17.6192818562,0.0,17.6192818562
 06/12  14:00:00,1412.30880341,36.2297719389,357.082043034,0.0,448.566543614,448.566543614,10.9533258611,0.0,10.9533258611
 06/12  15:00:00,1410.4398226,39.5486796819,351.894576008,0.0,448.566543614,448.566543614,8.76503595278,0.0,8.76503595278
 06/12  16:00:00,1455.52238387,42.7189809391,344.913360372,0.0,448.566543614,448.566543614,15.3701726836,0.0,15.3701726836
 06/12  17:00:00,1343.57740619,38.340254703,350.210366349,0.0,348.885089477,398.725816546,8.74722972585,0.0,8.74722972585
 06/12  18:00:00,1148.30634784,32.2996325009,360.344967855,0.0,249.203635341,299.044362409,6.55554526859,0.0,6.55554526859
 06/12  19:00:00,1125.46112368,30.3016085241,363.944718004,0.0,249.203635341,299.044362409,4.3699721225,0.0,4.3699721225
 06/12  20:00:00,1017.49588319,26.9103647233,374.71738424,0.0,149.522181205,249.203635341,6.54827138545,0.0,6.54827138545
 06/12  21:00:00,1019.68558219,26.346189548,384.832154143,0.0,149.522181205,249.203635341,2.19052166731,0.0,2.19052166731
 06/12  22:00:00,349.356556558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880707319,0.0,2.18880707319
 06/12  23:00:00,411.038646443,1.01499919457,77.5598399994,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  24:00:00,287.769599478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885795694,0.0,2.18885795694
 06/13  01:00:00,287.769598696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870998649,0.0,2.18870998649
 06/13  02:00:00,287.769598882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866087003,0.0,2.18866087003
 06/13  03:00:00,372.085230152,1.01499919457,51.0342697816,0.0,24.9203635341,199.362908273,2.18885603067,0.0,2.18885603067
 06/13  04:00:00,299.991796323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880548713,0.0,2.18880548713
 06/13  05:00:00,332.270499358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068396022,0.0,2.19068396022
 06/13  06:00:00,817.063603461,32.8836781982,354.036188018,0.0,49.8407270682,199.362908273,2.19000863931,0.0,2.19000863931
 06/13  07:00:00,945.020067504,26.956744947,362.051835638,0.0,149.522181205,199.362908273,6.55290768389,0.0,6.55290768389
 06/13  08:00:00,1507.86914677,35.2086179115,368.107735557,0.0,448.566543614,448.566543614,10.9573591763,0.0,10.9573591763
 06/13  09:00:00,1461.56923997,39.1926845605,354.489070581,0.0,448.566543614,448.566543614,10.9650410686,0.0,10.9650410686
 06/13  10:00:00,1407.42599982,40.9449092811,347.481986028,0.0,448.566543614,448.566543614,13.1614075866,0.0,13.1614075866
 06/13  11:00:00,1405.9621586,41.9229201271,345.036712832,0.0,448.566543614,448.566543614,15.3859736172,0.0,15.3859736172
 06/13  12:00:00,1358.38797667,37.7864814251,351.435446735,0.0,448.566543614,398.725816546,17.6337556178,0.0,17.6337556178
 06/13  13:00:00,1407.36380677,45.5874195009,342.770888145,0.0,448.566543614,448.566543614,17.6196932706,0.0,17.6196932706
 06/13  14:00:00,1411.77382068,48.6334636934,344.28512049,0.0,448.566543614,448.566543614,10.9536356032,0.0,10.9536356032
 06/13  15:00:00,1416.52756696,51.7458002285,346.899188988,0.0,448.566543614,448.566543614,8.76405621857,0.0,8.76405621857
 06/13  16:00:00,1472.68828181,54.8253441448,352.221697043,0.0,448.566543614,448.566543614,15.3726306987,0.0,15.3726306987
 06/13  17:00:00,1358.8857417,48.1025419457,359.225256512,0.0,348.885089477,398.725816546,6.56502881991,0.0,6.56502881991
 06/13  18:00:00,1148.47078645,37.4488665259,356.9147595,0.0,249.203635341,299.044362409,8.73380949963,0.0,8.73380949963
 06/13  19:00:00,1125.24873791,33.4487241189,360.585220941,0.0,249.203635341,299.044362409,4.37011081607,0.0,4.37011081607
 06/13  20:00:00,1015.88400818,28.1221472249,371.893730806,0.0,149.522181205,249.203635341,4.37191522478,0.0,4.37191522478
 06/13  21:00:00,1018.0567883,26.8575825936,382.691969195,0.0,149.522181205,249.203635341,4.3611734657,0.0,4.3611734657
 06/13  22:00:00,459.183293543,1.01499919457,76.3397305824,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,581.694322574,9.94918044627,212.2773007,0.0,24.9203635341,199.362908273,2.18884147501,0.0,2.18884147501
 06/13  24:00:00,316.605715848,0.338333064856,17.6737914393,0.0,24.9203635341,199.362908273,2.18884071277,0.0,2.18884071277
 06/14  01:00:00,287.769597786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869089427,0.0,2.18869089427
 06/14  02:00:00,287.769597811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864006094,0.0,2.18864006094
 06/14  03:00:00,366.672824801,1.01499919457,45.4927531841,0.0,24.9203635341,199.362908273,2.18883273631,0.0,2.18883273631
 06/14  04:00:00,299.991794947,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,332.270498251,0.0,0.0,0.0,49.8407270682,199.362908273,4.36110271551,0.0,4.36110271551
 06/14  06:00:00,838.607689661,35.38699213,371.05367434,0.0,49.8407270682,199.362908273,2.19006082268,0.0,2.19006082268
 06/14  07:00:00,964.147299006,28.2585347895,379.59078496,0.0,149.522181205,199.362908273,6.55203715916,0.0,6.55203715916
 06/14  08:00:00,1492.85460406,40.6522778964,347.649540369,0.0,448.566543614,448.566543614,10.9571048193,0.0,10.9571048193
 06/14  09:00:00,1459.9872328,45.4478407601,346.847843224,0.0,448.566543614,448.566543614,10.9667221508,0.0,10.9667221508
 06/14  10:00:00,1413.48975465,47.7897544472,347.505325419,0.0,448.566543614,448.566543614,13.1593728955,0.0,13.1593728955
 06/14  11:00:00,1422.43698068,49.4162405904,356.533840019,0.0,448.566543614,448.566543614,15.3875789482,0.0,15.3875789482
 06/14  12:00:00,1371.94324165,44.4118905504,361.903595867,0.0,448.566543614,398.725816546,17.6331596106,0.0,17.6331596106
 06/14  13:00:00,1426.42258072,52.5556554408,358.124150824,0.0,448.566543614,448.566543614,15.4166864874,0.0,15.4166864874
 06/14  14:00:00,1433.83357757,56.4112251135,359.132410023,0.0,448.566543614,448.566543614,10.9533651731,0.0,10.9533651731
 06/14  15:00:00,1450.27583909,69.892586261,361.386703068,0.0,448.566543614,448.566543614,10.9512061481,0.0,10.9512061481
 06/14  16:00:00,1521.50459221,90.0306222501,363.583943423,0.0,448.566543614,448.566543614,13.1812604387,0.0,13.1812604387
 06/14  17:00:00,1389.57625512,72.638753973,361.910727271,0.0,348.885089477,398.725816546,8.74721848715,0.0,8.74721848715
 06/14  18:00:00,1157.88110959,43.8711984632,359.672121134,0.0,249.203635341,299.044362409,6.55615355029,0.0,6.55615355029
 06/14  19:00:00,1129.44152974,37.3829725327,364.661330624,0.0,249.203635341,299.044362409,6.54497689905,0.0,6.54497689905
 06/14  20:00:00,1012.57914255,29.3330238551,369.943032381,0.0,149.522181205,249.203635341,4.37261201106,0.0,4.37261201106
 06/14  21:00:00,1005.56854714,27.3941251743,370.434635916,0.0,149.522181205,249.203635341,2.19051575124,0.0,2.19051575124
 06/14  22:00:00,626.170373187,7.96938493199,218.802078113,0.0,49.8407270682,199.362908273,2.18883817571,0.0,2.18883817571
 06/14  23:00:00,473.551807166,4.35685883734,126.863630262,0.0,24.9203635341,199.362908273,2.18883565824,0.0,2.18883565824
 06/14  24:00:00,578.415543641,12.2929675921,224.938753707,0.0,24.9203635341,199.362908273,2.18883315523,0.0,2.18883315523
 06/15  01:00:00,537.824069122,9.70822214475,189.345556853,0.0,24.9203635341,199.362908273,2.18882825327,0.0,2.18882825327
 06/15  02:00:00,357.48560142,0.84583266214,41.8101942418,0.0,24.9203635341,199.362908273,2.18884783582,0.0,2.18884783582
 06/15  03:00:00,287.769596101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  04:00:00,327.706522047,0.338333064856,16.5524030817,0.0,24.9203635341,199.362908273,2.18867326954,0.0,2.18867326954
 06/15  05:00:00,388.763181747,0.676666129712,34.1680335272,0.0,49.8407270682,199.362908273,2.19065488228,0.0,2.19065488228
 06/15  06:00:00,845.913736852,35.0857683034,378.660946166,0.0,49.8407270682,199.362908273,4.36008434645,0.0,4.36008434645
 06/15  07:00:00,959.643155317,28.4773032683,374.86787485,0.0,149.522181205,199.362908273,4.37478996058,0.0,4.37478996058
 06/15  08:00:00,1493.78870399,40.9455716833,348.290352443,0.0,448.566543614,448.566543614,10.9568977393,0.0,10.9568977393
 06/15  09:00:00,1455.71436447,46.1680491654,341.658856261,0.0,448.566543614,448.566543614,13.1576284592,0.0,13.1576284592
 06/15  10:00:00,1411.63034231,48.3617597856,344.656116668,0.0,448.566543614,448.566543614,13.1565324273,0.0,13.1565324273
 06/15  11:00:00,1415.37976148,49.2322086445,348.667093581,0.0,448.566543614,448.566543614,13.1886041616,0.0,13.1886041616
 06/15  12:00:00,1368.69474926,44.0524057504,358.457043101,0.0,448.566543614,398.725816546,17.6337163493,0.0,17.6337163493
 06/15  13:00:00,1437.90870672,54.2993576864,365.102991247,0.0,448.566543614,448.566543614,17.6174006097,0.0,17.6174006097
 06/15  14:00:00,1447.5578029,64.0587068514,364.502124871,0.0,448.566543614,448.566543614,10.9536402385,0.0,10.9536402385
 06/15  15:00:00,1460.68041896,77.2769475461,364.406927727,0.0,448.566543614,448.566543614,10.9506254961,0.0,10.9506254961
 06/15  16:00:00,1525.55660579,92.6099890547,365.05660537,0.0,448.566543614,448.566543614,13.1777985653,0.0,13.1777985653
 06/15  17:00:00,1398.11467199,77.4405122006,365.647385757,0.0,348.885089477,398.725816546,8.7472722262,0.0,8.7472722262
 06/15  18:00:00,1165.30116483,45.5409911342,364.098435607,0.0,249.203635341,299.044362409,6.55540054565,0.0,6.55540054565
 06/15  19:00:00,1135.48587526,36.1582091956,369.372103313,0.0,249.203635341,299.044362409,4.36975525749,0.0,4.36975525749
 06/15  20:00:00,1013.9228509,28.8368779343,373.045216139,0.0,149.522181205,249.203635341,6.54838720412,0.0,6.54838720412
 06/15  21:00:00,1003.70195744,27.19024707,368.786130989,0.0,149.522181205,249.203635341,2.19069515203,0.0,2.19069515203
 06/15  22:00:00,573.773806483,4.32302553085,178.836970316,0.0,49.8407270682,199.362908273,2.18874280725,0.0,2.18874280725
 06/15  23:00:00,557.974618567,7.80021839956,200.140333184,0.0,24.9203635341,199.362908273,2.18881176363,0.0,2.18881176363
 06/15  24:00:00,588.616150956,10.7328124864,227.476258637,0.0,24.9203635341,199.362908273,2.18883950873,0.0,2.18883950873
 06/16  01:00:00,540.145262209,7.47716904887,180.378451597,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,445.141366807,4.37941437499,109.931241198,0.0,24.9203635341,199.362908273,2.18882402462,0.0,2.18882402462
 06/16  03:00:00,287.769595715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876987237,0.0,2.18876987237
 06/16  04:00:00,299.991793662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883580572,0.0,2.18883580572
 06/16  05:00:00,356.437616842,0.338333064856,13.0778017261,0.0,49.8407270682,199.362908273,2.19045316675,0.0,2.19045316675
 06/16  06:00:00,828.747999565,35.1604822445,361.420496642,0.0,49.8407270682,199.362908273,2.19007750458,0.0,2.19007750458
 06/16  07:00:00,958.941190931,28.4080103915,374.235208277,0.0,149.522181205,199.362908273,6.55181333638,0.0,6.55181333638
 06/16  08:00:00,1490.70423683,41.0313841179,345.120077153,0.0,448.566543614,448.566543614,10.9573758133,0.0,10.9573758133
 06/16  09:00:00,1447.03566502,45.8037970576,333.344415307,0.0,448.566543614,448.566543614,13.1538242232,0.0,13.1538242232
 06/16  10:00:00,1398.77001801,48.3490783973,331.421845555,0.0,448.566543614,448.566543614,10.9702663229,0.0,10.9702663229
 06/16  11:00:00,1400.26199536,48.5436532707,332.715855085,0.0,448.566543614,448.566543614,15.3858640697,0.0,15.3858640697
 06/16  12:00:00,1351.28618743,42.3908964165,339.729276058,0.0,448.566543614,398.725816546,17.6330688933,0.0,17.6330688933
 06/16  13:00:00,1405.61112983,50.3295562031,336.276102995,0.0,448.566543614,448.566543614,17.618811414,0.0,17.618811414
 06/16  14:00:00,1409.24899772,53.3043535563,336.947683975,0.0,448.566543614,448.566543614,10.9530568841,0.0,10.9530568841
 06/16  15:00:00,1413.5207739,56.6923106699,337.831922993,0.0,448.566543614,448.566543614,8.76468647301,0.0,8.76468647301
 06/16  16:00:00,1464.0790054,59.2038706853,336.985126759,0.0,448.566543614,448.566543614,15.3690762948,0.0,15.3690762948
 06/16  17:00:00,1346.57606823,51.0236933102,340.525611485,0.0,348.885089477,398.725816546,8.74660851014,0.0,8.74660851014
 06/16  18:00:00,1146.71877011,39.2934829654,351.763556291,0.0,249.203635341,299.044362409,6.55504630401,0.0,6.55504630401
 06/16  19:00:00,1124.94698542,34.8017277341,358.930472794,0.0,249.203635341,299.044362409,4.36963459052,0.0,4.36963459052
 06/16  20:00:00,1018.79080324,28.1238762667,374.798806901,0.0,149.522181205,249.203635341,4.37207098488,0.0,4.37207098488
 06/16  21:00:00,1022.42018487,26.847581843,387.065370994,0.0,149.522181205,249.203635341,4.3613424433,0.0,4.3613424433
 06/16  22:00:00,417.131160842,0.676666129712,45.4499427981,0.0,49.8407270682,199.362908273,2.18875364386,0.0,2.18875364386
 06/16  23:00:00,331.119619465,0.338333064856,19.9654959672,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.7695956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881943971,0.0,2.18881943971
 06/17  01:00:00,237.928867731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876310315,0.0,2.18876310315
 06/17  02:00:00,237.928867757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870728606,0.0,2.18870728606
 06/17  03:00:00,237.928867594,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886514242,0.0,2.1886514242
 06/17  04:00:00,250.151065017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  05:00:00,257.509402709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119833736,0.0,4.36119833736
 06/17  06:00:00,804.349441823,31.9477024295,346.791364434,0.0,49.8407270682,199.362908273,2.19010215729,0.0,2.19010215729
 06/17  07:00:00,841.361718843,26.7977130018,359.149357525,0.0,49.8407270682,199.362908273,4.36476841912,0.0,4.36476841912
 06/17  08:00:00,1117.11502419,28.2880547044,383.008519443,0.0,249.203635341,249.203635341,4.36989904625,0.0,4.36989904625
 06/17  09:00:00,1083.06873904,28.9735827138,384.940750384,0.0,249.203635341,249.203635341,6.55624096953,0.0,6.55624096953
 06/17  10:00:00,1030.78783593,29.1386571693,381.384413767,0.0,249.203635341,249.203635341,6.55213470098,0.0,6.55213470098
 06/17  11:00:00,1027.6879637,28.9888461224,378.432650581,0.0,249.203635341,249.203635341,6.55933446282,0.0,6.55933446282
 06/17  12:00:00,1020.91255771,29.1871698916,371.460196403,0.0,249.203635341,249.203635341,6.55277080962,0.0,6.55277080962
 06/17  13:00:00,1018.96634331,29.3244063804,369.377172185,0.0,249.203635341,249.203635341,6.55282817709,0.0,6.55282817709
 06/17  14:00:00,774.520663573,27.7943762957,375.666858137,0.0,74.7610906023,174.442544739,4.3695442185,0.0,4.3695442185
 06/17  15:00:00,772.81965955,28.5772880863,373.183791486,0.0,74.7610906023,174.442544739,4.36744605214,0.0,4.36744605214
 06/17  16:00:00,817.883103384,29.335581726,368.599725362,0.0,74.7610906023,174.442544739,4.36879632916,0.0,4.36879632916
 06/17  17:00:00,779.131459428,29.2189499403,368.062185231,0.0,24.9203635341,149.522181205,2.18979153647,0.0,2.18979153647
 06/17  18:00:00,692.941707521,18.3656504761,315.441153178,0.0,24.9203635341,149.522181205,2.19010107287,0.0,2.19010107287
 06/17  19:00:00,632.623827102,16.6333999981,286.978773754,0.0,24.9203635341,149.522181205,2.19002841638,0.0,2.19002841638
 06/17  20:00:00,555.723484832,10.751139227,196.867642081,0.0,24.9203635341,149.522181205,4.36016627096,0.0,4.36016627096
 06/17  21:00:00,389.378244739,1.01499919457,56.9077591283,0.0,24.9203635341,149.522181205,2.191003996,0.0,2.191003996
 06/17  22:00:00,274.595461031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866203317,0.0,2.18866203317
 06/17  23:00:00,250.151065299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860600352,0.0,2.18860600352
 06/17  24:00:00,237.92886705,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.928441524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815661982,0.0,2.18815661982
 06/18  02:00:00,237.928442261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801024461,0.0,2.18801024461
 06/18  03:00:00,237.928441601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806420828,0.0,2.18806420828
 06/18  04:00:00,250.150639119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.508976219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994429647,0.0,2.18994429647
 06/18  06:00:00,272.221826678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811525265,0.0,2.18811525265
 06/18  07:00:00,549.355084124,13.3700701851,188.961048331,0.0,24.9203635341,149.522181205,2.18816925166,0.0,2.18816925166
 06/18  08:00:00,676.500174182,20.4338648324,284.51423708,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,614.552582465,16.6651764064,262.224113985,0.0,24.9203635341,149.522181205,2.18818283713,0.0,2.18818283713
 06/18  10:00:00,630.452339345,20.7206462976,317.342481557,0.0,24.9203635341,149.522181205,2.18819637824,0.0,2.18819637824
 06/18  11:00:00,569.932600839,14.0786780745,268.270322357,0.0,24.9203635341,149.522181205,2.18944284239,0.0,2.18944284239
 06/18  12:00:00,444.377857409,8.30794084856,164.091988359,0.0,24.9203635341,149.522181205,2.18941906486,0.0,2.18941906486
 06/18  13:00:00,489.307226953,10.9954670476,206.570329224,0.0,24.9203635341,149.522181205,2.19130402741,0.0,2.19130402741
 06/18  14:00:00,531.810093579,11.5651615122,238.134262762,0.0,24.9203635341,149.522181205,2.18944729333,0.0,2.18944729333
 06/18  15:00:00,605.466297312,15.1579173511,301.715975608,0.0,24.9203635341,149.522181205,2.18818777764,0.0,2.18818777764
 06/18  16:00:00,726.367781084,20.4622858361,363.738885345,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,730.458763322,17.0752328259,337.572102701,0.0,24.9203635341,149.522181205,2.18820123136,0.0,2.18820123136
 06/18  18:00:00,756.806910513,20.4937309606,357.48730487,0.0,24.9203635341,149.522181205,2.18817475306,0.0,2.18817475306
 06/18  19:00:00,673.092890648,16.0438716277,306.624339043,0.0,24.9203635341,149.522181205,2.18818823256,0.0,2.18818823256
 06/18  20:00:00,482.422656115,7.90171831902,129.945869625,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040705125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990661244,0.0,2.18990661244
 06/18  22:00:00,274.595035471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807735267,0.0,2.18807735267
 06/18  23:00:00,250.150639912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813092645,0.0,2.18813092645
 06/18  24:00:00,237.928441179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769592632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861633633,0.0,2.18861633633
 06/19  02:00:00,287.769592893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879903078,0.0,2.18879903078
 06/19  03:00:00,287.769592913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873998241,0.0,2.18873998241
 06/19  04:00:00,299.991790554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868089884,0.0,2.18868089884
 06/19  05:00:00,332.270489884,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904116208,0.0,2.1904116208
 06/19  06:00:00,519.125045844,29.3057762822,77.6764739008,0.0,49.8407270682,199.362908273,2.58430027981,0.394203523615,2.1900967562
 06/19  07:00:00,866.516072069,26.129318077,296.60254695,0.0,149.522181205,199.362908273,7.1829741938,0.630848556165,6.55212563764
 06/19  08:00:00,1450.12468688,27.8579579363,326.07306932,0.0,448.566543614,448.566543614,10.9568137432,0.0,10.9568137432
 06/19  09:00:00,1449.69871729,30.0930491329,353.798585773,0.0,448.566543614,448.566543614,10.9642042389,0.0,10.9642042389
 06/19  10:00:00,1427.56653402,31.4356384611,377.131837457,0.0,448.566543614,448.566543614,13.1599627245,0.0,13.1599627245
 06/19  11:00:00,1408.95630293,32.0070174795,357.946813699,0.0,448.566543614,448.566543614,15.3855782914,0.0,15.3855782914
 06/19  12:00:00,1365.24955157,29.4336700221,366.649902311,0.0,448.566543614,398.725816546,17.6323290396,0.0,17.6323290396
 06/19  13:00:00,1408.69701224,34.6421444033,355.049432947,0.0,448.566543614,448.566543614,15.415514542,0.0,15.415514542
 06/19  14:00:00,1408.54665068,37.236198932,352.440279279,0.0,448.566543614,448.566543614,10.9540721949,0.0,10.9540721949
 06/19  15:00:00,1411.88465811,41.1287335989,352.607260171,0.0,448.566543614,448.566543614,10.9509046802,0.0,10.9509046802
 06/19  16:00:00,1461.16165874,44.5491900781,349.012332518,0.0,448.566543614,448.566543614,13.1794518741,0.0,13.1794518741
 06/19  17:00:00,1346.18144856,39.7959415649,351.465064727,0.0,348.885089477,398.725816546,8.74610967734,0.0,8.74610967734
 06/19  18:00:00,1148.87068433,32.26250009,360.946466584,0.0,249.203635341,299.044362409,6.55526452749,0.0,6.55526452749
 06/19  19:00:00,1123.41205762,30.5988525423,361.598428834,0.0,249.203635341,299.044362409,4.36961556632,0.0,4.36961556632
 06/19  20:00:00,1013.11500204,26.9609303134,370.285960592,0.0,149.522181205,249.203635341,6.54836012079,0.0,6.54836012079
 06/19  21:00:00,1009.74014221,26.241454041,374.991462056,0.0,149.522181205,249.203635341,2.19057279736,0.0,2.19057279736
 06/19  22:00:00,349.356549687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878729818,0.0,2.18878729818
 06/19  23:00:00,299.991790684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880746489,0.0,2.18880746489
 06/19  24:00:00,287.76959273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874823673,0.0,2.18874823673
 06/20  01:00:00,287.769591438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868664101,0.0,2.18868664101
 06/20  02:00:00,287.769591252,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769591643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862608788,0.0,2.18862608788
 06/20  04:00:00,299.991789757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880684936,0.0,2.18880684936
 06/20  05:00:00,332.270488407,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065203386,0.0,2.19065203386
 06/20  06:00:00,818.339767439,30.6251004471,365.379140753,0.0,49.8407270682,199.362908273,2.19005406366,0.0,2.19005406366
 06/20  07:00:00,942.175906685,26.6463931479,360.291690905,0.0,149.522181205,199.362908273,6.55225922107,0.0,6.55225922107
 06/20  08:00:00,1506.90891061,34.0536415562,368.30251972,0.0,448.566543614,448.566543614,10.956236711,0.0,10.956236711
 06/20  09:00:00,1454.31180311,37.5573039113,348.867077477,0.0,448.566543614,448.566543614,13.1539778628,0.0,13.1539778628
 06/20  10:00:00,1405.541146,39.2691880798,347.272891239,0.0,448.566543614,448.566543614,10.9692002646,0.0,10.9692002646
 06/20  11:00:00,1407.38559684,40.1761895842,348.206957318,0.0,448.566543614,448.566543614,15.3832209873,0.0,15.3832209873
 06/20  12:00:00,1357.69368535,36.4132426949,352.114470996,0.0,448.566543614,398.725816546,17.6317039404,0.0,17.6317039404
 06/20  13:00:00,1408.83114674,43.6646425043,346.161075666,0.0,448.566543614,448.566543614,17.6170140146,0.0,17.6170140146
 06/20  14:00:00,1408.88236573,46.3769730652,343.508456937,0.0,448.566543614,448.566543614,10.9519867201,0.0,10.9519867201
 06/20  15:00:00,1409.77233365,49.750452358,341.088239501,0.0,448.566543614,448.566543614,8.76369845796,0.0,8.76369845796
 06/20  16:00:00,1464.91473674,52.7603760308,345.427907826,0.0,448.566543614,448.566543614,15.3714992639,0.0,15.3714992639
 06/20  17:00:00,1348.34719553,46.335223777,347.938929594,0.0,348.885089477,398.725816546,6.56443308558,0.0,6.56443308558
 06/20  18:00:00,1147.12196766,36.314908304,355.186035112,0.0,249.203635341,299.044362409,6.99328557405,0.0,6.99328557405
 06/20  19:00:00,1122.49182644,33.113545149,358.163509236,0.0,249.203635341,299.044362409,6.10849439039,0.0,6.10849439039
 06/20  20:00:00,1014.51627718,27.8420186241,370.806152118,0.0,149.522181205,249.203635341,4.37213215763,0.0,4.37213215763
 06/20  21:00:00,1019.64466968,26.7507798696,384.386664139,0.0,149.522181205,249.203635341,4.36104656233,0.0,4.36104656233
 06/20  22:00:00,424.750715085,0.676666129712,53.0694929692,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/20  23:00:00,336.499800376,0.338333064856,25.3456740433,0.0,24.9203635341,199.362908273,2.18837398525,0.0,2.18837398525
