Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/20  24:00:00,374.333889951,1.01499919457,53.266185967,0.0,24.9203635341,199.362908273,2.18882050049,0.0,2.18882050049
 06/21  01:00:00,287.769591068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866002659,0.0,2.18866002659
 06/21  02:00:00,308.595344855,0.338333064856,9.83275512063,0.0,24.9203635341,199.362908273,2.18859799483,0.0,2.18859799483
 06/21  03:00:00,329.664557612,0.676666129712,19.875412125,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,299.991788319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877707607,0.0,2.18877707607
 06/21  05:00:00,332.270487701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36081414777,0.0,4.36081414777
 06/21  06:00:00,783.950267385,32.880068133,325.932338918,0.0,49.8407270682,199.362908273,2.19004386315,0.0,2.19004386315
 06/21  07:00:00,929.394247648,26.7274910627,348.690628594,0.0,149.522181205,199.362908273,4.37396150167,0.0,4.37396150167
 06/21  08:00:00,1509.15926962,37.4284304047,367.178099441,0.0,448.566543614,448.566543614,10.9563768359,0.0,10.9563768359
 06/21  09:00:00,1454.66959237,41.2452158953,345.536961072,0.0,448.566543614,448.566543614,13.1565349967,0.0,13.1565349967
 06/21  10:00:00,1403.31383055,43.1641558873,341.150615766,0.0,448.566543614,448.566543614,13.1550539194,0.0,13.1550539194
 06/21  11:00:00,1406.19531267,44.0760544394,343.130782306,0.0,448.566543614,448.566543614,13.186447247,0.0,13.186447247
 06/21  12:00:00,1360.04814177,39.7481087582,351.610712831,0.0,448.566543614,398.725816546,17.6299050796,0.0,17.6299050796
 06/21  13:00:00,1418.93407292,47.5737935316,354.383064382,0.0,448.566543614,448.566543614,17.6153209404,0.0,17.6153209404
 06/21  14:00:00,1419.2000335,50.322591813,352.702402148,0.0,448.566543614,448.566543614,10.9523816752,0.0,10.9523816752
 06/21  15:00:00,1418.45313766,54.1516094037,347.568341019,0.0,448.566543614,448.566543614,10.9490928596,0.0,10.9490928596
 06/21  16:00:00,1471.46327701,57.6589215642,348.463342153,0.0,448.566543614,448.566543614,13.1735681352,0.0,13.1735681352
 06/21  17:00:00,1358.76088367,50.4554718765,356.661843134,0.0,348.885089477,398.725816546,8.74679717805,0.0,8.74679717805
 06/21  18:00:00,1153.276364,38.9158259219,361.985463093,0.0,249.203635341,299.044362409,6.55513542749,0.0,6.55513542749
 06/21  19:00:00,1126.00726431,35.2335702193,361.282301934,0.0,249.203635341,299.044362409,4.36968594017,0.0,4.36968594017
 06/21  20:00:00,1012.0934903,28.4846945786,367.80847226,0.0,149.522181205,249.203635341,4.37207260536,0.0,4.37207260536
 06/21  21:00:00,1020.5166814,26.9619438271,385.04751293,0.0,149.522181205,249.203635341,4.36136569128,0.0,4.36136569128
 06/21  22:00:00,411.512388747,0.676666129712,39.9083210452,0.0,49.8407270682,199.362908273,2.18876294997,0.0,2.18876294997
 06/21  23:00:00,327.05997354,0.338333064856,15.9681009733,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,358.054171981,1.01499919457,37.097874595,0.0,24.9203635341,199.362908273,2.18882033609,0.0,2.18882033609
 06/22  01:00:00,287.769590146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875626845,0.0,2.18875626845
 06/22  02:00:00,307.945490898,0.338333064856,9.16270375494,0.0,24.9203635341,199.362908273,2.18869273541,0.0,2.18869273541
 06/22  03:00:00,326.163160268,0.676666129712,16.3920270081,0.0,24.9203635341,199.362908273,2.18875045482,0.0,2.18875045482
 06/22  04:00:00,299.991787398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,332.270485928,0.0,0.0,0.0,49.8407270682,199.362908273,4.36110868133,0.0,4.36110868133
 06/22  06:00:00,760.549283192,32.9797794721,308.841678237,0.0,49.8407270682,199.362908273,2.19004756712,0.0,2.19004756712
 06/22  07:00:00,889.644494631,26.7254275921,318.382671601,0.0,149.522181205,199.362908273,6.55171910608,0.0,6.55171910608
 06/22  08:00:00,1482.41083569,37.9247409865,343.982645824,0.0,448.566543614,448.566543614,10.956487705,0.0,10.956487705
 06/22  09:00:00,1472.52973025,41.0704146846,363.571900625,0.0,448.566543614,448.566543614,10.9665980765,0.0,10.9665980765
 06/22  10:00:00,1404.14526499,42.4544135659,342.691809183,0.0,448.566543614,448.566543614,13.1567644846,0.0,13.1567644846
 06/22  11:00:00,1403.12605903,42.959267895,341.164352489,0.0,448.566543614,448.566543614,13.1881860856,0.0,13.1881860856
 06/22  12:00:00,1355.42471769,38.3096123764,347.949152018,0.0,448.566543614,398.725816546,17.6319392217,0.0,17.6319392217
 06/22  13:00:00,1409.73494267,44.6611706493,346.16198539,0.0,448.566543614,448.566543614,17.6149098444,0.0,17.6149098444
 06/22  14:00:00,1412.74023804,47.300315631,347.468785101,0.0,448.566543614,448.566543614,10.9521307714,0.0,10.9521307714
 06/22  15:00:00,1413.15418896,50.1746950465,344.987030017,0.0,448.566543614,448.566543614,10.9488248362,0.0,10.9488248362
 06/22  16:00:00,1461.59048831,51.8033889521,342.03579425,0.0,448.566543614,448.566543614,13.174869196,0.0,13.174869196
 06/22  17:00:00,1345.32375586,44.2572339912,346.094526207,0.0,348.885089477,398.725816546,8.74655023178,0.0,8.74655023178
 06/22  18:00:00,1148.97134806,33.9421987686,359.367442017,0.0,249.203635341,299.044362409,6.5557750882,0.0,6.5557750882
 06/22  19:00:00,1136.72931701,30.5882197339,374.926329404,0.0,249.203635341,299.044362409,4.36944909987,0.0,4.36944909987
 06/22  20:00:00,1018.61390476,26.6189384223,377.970905134,0.0,149.522181205,249.203635341,6.54829947528,0.0,6.54829947528
 06/22  21:00:00,962.635888145,26.1807924745,336.586742918,0.0,149.522181205,249.203635341,2.19055555468,0.0,2.19055555468
 06/22  22:00:00,349.356547033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860207978,0.0,2.18860207978
 06/22  23:00:00,299.991787426,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  24:00:00,287.769589665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877935067,0.0,2.18877935067
 06/23  01:00:00,287.769589139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871407711,0.0,2.18871407711
 06/23  02:00:00,287.769589347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864910637,0.0,2.18864910637
 06/23  03:00:00,287.76958937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858409205,0.0,2.18858409205
 06/23  04:00:00,299.991786769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875985951,0.0,2.18875985951
 06/23  05:00:00,332.270484128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060067333,0.0,2.19060067333
 06/23  06:00:00,452.814392013,30.5212259342,16.1483687317,0.0,49.8407270682,199.362908273,2.4090847197,0.219169029899,2.1899156898
 06/23  07:00:00,685.836355958,26.1619263052,121.717653843,0.0,149.522181205,199.362908273,7.11500200406,0.56273363522,6.55226836884
 06/23  08:00:00,1402.91035574,33.0863468589,279.675844595,0.0,448.566543614,448.566543614,10.9568256862,0.0,10.9568256862
 06/23  09:00:00,1420.6939482,35.9318189744,325.220319798,0.0,448.566543614,448.566543614,10.9657625043,0.0,10.9657625043
 06/23  10:00:00,1413.42937175,36.7503497184,359.893033719,0.0,448.566543614,448.566543614,13.1576301103,0.0,13.1576301103
 06/23  11:00:00,1417.79317622,36.9704177247,361.820324176,0.0,448.566543614,448.566543614,13.1890117578,0.0,13.1890117578
 06/23  12:00:00,1359.83340547,33.3498688239,357.317594138,0.0,448.566543614,398.725816546,19.212108766,0.0,19.212108766
 06/23  13:00:00,1405.87596438,38.9495306883,347.921040294,0.0,448.566543614,448.566543614,16.0356314747,0.0,16.0356314747
 06/23  14:00:00,1406.73015343,40.5251799591,347.20805355,0.0,448.566543614,448.566543614,10.9526272957,0.0,10.9526272957
 06/23  15:00:00,1408.30272795,44.0602146768,345.246019047,0.0,448.566543614,448.566543614,10.9492695619,0.0,10.9492695619
 06/23  16:00:00,1458.44568221,47.2025181779,343.35321881,0.0,448.566543614,448.566543614,13.1753076671,0.0,13.1753076671
 06/23  17:00:00,1344.8064027,41.2974356746,348.482231656,0.0,348.885089477,398.725816546,8.7457228878,0.0,8.7457228878
 06/23  18:00:00,1154.58500111,32.4729932946,366.450303433,0.0,249.203635341,299.044362409,6.55599097804,0.0,6.55599097804
 06/23  19:00:00,1136.45927342,29.5842127377,375.660295689,0.0,249.203635341,299.044362409,4.36958933347,0.0,4.36958933347
 06/23  20:00:00,1025.04174032,26.5394005304,382.634241009,0.0,149.522181205,249.203635341,6.54775269273,0.0,6.54775269273
 06/23  21:00:00,984.700700269,26.1662551835,354.760667835,0.0,149.522181205,249.203635341,2.19062245492,0.0,2.19062245492
 06/23  22:00:00,349.35654614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866921777,0.0,2.18866921777
 06/23  23:00:00,299.991786626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860405517,0.0,2.18860405517
 06/23  24:00:00,287.769588722,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.928861164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877812264,0.0,2.18877812264
 06/24  02:00:00,237.928861362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871171509,0.0,2.18871171509
 06/24  03:00:00,237.928861386,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886452546,0.0,2.1886452546
 06/24  04:00:00,250.151059014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824588045,0.0,2.18824588045
 06/24  05:00:00,257.509392142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065695193,0.0,2.19065695193
 06/24  06:00:00,628.23653488,30.0017742228,183.160443543,0.0,49.8407270682,199.362908273,2.18997097813,0.0,2.18997097813
 06/24  07:00:00,742.427278797,26.1828984861,273.396038581,0.0,49.8407270682,199.362908273,4.57191946378,0.207323779137,4.36459568464
 06/24  08:00:00,1038.0090151,27.2478192622,315.078845068,0.0,249.203635341,249.203635341,4.36947503282,0.0,4.36947503282
 06/24  09:00:00,1033.77573521,27.7063602493,340.737303631,0.0,249.203635341,249.203635341,6.556418282,0.0,6.556418282
 06/24  10:00:00,1022.19993527,27.5141947102,374.421000406,0.0,249.203635341,249.203635341,6.55222416322,0.0,6.55222416322
 06/24  11:00:00,1037.26468154,26.8758952922,390.122349491,0.0,249.203635341,249.203635341,6.55922180786,0.0,6.55922180786
 06/24  12:00:00,1035.90522911,26.5204528009,389.119611013,0.0,249.203635341,249.203635341,6.55263229223,0.0,6.55263229223
 06/24  13:00:00,1029.58872884,26.9102817636,382.413706343,0.0,249.203635341,249.203635341,6.5525799812,0.0,6.5525799812
 06/24  14:00:00,777.60358046,26.4858107788,380.058359637,0.0,74.7610906023,174.442544739,4.36935884247,0.0,4.36935884247
 06/24  15:00:00,776.550254994,26.9266163334,378.565075383,0.0,74.7610906023,174.442544739,4.36722775153,0.0,4.36722775153
 06/24  16:00:00,820.65072633,28.0588189705,372.644129178,0.0,74.7610906023,174.442544739,4.36851974371,0.0,4.36851974371
 06/24  17:00:00,783.516668038,28.2679965127,373.398356342,0.0,24.9203635341,149.522181205,2.18999286015,0.0,2.18999286015
 06/24  18:00:00,697.212483718,18.2648995263,319.864477325,0.0,24.9203635341,149.522181205,2.19005220651,0.0,2.19005220651
 06/24  19:00:00,640.429836048,16.6225669086,294.795624801,0.0,24.9203635341,149.522181205,2.19004450351,0.0,2.19004450351
 06/24  20:00:00,536.448620966,9.36026207947,180.330228586,0.0,24.9203635341,149.522181205,4.3599680239,0.0,4.3599680239
 06/24  21:00:00,299.041544974,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122184669,0.0,2.19122184669
 06/24  22:00:00,274.595454514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872027074,0.0,2.18872027074
 06/24  23:00:00,250.151058558,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886536337,0.0,2.1886536337
 06/24  24:00:00,237.928860604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928436852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815537606,0.0,2.18815537606
 06/25  02:00:00,237.928437149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799948462,0.0,2.18799948462
 06/25  03:00:00,237.92843616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150634484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804269907,0.0,2.18804269907
 06/25  05:00:00,257.508967384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002224061,0.0,2.19002224061
 06/25  06:00:00,272.221821802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817095845,0.0,2.18817095845
 06/25  07:00:00,502.78137383,10.5544825836,155.349755745,0.0,24.9203635341,149.522181205,2.18815458937,0.0,2.18815458937
 06/25  08:00:00,653.244453285,19.4994701891,266.101917405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,595.323413021,16.9748200766,242.817503537,0.0,24.9203635341,149.522181205,2.1881577327,0.0,2.1881577327
 06/25  10:00:00,629.77735069,20.3675588867,316.738940103,0.0,24.9203635341,149.522181205,2.18816085235,0.0,2.18816085235
 06/25  11:00:00,599.835203155,16.4470494423,293.863790989,0.0,24.9203635341,149.522181205,2.18942962095,0.0,2.18942962095
 06/25  12:00:00,519.963806957,13.6333790992,240.796378296,0.0,24.9203635341,149.522181205,2.18942391265,0.0,2.18942391265
 06/25  13:00:00,621.720014033,16.3905491723,315.661468424,0.0,24.9203635341,149.522181205,2.19129713077,0.0,2.19129713077
 06/25  14:00:00,593.686835703,15.8717272358,294.843506138,0.0,24.9203635341,149.522181205,2.18941933157,0.0,2.18941933157
 06/25  15:00:00,592.169197757,15.4407727315,288.707740739,0.0,24.9203635341,149.522181205,2.18817626919,0.0,2.18817626919
 06/25  16:00:00,728.024214406,20.5247371585,365.690173505,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,724.639194095,17.2585566253,332.277883899,0.0,24.9203635341,149.522181205,2.18817928619,0.0,2.18817928619
 06/25  18:00:00,793.570269461,20.6447719527,394.449597441,0.0,24.9203635341,149.522181205,2.18818231061,0.0,2.18818231061
 06/25  19:00:00,701.633306715,17.0644384287,333.910508982,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,712.515841887,15.8291370762,311.85774844,0.0,24.9203635341,149.522181205,2.18818533951,0.0,2.18818533951
 06/25  21:00:00,451.472031501,4.66135859571,106.523669673,0.0,24.9203635341,149.522181205,2.19004114395,0.0,2.19004114395
 06/25  22:00:00,301.252122877,0.338333064856,15.494769025,0.0,24.9203635341,149.522181205,2.18809380875,0.0,2.18809380875
 06/25  23:00:00,250.150634122,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  24:00:00,237.928436464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813611704,0.0,2.18813611704
 06/26  01:00:00,287.769586735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868975604,0.0,2.18868975604
 06/26  02:00:00,287.769586768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862057344,0.0,2.18862057344
 06/26  03:00:00,287.769586521,0.0,0.0,0.0,24.9203635341,199.362908273,2.188791427,0.0,2.188791427
 06/26  04:00:00,299.991783851,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  05:00:00,332.27048058,0.0,0.0,0.0,49.8407270682,199.362908273,4.36128398631,0.0,4.36128398631
 06/26  06:00:00,782.688013903,29.3593962492,331.515762276,0.0,49.8407270682,199.362908273,2.18994585489,0.0,2.18994585489
 06/26  07:00:00,912.543056607,26.3867666067,335.94720744,0.0,149.522181205,199.362908273,6.55128846039,0.0,6.55128846039
 06/26  08:00:00,1488.89047462,28.6447253261,357.055326279,0.0,448.566543614,448.566543614,10.9554310968,0.0,10.9554310968
 06/26  09:00:00,1476.99245062,31.1327553806,377.972309165,0.0,448.566543614,448.566543614,10.9669397943,0.0,10.9669397943
 06/26  10:00:00,1410.24841867,33.0017417147,358.247655945,0.0,448.566543614,448.566543614,13.1550412877,0.0,13.1550412877
 06/26  11:00:00,1408.9649732,34.336100067,355.626472182,0.0,448.566543614,448.566543614,13.1860061991,0.0,13.1860061991
 06/26  12:00:00,1361.01013892,31.5709925542,360.273231424,0.0,448.566543614,398.725816546,17.6285421323,0.0,17.6285421323
 06/26  13:00:00,1408.64771157,37.6254908571,352.016849577,0.0,448.566543614,448.566543614,17.6134819999,0.0,17.6134819999
 06/26  14:00:00,1411.09286169,41.2679687468,351.253580673,0.0,448.566543614,448.566543614,10.9527162157,0.0,10.9527162157
 06/26  15:00:00,1417.65697278,45.5239489915,355.395717212,0.0,448.566543614,448.566543614,8.76269231103,0.0,8.76269231103
 06/26  16:00:00,1468.66895399,48.7982001606,354.618371457,0.0,448.566543614,448.566543614,15.3668882143,0.0,15.3668882143
 06/26  17:00:00,1350.56393333,43.3073110867,354.383394842,0.0,348.885089477,398.725816546,6.56451228875,0.0,6.56451228875
 06/26  18:00:00,1148.07548477,34.7105086814,358.299996655,0.0,249.203635341,299.044362409,8.73387276249,0.0,8.73387276249
 06/26  19:00:00,1126.11027477,31.959651427,362.951913794,0.0,249.203635341,299.044362409,4.36964143405,0.0,4.36964143405
 06/26  20:00:00,1023.11527938,27.5306685468,379.716522218,0.0,149.522181205,249.203635341,4.37206892647,0.0,4.37206892647
 06/26  21:00:00,1033.32238677,26.530304451,398.284865004,0.0,149.522181205,249.203635341,4.36101028064,0.0,4.36101028064
 06/26  22:00:00,349.356543098,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,381.968266772,1.01499919457,48.650497184,0.0,24.9203635341,199.362908273,2.1887627786,0.0,2.1887627786
 06/26  24:00:00,287.769586771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869262309,0.0,2.18869262309
 06/27  01:00:00,356.506571956,1.01499919457,35.5411005133,0.0,24.9203635341,199.362908273,2.18876688488,0.0,2.18876688488
 06/27  02:00:00,287.769585698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887908795,0.0,2.1887908795
 06/27  03:00:00,287.769585242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.991783208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872029426,0.0,2.18872029426
 06/27  05:00:00,332.270479448,0.0,0.0,0.0,49.8407270682,199.362908273,4.36101734949,0.0,4.36101734949
 06/27  06:00:00,785.808112922,32.1043380751,328.590746475,0.0,49.8407270682,199.362908273,2.18995205392,0.0,2.18995205392
 06/27  07:00:00,923.966477083,26.7471185976,344.671123488,0.0,149.522181205,199.362908273,4.3744884519,0.0,4.3744884519
 06/27  08:00:00,1506.60812539,35.1787122621,367.11526261,0.0,448.566543614,448.566543614,10.9551517469,0.0,10.9551517469
 06/27  09:00:00,1455.78711127,38.9643641451,348.935372164,0.0,448.566543614,448.566543614,13.154630456,0.0,13.154630456
 06/27  10:00:00,1404.26318359,41.2262629424,344.037898793,0.0,448.566543614,448.566543614,10.9660354416,0.0,10.9660354416
 06/27  11:00:00,1405.99545913,42.5096000497,344.483468691,0.0,448.566543614,448.566543614,15.3827152716,0.0,15.3827152716
 06/27  12:00:00,1358.95587229,38.1894888225,351.690363056,0.0,448.566543614,398.725816546,17.6300603749,0.0,17.6300603749
 06/27  13:00:00,1421.52975042,44.9931735695,359.691726868,0.0,448.566543614,448.566543614,17.6146839291,0.0,17.6146839291
 06/27  14:00:00,1431.19836054,48.3565673838,364.377607303,0.0,448.566543614,448.566543614,10.9520594619,0.0,10.9520594619
 06/27  15:00:00,1430.26595967,53.2815677571,357.987918251,0.0,448.566543614,448.566543614,8.76379161466,0.0,8.76379161466
 06/27  16:00:00,1488.07294253,60.576878384,359.606140005,0.0,448.566543614,448.566543614,13.1797309832,0.0,13.1797309832
 06/27  17:00:00,1372.46939759,53.3499742912,364.092713776,0.0,348.885089477,398.725816546,8.7463269906,0.0,8.7463269906
 06/27  18:00:00,1152.05855839,37.3957141953,362.151621129,0.0,249.203635341,299.044362409,6.55537198541,0.0,6.55537198541
 06/27  19:00:00,1123.82343129,33.6226337283,360.077223812,0.0,249.203635341,299.044362409,6.54415876703,0.0,6.54415876703
 06/27  20:00:00,1019.51615062,27.9958747057,375.652189291,0.0,149.522181205,249.203635341,4.37191729602,0.0,4.37191729602
 06/27  21:00:00,1030.33168816,26.7112879608,395.113185009,0.0,149.522181205,249.203635341,2.19057903237,0.0,2.19057903237
 06/27  22:00:00,349.356542768,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879513893,0.0,2.18879513893
 06/27  23:00:00,382.583026521,1.01499919457,49.2588238758,0.0,24.9203635341,199.362908273,2.18880326353,0.0,2.18880326353
 06/27  24:00:00,287.769585803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887325166,0.0,2.1887325166
 06/28  01:00:00,350.973018431,1.01499919457,30.1227715359,0.0,24.9203635341,199.362908273,2.18878036018,0.0,2.18878036018
 06/28  02:00:00,287.769584402,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  03:00:00,287.769584839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858788486,0.0,2.18858788486
 06/28  04:00:00,299.991782906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875577871,0.0,2.18875577871
 06/28  05:00:00,332.270477373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057438535,0.0,2.19057438535
 06/28  06:00:00,776.718874267,32.9488353938,321.591322739,0.0,49.8407270682,199.362908273,2.19005018251,0.0,2.19005018251
 06/28  07:00:00,910.688781772,26.8342550021,333.427286873,0.0,149.522181205,199.362908273,6.55175201265,0.0,6.55175201265
 06/28  08:00:00,1505.08770933,37.7173135623,363.037648752,0.0,448.566543614,448.566543614,10.9562294919,0.0,10.9562294919
 06/28  09:00:00,1462.29803006,41.091483859,353.319172543,0.0,448.566543614,448.566543614,13.1516515068,0.0,13.1516515068
 06/28  10:00:00,1403.97967626,42.6205591184,342.360112157,0.0,448.566543614,448.566543614,10.9701270674,0.0,10.9701270674
 06/28  11:00:00,1404.15439562,43.1940861148,341.957914748,0.0,448.566543614,448.566543614,15.3831692046,0.0,15.3831692046
 06/28  12:00:00,1356.94397129,38.5999378902,349.178142066,0.0,448.566543614,398.725816546,17.6305367951,0.0,17.6305367951
 06/28  13:00:00,1415.46335047,46.1128533338,351.506343383,0.0,448.566543614,448.566543614,15.4132295559,0.0,15.4132295559
 06/28  14:00:00,1428.5328024,49.8154254512,361.487405273,0.0,448.566543614,448.566543614,10.9525380745,0.0,10.9525380745
 06/28  15:00:00,1450.04790593,62.9367638729,368.114676112,0.0,448.566543614,448.566543614,10.9490180889,0.0,10.9490180889
 06/28  16:00:00,1507.28088429,73.8588096775,365.532166157,0.0,448.566543614,448.566543614,13.1762599636,0.0,13.1762599636
 06/28  17:00:00,1370.46682487,55.8111585781,359.628953223,0.0,348.885089477,398.725816546,8.74638114711,0.0,8.74638114711
 06/28  18:00:00,1148.59543084,37.1207714519,358.994322322,0.0,249.203635341,299.044362409,6.55644168915,0.0,6.55644168915
 06/28  19:00:00,1123.54829214,32.4902788039,360.576988887,0.0,249.203635341,299.044362409,4.36987923817,0.0,4.36987923817
 06/28  20:00:00,1020.44604499,27.4111377962,377.166823151,0.0,149.522181205,249.203635341,6.54811052941,0.0,6.54811052941
 06/28  21:00:00,1028.91777448,26.5655201376,393.84504017,0.0,149.522181205,249.203635341,2.1903873622,0.0,2.1903873622
 06/28  22:00:00,349.356542037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879941245,0.0,2.18879941245
 06/28  23:00:00,381.910389538,1.01499919457,48.5910799259,0.0,24.9203635341,199.362908273,2.18877667964,0.0,2.18877667964
 06/28  24:00:00,287.769584346,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769583885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865427029,0.0,2.18865427029
 06/29  02:00:00,287.769584317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858117705,0.0,2.18858117705
 06/29  03:00:00,287.769584376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874765834,0.0,2.18874765834
 06/29  04:00:00,299.991781997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867446638,0.0,2.18867446638
 06/29  05:00:00,332.270476147,0.0,0.0,0.0,49.8407270682,199.362908273,2.190372902,0.0,2.190372902
 06/29  06:00:00,776.847925193,32.3497887013,325.432354058,0.0,49.8407270682,199.362908273,2.1900460475,0.0,2.1900460475
 06/29  07:00:00,894.669384105,26.5332051827,322.677815592,0.0,149.522181205,199.362908273,6.55166119397,0.0,6.55166119397
 06/29  08:00:00,1470.01637197,36.7089789395,335.662900167,0.0,448.566543614,448.566543614,10.9567051829,0.0,10.9567051829
 06/29  09:00:00,1469.30565954,39.6603577807,362.538590523,0.0,448.566543614,448.566543614,10.9637161066,0.0,10.9637161066
 06/29  10:00:00,1405.19940955,40.8369200498,345.36349641,0.0,448.566543614,448.566543614,13.1567988807,0.0,13.1567988807
 06/29  11:00:00,1401.18280952,41.503388479,340.677034993,0.0,448.566543614,448.566543614,13.1876273635,0.0,13.1876273635
 06/29  12:00:00,1356.53836985,36.9009787351,350.471505296,0.0,448.566543614,398.725816546,17.6301485983,0.0,17.6301485983
 06/29  13:00:00,1408.61846446,42.7814908408,346.831630126,0.0,448.566543614,448.566543614,17.614805686,0.0,17.614805686
 06/29  14:00:00,1411.28028443,45.1766121638,347.605378988,0.0,448.566543614,448.566543614,10.9521133633,0.0,10.9521133633
 06/29  15:00:00,1414.92981422,48.9861144537,348.50079479,0.0,448.566543614,448.566543614,10.948512754,0.0,10.948512754
 06/29  16:00:00,1470.45766253,51.6720788575,353.63480158,0.0,448.566543614,448.566543614,13.1721331444,0.0,13.1721331444
 06/29  17:00:00,1350.691001,44.0293602398,354.576894516,0.0,348.885089477,398.725816546,8.74590447916,0.0,8.74590447916
 06/29  18:00:00,1151.32554472,33.4306895091,362.403933415,0.0,249.203635341,299.044362409,6.55441059281,0.0,6.55441059281
 06/29  19:00:00,1144.39191999,29.7332446129,383.443925055,0.0,249.203635341,299.044362409,4.36984720243,0.0,4.36984720243
 06/29  20:00:00,1015.33497467,26.5074499182,382.133212473,0.0,149.522181205,249.203635341,4.37224888558,0.0,4.37224888558
 06/29  21:00:00,973.802451406,26.1934890792,346.044281192,0.0,149.522181205,249.203635341,4.36083681904,0.0,4.36083681904
 06/29  22:00:00,349.356540591,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/29  23:00:00,299.991781843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861553195,0.0,2.18861553195
 06/29  24:00:00,287.76958439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878175419,0.0,2.18878175419
 06/30  01:00:00,287.769583624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870686066,0.0,2.18870686066
 06/30  02:00:00,287.769583443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863250273,0.0,2.18863250273
 06/30  03:00:00,287.769583041,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  04:00:00,299.991780804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879737515,0.0,2.18879737515
 06/30  05:00:00,332.270475645,0.0,0.0,0.0,49.8407270682,199.362908273,4.36078733082,0.0,4.36078733082
 06/30  06:00:00,492.186366874,30.477204459,50.3668493366,0.0,49.8407270682,199.362908273,2.33514058095,0.14512693095,2.19001365
 06/30  07:00:00,686.171150112,26.1253402063,121.857816222,0.0,149.522181205,199.362908273,4.87724285177,0.503503363715,4.37373948805
 06/30  08:00:00,1408.96177671,32.7816947922,284.677463528,0.0,448.566543614,448.566543614,10.95512326,0.0,10.95512326
 06/30  09:00:00,1417.53592261,35.7068175251,323.591542542,0.0,448.566543614,448.566543614,13.1544147243,0.0,13.1544147243
 06/30  10:00:00,1409.83332331,36.579260698,356.458094203,0.0,448.566543614,448.566543614,10.9657217854,0.0,10.9657217854
 06/30  11:00:00,1426.7043585,36.6407182265,371.061271376,0.0,448.566543614,448.566543614,15.381985852,0.0,15.381985852
 06/30  12:00:00,1373.42022384,32.7935409657,371.460805722,0.0,448.566543614,398.725816546,17.6288041258,0.0,17.6288041258
 06/30  13:00:00,1411.70294819,38.172996196,354.524614709,0.0,448.566543614,448.566543614,17.6131772517,0.0,17.6131772517
 06/30  14:00:00,1407.12601781,39.7776236136,348.351513645,0.0,448.566543614,448.566543614,8.76558994319,0.0,8.76558994319
 06/30  15:00:00,1405.77561129,42.8194857154,343.959668329,0.0,448.566543614,448.566543614,10.9493426464,0.0,10.9493426464
 06/30  16:00:00,1454.4644231,45.0912086515,341.483315205,0.0,448.566543614,448.566543614,13.1782110474,0.0,13.1782110474
 06/30  17:00:00,1346.21085283,39.089901904,352.094248773,0.0,348.885089477,398.725816546,8.74652152895,0.0,8.74652152895
 06/30  18:00:00,1168.2276658,30.7758412664,381.790145956,0.0,249.203635341,299.044362409,6.55464617146,0.0,6.55464617146
 06/30  19:00:00,1134.6415998,28.4137905607,376.704107889,0.0,249.203635341,299.044362409,4.3691922397,0.0,4.3691922397
 06/30  20:00:00,975.243539293,26.1987096384,339.454898702,0.0,149.522181205,249.203635341,6.54866103221,0.0,6.54866103221
 06/30  21:00:00,946.145039391,26.1153771766,321.86209166,0.0,149.522181205,249.203635341,2.19032781752,0.0,2.19032781752
 06/30  22:00:00,349.356540357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874450268,0.0,2.18874450268
 06/30  23:00:00,299.991781243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878873263,0.0,2.18878873263
 06/30  24:00:00,287.769583056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871418334,0.0,2.18871418334
 07/01  01:00:00,237.928854938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  02:00:00,237.928855293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863761583,0.0,2.18863761583
 07/01  03:00:00,237.928855746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856201171,0.0,2.18856201171
 07/01  04:00:00,250.151053569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872568638,0.0,2.18872568638
 07/01  05:00:00,257.509383076,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065833454,0.0,2.19065833454
 07/01  06:00:00,807.414879852,29.9544862938,347.554730005,0.0,49.8407270682,199.362908273,2.19000760462,0.0,2.19000760462
 07/01  07:00:00,862.239945667,26.3540843648,379.272772158,0.0,49.8407270682,199.362908273,4.36476635674,0.0,4.36476635674
 07/01  08:00:00,1100.69737176,27.7636829639,367.1152752,0.0,249.203635341,249.203635341,4.36940786864,0.0,4.36940786864
 07/01  09:00:00,1071.43717721,28.3636906218,373.919129875,0.0,249.203635341,249.203635341,6.55443201244,0.0,6.55443201244
 07/01  10:00:00,1024.14125546,28.354959893,375.521574426,0.0,249.203635341,249.203635341,6.55124959194,0.0,6.55124959194
 07/01  11:00:00,1019.9246756,27.8273549031,371.830910776,0.0,249.203635341,249.203635341,6.55875199259,0.0,6.55875199259
 07/01  12:00:00,1021.03703954,27.6289562724,373.142941828,0.0,249.203635341,249.203635341,6.55309499465,0.0,6.55309499465
 07/01  13:00:00,1017.38126428,28.3945762464,368.721966639,0.0,249.203635341,249.203635341,6.5513138189,0.0,6.5513138189
 07/01  14:00:00,765.64312132,27.2991817993,367.28454636,0.0,74.7610906023,174.442544739,4.3695880994,0.0,4.3695880994
 07/01  15:00:00,768.014398915,28.0875881017,368.868261598,0.0,74.7610906023,174.442544739,4.36742811086,0.0,4.36742811086
 07/01  16:00:00,817.941939176,29.4343459212,368.559830384,0.0,74.7610906023,174.442544739,4.3686693972,0.0,4.3686693972
 07/01  17:00:00,776.694196051,29.4846812889,365.359207403,0.0,24.9203635341,149.522181205,2.18975711644,0.0,2.18975711644
 07/01  18:00:00,690.90491889,18.4111512713,313.358880586,0.0,24.9203635341,149.522181205,2.1900415337,0.0,2.1900415337
 07/01  19:00:00,640.172470104,16.6869388319,294.473894826,0.0,24.9203635341,149.522181205,2.18978624567,0.0,2.18978624567
 07/01  20:00:00,662.553897436,14.1270612303,280.687556516,0.0,24.9203635341,149.522181205,4.36005978731,0.0,4.36005978731
 07/01  21:00:00,549.748071579,8.03705154496,190.52013722,0.0,24.9203635341,149.522181205,2.19125230952,0.0,2.19125230952
 07/01  22:00:00,370.987143846,1.01499919457,62.9047062211,0.0,24.9203635341,149.522181205,2.18875427916,0.0,2.18875427916
 07/01  23:00:00,250.151053042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867849835,0.0,2.18867849835
 07/01  24:00:00,237.928855006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  01:00:00,237.928432488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797621647,0.0,2.18797621647
 07/02  02:00:00,237.928432806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801033212,0.0,2.18801033212
 07/02  03:00:00,237.928431842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150630104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804430996,0.0,2.18804430996
 07/02  05:00:00,266.052626468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000238213,0.0,2.19000238213
 07/02  06:00:00,272.221817422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805374511,0.0,2.18805374511
 07/02  07:00:00,669.115744474,17.4977488767,276.728896823,0.0,24.9203635341,149.522181205,2.18813778805,0.0,2.18813778805
 07/02  08:00:00,674.769293902,16.9758583953,282.700000977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,702.05290512,20.5684942179,339.689495893,0.0,24.9203635341,149.522181205,2.18812179446,0.0,2.18812179446
 07/02  10:00:00,598.098443911,17.0241429478,291.563673781,0.0,24.9203635341,149.522181205,2.18815582474,0.0,2.18815582474
 07/02  11:00:00,648.434797939,20.257562276,335.276494173,0.0,24.9203635341,149.522181205,2.1893487998,0.0,2.1893487998
 07/02  12:00:00,598.711729391,16.4470494423,292.731681047,0.0,24.9203635341,149.522181205,2.1894084814,0.0,2.1894084814
 07/02  13:00:00,611.669995033,17.4469654892,310.216179319,0.0,24.9203635341,149.522181205,2.19128456375,0.0,2.19128456375
 07/02  14:00:00,532.285381227,14.7514719699,251.149368221,0.0,24.9203635341,149.522181205,2.18940255791,0.0,2.18940255791
 07/02  15:00:00,608.352678144,18.4142436801,312.21943873,0.0,24.9203635341,149.522181205,2.18811023186,0.0,2.18811023186
 07/02  16:00:00,615.82663162,16.6617703176,282.37669166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,736.984320287,20.9409743722,348.39144418,0.0,24.9203635341,149.522181205,2.1880771932,0.0,2.1880771932
 07/02  18:00:00,644.091200125,16.707847788,273.928588674,0.0,24.9203635341,149.522181205,2.18815125861,0.0,2.18815125861
 07/02  19:00:00,696.137219201,20.6874168659,332.242297176,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,458.106614388,4.99991451228,105.537984134,0.0,24.9203635341,149.522181205,2.18814501916,0.0,2.18814501916
 07/02  21:00:00,299.040688662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002669891,0.0,2.19002669891
 07/02  22:00:00,274.595026145,0.0,0.0,0.0,24.9203635341,149.522181205,2.188153487,0.0,2.188153487
 07/02  23:00:00,250.150629529,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928432414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798921416,0.0,2.18798921416
 07/03  01:00:00,287.769581518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876935615,0.0,2.18876935615
 07/03  02:00:00,287.769581312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869146648,0.0,2.18869146648
 07/03  03:00:00,287.769580908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861352787,0.0,2.18861352787
 07/03  04:00:00,299.991778558,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,340.81413897,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106088179,0.0,4.36106088179
 07/03  06:00:00,497.604552134,29.4920625018,56.7809215823,0.0,49.8407270682,199.362908273,2.18973316627,0.0,2.18973316627
 07/03  07:00:00,691.374282883,26.1158982042,127.072190693,0.0,149.522181205,199.362908273,4.37969796083,0.00592358509031,4.37377437573
 07/03  08:00:00,1387.58894104,27.5755477978,269.628552427,0.0,448.566543614,448.566543614,10.9550131215,0.0,10.9550131215
 07/03  09:00:00,1410.12115438,29.8273152869,321.277605589,0.0,448.566543614,448.566543614,13.1541106939,0.0,13.1541106939
 07/03  10:00:00,1405.00299315,31.372113704,356.193925118,0.0,448.566543614,448.566543614,10.9653470412,0.0,10.9653470412
 07/03  11:00:00,1429.71805171,31.9830590828,378.732643417,0.0,448.566543614,448.566543614,15.3811946555,0.0,15.3811946555
 07/03  12:00:00,1374.17136031,29.3946784253,375.61082926,0.0,448.566543614,398.725816546,17.6275094666,0.0,17.6275094666
 07/03  13:00:00,1411.51565376,34.7109548906,357.799385307,0.0,448.566543614,448.566543614,17.6139360591,0.0,17.6139360591
 07/03  14:00:00,1409.17380559,36.5036749851,353.673264247,0.0,448.566543614,448.566543614,8.76484548792,0.0,8.76484548792
 07/03  15:00:00,1405.97895179,39.8746136123,347.107896016,0.0,448.566543614,448.566543614,10.9497240579,0.0,10.9497240579
 07/03  16:00:00,1456.57118049,43.4704102982,345.210893586,0.0,448.566543614,448.566543614,13.1766921338,0.0,13.1766921338
 07/03  17:00:00,1344.62253895,38.6895471007,350.906298953,0.0,348.885089477,398.725816546,8.74558042009,0.0,8.74558042009
 07/03  18:00:00,1151.74278625,31.4056459923,364.67546745,0.0,249.203635341,299.044362409,6.55392951128,0.0,6.55392951128
 07/03  19:00:00,1139.25169822,28.9574740631,379.079483493,0.0,249.203635341,299.044362409,4.36935897636,0.0,4.36935897636
 07/03  20:00:00,1036.46320343,26.4483846184,394.146747525,0.0,149.522181205,249.203635341,6.54788282652,0.0,6.54788282652
 07/03  21:00:00,993.464939173,26.1634096575,359.460256983,0.0,149.522181205,249.203635341,2.19044152816,0.0,2.19044152816
 07/03  22:00:00,349.356538275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861505367,0.0,2.18861505367
 07/03  23:00:00,299.991778955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877577073,0.0,2.18877577073
 07/03  24:00:00,287.769580668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,237.92843114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807226162,0.0,2.18807226162
 07/04  02:00:00,237.928431749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810388681,0.0,2.18810388681
 07/04  03:00:00,237.928430953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150628816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813539485,0.0,2.18813539485
 07/04  05:00:00,266.052624556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976752989,0.0,2.18976752989
 07/04  06:00:00,272.22181632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814075232,0.0,2.18814075232
 07/04  07:00:00,534.224973449,13.4716369601,173.654749754,0.0,24.9203635341,149.522181205,2.1881330527,0.0,2.1881330527
 07/04  08:00:00,648.443321974,20.6689622421,256.967539466,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,572.462258918,16.6973501888,221.671060533,0.0,24.9203635341,149.522181205,2.18816444775,0.0,2.18816444775
 07/04  10:00:00,598.271022123,20.8079232211,286.819390119,0.0,24.9203635341,149.522181205,2.18815636229,0.0,2.18815636229
 07/04  11:00:00,550.453157782,15.518778832,248.67615112,0.0,24.9203635341,149.522181205,2.18938728624,0.0,2.18938728624
 07/04  12:00:00,577.470742989,15.2439998454,275.589517789,0.0,24.9203635341,149.522181205,2.18935080827,0.0,2.18935080827
 07/04  13:00:00,536.767772498,14.7741166482,244.788752047,0.0,24.9203635341,149.522181205,2.19127102195,0.0,2.19127102195
 07/04  14:00:00,488.517325059,10.7234262643,209.287328146,0.0,24.9203635341,149.522181205,2.18939647513,0.0,2.18939647513
 07/04  15:00:00,577.448538596,15.5148000083,275.363073455,0.0,24.9203635341,149.522181205,2.18815163192,0.0,2.18815163192
 07/04  16:00:00,708.759975151,20.8221024557,346.156927963,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,698.147314164,16.8272240975,306.278829989,0.0,24.9203635341,149.522181205,2.18814348704,0.0,2.18814348704
 07/04  18:00:00,758.975485355,20.8745652551,359.661197608,0.0,24.9203635341,149.522181205,2.18813535883,0.0,2.18813535883
 07/04  19:00:00,664.325033575,16.652086964,297.106122719,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,507.611423539,8.13855146442,148.702152527,0.0,24.9203635341,149.522181205,2.18810713596,0.0,2.18810713596
 07/04  21:00:00,322.187353785,0.338333064856,12.0530608147,0.0,24.9203635341,149.522181205,2.18992384418,0.0,2.18992384418
 07/04  22:00:00,274.595025075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801228841,0.0,2.18801228841
 07/04  23:00:00,250.150628518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928431167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804373911,0.0,2.18804373911
 07/05  01:00:00,287.769580184,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885819727,0.0,2.1885819727
 07/05  02:00:00,287.769580066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874047629,0.0,2.18874047629
 07/05  03:00:00,287.769579635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866035563,0.0,2.18866035563
 07/05  04:00:00,299.991777179,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,340.81413678,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096119758,0.0,4.36096119758
 07/05  06:00:00,631.001733048,29.708043124,186.018282017,0.0,49.8407270682,199.362908273,2.18977118938,0.0,2.18977118938
 07/05  07:00:00,840.308836839,26.281686244,271.489739255,0.0,149.522181205,199.362908273,4.37382126937,0.0,4.37382126937
 07/05  08:00:00,1436.31963194,28.6772229403,312.744104856,0.0,448.566543614,448.566543614,10.955007855,0.0,10.955007855
 07/05  09:00:00,1426.36217463,31.5542735415,332.967121598,0.0,448.566543614,448.566543614,13.1539974874,0.0,13.1539974874
 07/05  10:00:00,1418.75956421,33.0174145497,367.252635732,0.0,448.566543614,448.566543614,10.9651743619,0.0,10.9651743619
 07/05  11:00:00,1416.81074888,33.7275435909,364.080868405,0.0,448.566543614,448.566543614,15.380789246,0.0,15.380789246
 07/05  12:00:00,1365.9274579,31.2180800476,365.543540322,0.0,448.566543614,398.725816546,17.6268058534,0.0,17.6268058534
 07/05  13:00:00,1407.6955107,37.1048192135,351.585393229,0.0,448.566543614,448.566543614,15.413761201,0.0,15.413761201
 07/05  14:00:00,1407.62337308,39.212820186,349.413694637,0.0,448.566543614,448.566543614,10.9514896982,0.0,10.9514896982
 07/05  15:00:00,1406.51218652,42.6308306151,344.884923744,0.0,448.566543614,448.566543614,10.9491934716,0.0,10.9491934716
 07/05  16:00:00,1459.82158216,46.1805371646,345.757845687,0.0,448.566543614,448.566543614,13.1759022905,0.0,13.1759022905
 07/05  17:00:00,1344.34323903,40.9023524245,348.414200202,0.0,348.885089477,398.725816546,8.7461943245,0.0,8.7461943245
 07/05  18:00:00,1149.06538361,32.5195237058,360.88419227,0.0,249.203635341,299.044362409,6.55624755992,0.0,6.55624755992
 07/05  19:00:00,1133.6623124,29.8498519446,372.597723945,0.0,249.203635341,299.044362409,4.3697463125,0.0,4.3697463125
 07/05  20:00:00,1032.13536063,26.7081102579,389.559183713,0.0,149.522181205,249.203635341,6.54782055856,0.0,6.54782055856
 07/05  21:00:00,1027.01622659,26.271598859,392.301039339,0.0,149.522181205,249.203635341,2.19030478136,0.0,2.19030478136
 07/05  22:00:00,349.356536905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871754677,0.0,2.18871754677
 07/05  23:00:00,299.99177738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886373141,0.0,2.1886373141
 07/05  24:00:00,287.769579372,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  01:00:00,287.769579201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855609363,0.0,2.18855609363
 07/06  02:00:00,287.769579429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871348768,0.0,2.18871348768
 07/06  03:00:00,287.769579461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863232561,0.0,2.18863232561
 07/06  04:00:00,299.991777093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855113265,0.0,2.18855113265
 07/06  05:00:00,340.814134996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059232821,0.0,2.19059232821
 07/06  06:00:00,739.924383967,30.6258975686,292.018278391,0.0,49.8407270682,199.362908273,2.18989734346,0.0,2.18989734346
 07/06  07:00:00,880.895916458,26.3591010445,309.925982468,0.0,149.522181205,199.362908273,6.55184917342,0.0,6.55184917342
 07/06  08:00:00,1457.56977351,32.8212926778,326.659689849,0.0,448.566543614,448.566543614,10.9551776489,0.0,10.9551776489
 07/06  09:00:00,1461.61889903,36.3309940118,358.889749959,0.0,448.566543614,448.566543614,10.9651230414,0.0,10.9651230414
 07/06  10:00:00,1418.17108276,37.8226689546,361.34945228,0.0,448.566543614,448.566543614,13.1543023648,0.0,13.1543023648
 07/06  11:00:00,1405.83790772,38.9554808547,347.880093812,0.0,448.566543614,448.566543614,13.1844979542,0.0,13.1844979542
 07/06  12:00:00,1360.76935113,35.297662962,356.30585501,0.0,448.566543614,398.725816546,17.6255367567,0.0,17.6255367567
 07/06  13:00:00,1406.38991399,41.7982583966,345.586362514,0.0,448.566543614,448.566543614,17.6140008054,0.0,17.6140008054
 07/06  14:00:00,1409.09537116,44.2103826155,345.901581637,0.0,448.566543614,448.566543614,10.9502267909,0.0,10.9502267909
 07/06  15:00:00,1413.19198273,47.8396305677,346.987958986,0.0,448.566543614,448.566543614,8.76327741782,0.0,8.76327741782
 07/06  16:00:00,1467.36597089,51.2783615875,350.170837089,0.0,448.566543614,448.566543614,13.1782226601,0.0,13.1782226601
 07/06  17:00:00,1349.08481784,44.6780806611,351.233139768,0.0,348.885089477,398.725816546,8.74543962883,0.0,8.74543962883
 07/06  18:00:00,1148.28215355,34.3623207348,358.258172209,0.0,249.203635341,299.044362409,6.55464127819,0.0,6.55464127819
 07/06  19:00:00,1133.49928413,30.6564186064,371.628130001,0.0,249.203635341,299.044362409,4.36918401402,0.0,4.36918401402
 07/06  20:00:00,1039.47468283,26.9246491281,396.681968044,0.0,149.522181205,249.203635341,6.54855986543,0.0,6.54855986543
 07/06  21:00:00,1011.0550817,26.3253997106,376.996986716,0.0,149.522181205,249.203635341,2.19030822218,0.0,2.19030822218
 07/06  22:00:00,349.356536242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872517044,0.0,2.18872517044
 07/06  23:00:00,299.991777097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876218368,0.0,2.18876218368
 07/06  24:00:00,287.769578892,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886808949,0.0,2.1886808949
 07/07  01:00:00,287.769577989,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  02:00:00,287.769578405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859791618,0.0,2.18859791618
 07/07  03:00:00,287.769578785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887539558,0.0,2.1887539558
 07/07  04:00:00,299.99177661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867175847,0.0,2.18867175847
 07/07  05:00:00,340.814133807,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058835373,0.0,2.19058835373
 07/07  06:00:00,766.153016744,31.4680755341,315.730184866,0.0,49.8407270682,199.362908273,2.18993347583,0.0,2.18993347583
 07/07  07:00:00,878.082053143,26.3636966206,306.739656312,0.0,149.522181205,199.362908273,6.55127543895,0.0,6.55127543895
 07/07  08:00:00,1453.96067424,34.5518003805,322.362594546,0.0,448.566543614,448.566543614,10.9554014502,0.0,10.9554014502
 07/07  09:00:00,1452.63583156,37.73384816,350.618917811,0.0,448.566543614,448.566543614,10.9635881131,0.0,10.9635881131
 07/07  10:00:00,1423.45775287,39.2027239825,365.256079692,0.0,448.566543614,448.566543614,13.156247469,0.0,13.156247469
 07/07  11:00:00,1407.66199394,40.2712979325,348.38836234,0.0,448.566543614,448.566543614,13.1864786619,0.0,13.1864786619
 07/07  12:00:00,1361.69043134,35.769895543,356.754713277,0.0,448.566543614,398.725816546,17.6276806474,0.0,17.6276806474
 07/07  13:00:00,1406.25937188,42.3559739886,344.898112349,0.0,448.566543614,448.566543614,17.6117552513,0.0,17.6117552513
 07/07  14:00:00,1406.49258195,45.6031245842,341.892610856,0.0,448.566543614,448.566543614,10.9516949684,0.0,10.9516949684
 07/07  15:00:00,1410.36747425,48.5478398003,342.896480661,0.0,448.566543614,448.566543614,8.76302500295,0.0,8.76302500295
 07/07  16:00:00,1463.57753183,51.4532587247,345.117220379,0.0,448.566543614,448.566543614,15.3695113351,0.0,15.3695113351
 07/07  17:00:00,1347.36899432,44.8877052484,348.125406394,0.0,348.885089477,398.725816546,6.56441566275,0.0,6.56441566275
 07/07  18:00:00,1147.70785228,34.8199032114,357.31083008,0.0,249.203635341,299.044362409,6.55544092491,0.0,6.55544092491
 07/07  19:00:00,1125.91070999,31.3501300885,363.345846082,0.0,249.203635341,299.044362409,6.54419355207,0.0,6.54419355207
 07/07  20:00:00,1020.47540802,27.0535693565,377.553776203,0.0,149.522181205,249.203635341,4.37185994863,0.0,4.37185994863
 07/07  21:00:00,1025.47915599,26.2862473528,390.685704811,0.0,149.522181205,249.203635341,2.19057066971,0.0,2.19057066971
 07/07  22:00:00,349.356535613,0.0,0.0,0.0,49.8407270682,199.362908273,2.188748697,0.0,2.188748697
 07/07  23:00:00,299.991776696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828728121,0.0,2.18828728121
 07/07  24:00:00,287.769578688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887025515,0.0,2.1887025515
 07/08  01:00:00,237.928850605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861875735,0.0,2.18861875735
 07/08  02:00:00,237.928850429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928850922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877362566,0.0,2.18877362566
 07/08  04:00:00,250.151048938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869046956,0.0,2.18869046956
 07/08  05:00:00,266.053042301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048253063,0.0,2.19048253063
