Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/08  06:00:00,659.928061182,30.3951882031,214.897803788,0.0,49.8407270682,199.362908273,2.18960299496,0.0,2.18960299496
 07/08  07:00:00,780.758565261,26.1819293333,308.348816689,0.0,49.8407270682,199.362908273,4.36459349491,0.0,4.36459349491
 07/08  08:00:00,1081.11671178,27.2541885242,350.515740399,0.0,249.203635341,249.203635341,4.36966134375,0.0,4.36966134375
 07/08  09:00:00,1072.28520927,27.7919059886,375.338966895,0.0,249.203635341,249.203635341,6.55468841854,0.0,6.55468841854
 07/08  10:00:00,1026.63353931,27.7238855804,378.644949813,0.0,249.203635341,249.203635341,6.55062843672,0.0,6.55062843672
 07/08  11:00:00,1021.1806453,27.4806852409,373.43357136,0.0,249.203635341,249.203635341,6.55784571113,0.0,6.55784571113
 07/08  12:00:00,1023.81104425,27.3403805604,376.20554061,0.0,249.203635341,249.203635341,6.55312261395,0.0,6.55312261395
 07/08  13:00:00,1027.91259413,27.9112441249,379.736646004,0.0,249.203635341,249.203635341,6.55126979594,0.0,6.55126979594
 07/08  14:00:00,773.35783761,27.0348931804,375.263564965,0.0,74.7610906023,174.442544739,4.3695385699,0.0,4.3695385699
 07/08  15:00:00,765.936719373,27.4771823131,367.400999812,0.0,74.7610906023,174.442544739,4.36735493808,0.0,4.36735493808
 07/08  16:00:00,808.191803745,28.6339359932,359.610117887,0.0,74.7610906023,174.442544739,4.36855470125,0.0,4.36855470125
 07/08  17:00:00,765.638658381,29.1734068068,354.61495064,0.0,24.9203635341,149.522181205,2.18971109634,0.0,2.18971109634
 07/08  18:00:00,673.506885274,18.400107497,296.36939274,0.0,24.9203635341,149.522181205,2.18998610286,0.0,2.18998610286
 07/08  19:00:00,621.333777602,16.6600584599,275.875308263,0.0,24.9203635341,149.522181205,2.18988540103,0.0,2.18988540103
 07/08  20:00:00,583.241437321,12.4282785329,216.412003633,0.0,24.9203635341,149.522181205,4.35991815231,0.0,4.35991815231
 07/08  21:00:00,358.287047481,0.676666129712,36.9208692331,0.0,24.9203635341,149.522181205,2.19115754798,0.0,2.19115754798
 07/08  22:00:00,274.595444291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866480975,0.0,2.18866480975
 07/08  23:00:00,250.15104831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858153345,0.0,2.18858153345
 07/08  24:00:00,237.928850418,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  01:00:00,237.928428968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807251493,0.0,2.18807251493
 07/09  02:00:00,237.928429111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809889116,0.0,2.18809889116
 07/09  03:00:00,237.928428125,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150626735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812517899,0.0,2.18812517899
 07/09  05:00:00,266.052620055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986836003,0.0,2.18986836003
 07/09  06:00:00,272.2218139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811968472,0.0,2.18811968472
 07/09  07:00:00,675.723405769,20.6349868841,291.975806025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,610.962513772,16.653559836,241.003150578,0.0,24.9203635341,149.522181205,2.18814532962,0.0,2.18814532962
 07/09  09:00:00,670.32461196,20.9555238471,318.383783188,0.0,24.9203635341,149.522181205,2.18797441302,0.0,2.18797441302
 07/09  10:00:00,551.183289208,16.7152921125,266.568621791,0.0,24.9203635341,149.522181205,2.18786822409,0.0,2.18786822409
 07/09  11:00:00,646.307486223,20.875097641,343.335032589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  12:00:00,568.417061109,16.3462674072,284.170575446,0.0,24.9203635341,149.522181205,2.18936440147,0.0,2.18936440147
 07/09  13:00:00,684.563860839,19.3978588438,373.10855456,0.0,24.9203635341,149.522181205,4.36248701708,0.0,4.36248701708
 07/09  14:00:00,628.983232333,15.9886000101,324.0512224,0.0,24.9203635341,149.522181205,2.18935744084,0.0,2.18935744084
 07/09  15:00:00,683.164892154,19.7754536571,371.072454341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,679.822824692,17.0910436432,324.301138039,0.0,24.9203635341,149.522181205,2.1881257273,0.0,2.1881257273
 07/09  17:00:00,784.381157453,21.2250440593,384.682481121,0.0,24.9203635341,149.522181205,2.1881518643,0.0,2.1881518643
 07/09  18:00:00,726.913297324,17.5624618092,334.253712455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,769.83453149,20.7558964573,395.049862106,0.0,24.9203635341,149.522181205,2.18813867405,0.0,2.18813867405
 07/09  20:00:00,726.657054124,16.3608992649,334.127143997,0.0,24.9203635341,149.522181205,2.18812549952,0.0,2.18812549952
 07/09  21:00:00,621.46638937,10.7172325105,249.276074702,0.0,24.9203635341,149.522181205,2.18998634387,0.0,2.18998634387
 07/09  22:00:00,606.886055373,11.6721331773,256.379498694,0.0,24.9203635341,149.522181205,2.18772608367,0.0,2.18772608367
 07/09  23:00:00,330.875363463,0.84583266214,52.8189126467,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,337.247752512,1.01499919457,65.8323267428,0.0,24.9203635341,149.522181205,2.18814455594,0.0,2.18814455594
 07/10  01:00:00,287.769577107,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887569586,0.0,2.1887569586
 07/10  02:00:00,287.769576675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867200173,0.0,2.18867200173
 07/10  03:00:00,287.769576364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.99177457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858699648,0.0,2.18858699648
 07/10  05:00:00,340.814131637,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049065536,0.0,2.19049065536
 07/10  06:00:00,830.906511819,32.0296996637,366.709817304,0.0,49.8407270682,199.362908273,4.35974231665,0.0,4.35974231665
 07/10  07:00:00,937.743827888,26.9888819597,355.108830792,0.0,149.522181205,199.362908273,4.3747161294,0.0,4.3747161294
 07/10  08:00:00,1493.05524245,31.8219416481,356.680656923,0.0,448.566543614,448.566543614,10.9543781738,0.0,10.9543781738
 07/10  09:00:00,1456.62339035,36.3322208695,352.449601095,0.0,448.566543614,448.566543614,13.1512021788,0.0,13.1512021788
 07/10  10:00:00,1415.83341086,39.0315731298,359.889786047,0.0,448.566543614,448.566543614,10.9676140272,0.0,10.9676140272
 07/10  11:00:00,1428.69128834,41.0500451192,370.474646823,0.0,448.566543614,448.566543614,15.3828354248,0.0,15.3828354248
 07/10  12:00:00,1374.20114904,37.5154859438,369.229302705,0.0,448.566543614,398.725816546,17.626580585,0.0,17.626580585
 07/10  13:00:00,1427.23754262,45.7980906285,363.881775707,0.0,448.566543614,448.566543614,15.4113485639,0.0,15.4113485639
 07/10  14:00:00,1424.4922744,49.3384231864,358.476116152,0.0,448.566543614,448.566543614,10.9511113095,0.0,10.9511113095
 07/10  15:00:00,1431.09417834,54.4247885895,359.966044647,0.0,448.566543614,448.566543614,10.9472058354,0.0,10.9472058354
 07/10  16:00:00,1496.41298735,66.1695780344,362.353567332,0.0,448.566543614,448.566543614,13.1752311236,0.0,13.1752311236
 07/10  17:00:00,1390.00443027,63.7114082752,371.26635325,0.0,348.885089477,398.725816546,8.74551849316,0.0,8.74551849316
 07/10  18:00:00,1184.67567731,50.2673390534,378.746684952,0.0,249.203635341,299.044362409,6.55405480109,0.0,6.55405480109
 07/10  19:00:00,1137.6508349,38.2057445257,369.521912416,0.0,249.203635341,299.044362409,4.36959329279,0.0,4.36959329279
 07/10  20:00:00,1007.92149218,30.010911843,364.512563129,0.0,149.522181205,249.203635341,4.37191956697,0.0,4.37191956697
 07/10  21:00:00,1007.16319249,27.8351610535,370.820829474,0.0,149.522181205,249.203635341,4.36090974089,0.0,4.36090974089
 07/10  22:00:00,625.484617047,7.74382955542,214.733936899,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  23:00:00,543.720041987,5.67702634542,169.55636589,0.0,24.9203635341,199.362908273,2.18875473335,0.0,2.18875473335
 07/10  24:00:00,548.649323839,10.751139227,197.571084377,0.0,24.9203635341,199.362908273,2.18876476839,0.0,2.18876476839
 07/11  01:00:00,341.436752651,0.676666129712,31.3425295699,0.0,24.9203635341,199.362908273,2.18877301026,0.0,2.18877301026
 07/11  02:00:00,361.893854921,1.01499919457,40.6874187379,0.0,24.9203635341,199.362908273,2.18873538955,0.0,2.18873538955
 07/11  03:00:00,287.769575805,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  04:00:00,366.531441153,1.01499919457,33.2249504202,0.0,24.9203635341,199.362908273,2.18860070517,0.0,2.18860070517
 07/11  05:00:00,340.814130833,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050220378,0.0,2.19050220378
 07/11  06:00:00,789.875003545,34.7203421622,329.38301201,0.0,49.8407270682,199.362908273,4.35976321954,0.0,4.35976321954
 07/11  07:00:00,920.421253509,26.1423806622,341.459035924,0.0,149.522181205,199.362908273,4.37472435758,0.0,4.37472435758
 07/11  08:00:00,1502.69878471,33.8083221596,364.337822453,0.0,448.566543614,448.566543614,10.9543501586,0.0,10.9543501586
 07/11  09:00:00,1446.88113902,40.610152864,338.383679717,0.0,448.566543614,448.566543614,13.1511274565,0.0,13.1511274565
 07/11  10:00:00,1405.17566351,42.6815172363,343.495205841,0.0,448.566543614,448.566543614,10.9675186357,0.0,10.9675186357
 07/11  11:00:00,1406.45550096,43.3371742231,344.116011453,0.0,448.566543614,448.566543614,15.3827967481,0.0,15.3827967481
 07/11  12:00:00,1356.83246747,39.5815952972,348.159063265,0.0,448.566543614,398.725816546,17.6262591728,0.0,17.6262591728
 07/11  13:00:00,1422.02870188,48.9081461663,356.460470554,0.0,448.566543614,448.566543614,15.4110190937,0.0,15.4110190937
 07/11  14:00:00,1431.15033222,52.9348419358,359.980366739,0.0,448.566543614,448.566543614,10.9508834735,0.0,10.9508834735
 07/11  15:00:00,1434.14428971,57.0970011094,358.050877116,0.0,448.566543614,448.566543614,10.9469577334,0.0,10.9469577334
 07/11  16:00:00,1479.9707357,58.9400421062,353.190768542,0.0,448.566543614,448.566543614,13.1711045914,0.0,13.1711045914
 07/11  17:00:00,1349.1546757,47.6905009822,349.337286609,0.0,348.885089477,398.725816546,8.74529516832,0.0,8.74529516832
 07/11  18:00:00,1146.5175719,35.2510212634,355.977068951,0.0,249.203635341,299.044362409,6.55388406916,0.0,6.55388406916
 07/11  19:00:00,1125.26792142,31.1864913835,362.866703703,0.0,249.203635341,299.044362409,4.36947833513,0.0,4.36947833513
 07/11  20:00:00,1025.066025,27.4801415179,381.717829073,0.0,149.522181205,249.203635341,4.37179950016,0.0,4.37179950016
 07/11  21:00:00,1034.94479162,26.6724682952,399.765122409,0.0,149.522181205,249.203635341,2.19055378068,0.0,2.19055378068
 07/11  22:00:00,349.356533031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873638477,0.0,2.18873638477
 07/11  23:00:00,387.874153051,1.01499919457,54.3953968034,0.0,24.9203635341,199.362908273,2.18864917931,0.0,2.18864917931
 07/11  24:00:00,287.769576714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868293153,0.0,2.18868293153
 07/12  01:00:00,369.074018927,1.01499919457,47.8189909592,0.0,24.9203635341,199.362908273,2.1887146523,0.0,2.1887146523
 07/12  02:00:00,287.769575582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862720676,0.0,2.18862720676
 07/12  03:00:00,335.116456702,0.676666129712,25.1302120406,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  04:00:00,323.619606804,0.338333064856,12.5107173658,0.0,24.9203635341,199.362908273,2.18854047447,0.0,2.18854047447
 07/12  05:00:00,340.81412991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044003972,0.0,2.19044003972
 07/12  06:00:00,828.341216282,35.8610832606,360.313139575,0.0,49.8407270682,199.362908273,4.35970077562,0.0,4.35970077562
 07/12  07:00:00,956.062436966,26.260065902,373.504474057,0.0,149.522181205,199.362908273,4.37459148972,0.0,4.37459148972
 07/12  08:00:00,1499.11509547,39.481979713,355.080479442,0.0,448.566543614,448.566543614,10.9539529954,0.0,10.9539529954
 07/12  09:00:00,1452.47210694,42.9331799513,341.651623202,0.0,448.566543614,448.566543614,13.150619635,0.0,13.150619635
 07/12  10:00:00,1404.68957685,42.2133599899,343.477282776,0.0,448.566543614,448.566543614,10.9686973945,0.0,10.9686973945
 07/12  11:00:00,1406.826973,47.4098325833,340.414828657,0.0,448.566543614,448.566543614,15.3820971735,0.0,15.3820971735
 07/12  12:00:00,1357.23236408,42.5191355225,345.547442529,0.0,448.566543614,398.725816546,17.6253605134,0.0,17.6253605134
 07/12  13:00:00,1408.12333125,50.2537992353,338.864280714,0.0,448.566543614,448.566543614,15.4101866717,0.0,15.4101866717
 07/12  14:00:00,1408.92153683,53.5126996308,336.41200771,0.0,448.566543614,448.566543614,10.9506081637,0.0,10.9506081637
 07/12  15:00:00,1409.86998518,57.3428713683,333.530705192,0.0,448.566543614,448.566543614,10.947753817,0.0,10.947753817
 07/12  16:00:00,1460.13779614,60.0821364338,332.16582614,0.0,448.566543614,448.566543614,13.1703205227,0.0,13.1703205227
 07/12  17:00:00,1342.24949942,51.9804636489,335.242373195,0.0,348.885089477,398.725816546,6.56404211169,0.0,6.56404211169
 07/12  18:00:00,1136.93606529,39.4984634156,341.775951943,0.0,249.203635341,299.044362409,6.55614541546,0.0,6.55614541546
 07/12  19:00:00,1122.35928361,35.0089051742,356.135654194,0.0,249.203635341,299.044362409,6.54421865814,0.0,6.54421865814
 07/12  20:00:00,1019.0254331,28.2680460216,374.8893347,0.0,149.522181205,249.203635341,4.37153969891,0.0,4.37153969891
 07/12  21:00:00,1018.24892587,26.9503388113,382.791387408,0.0,149.522181205,249.203635341,2.19042678252,0.0,2.19042678252
 07/12  22:00:00,422.06395682,0.676666129712,50.3827528265,0.0,49.8407270682,199.362908273,2.18875225916,0.0,2.18875225916
 07/12  23:00:00,333.617874754,0.338333064856,22.4637672328,0.0,24.9203635341,199.362908273,2.1887602585,0.0,2.1887602585
 07/12  24:00:00,378.316143697,1.01499919457,57.0894473809,0.0,24.9203635341,199.362908273,2.18876877118,0.0,2.18876877118
 07/13  01:00:00,287.769575349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858462189,0.0,2.18858462189
 07/13  02:00:00,287.769574902,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  03:00:00,354.916945262,1.01499919457,34.0001578901,0.0,24.9203635341,199.362908273,2.18873459873,0.0,2.18873459873
 07/13  04:00:00,299.991773273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876646089,0.0,2.18876646089
 07/13  05:00:00,340.814129023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030690734,0.0,2.19030690734
 07/13  06:00:00,813.911288499,35.3757077146,347.78116119,0.0,49.8407270682,199.362908273,2.18998807758,0.0,2.18998807758
 07/13  07:00:00,955.338483448,26.9724693898,372.068119426,0.0,149.522181205,199.362908273,6.55165409274,0.0,6.55165409274
 07/13  08:00:00,1497.57631985,40.9318017353,352.091884706,0.0,448.566543614,448.566543614,10.9551394601,0.0,10.9551394601
 07/13  09:00:00,1449.12874607,44.9139996211,336.327443402,0.0,448.566543614,448.566543614,10.9618384193,0.0,10.9618384193
 07/13  10:00:00,1404.0718509,46.4434050341,338.629519935,0.0,448.566543614,448.566543614,13.1578577399,0.0,13.1578577399
 07/13  11:00:00,1410.56129293,47.2715305641,344.935279817,0.0,448.566543614,448.566543614,15.3828337565,0.0,15.3828337565
 07/13  12:00:00,1362.97766542,42.1451849818,353.715688001,0.0,448.566543614,398.725816546,15.4230654418,0.0,15.4230654418
 07/13  13:00:00,1425.6591468,50.7059920199,358.45648454,0.0,448.566543614,448.566543614,17.6124825805,0.0,17.6124825805
 07/13  14:00:00,1435.34606453,56.2963647111,360.148612188,0.0,448.566543614,448.566543614,10.9507381624,0.0,10.9507381624
 07/13  15:00:00,1444.51109662,66.2837000407,359.230989701,0.0,448.566543614,448.566543614,8.76190785473,0.0,8.76190785473
 07/13  16:00:00,1497.90700178,73.2038443523,356.813323274,0.0,448.566543614,448.566543614,15.3646981381,0.0,15.3646981381
 07/13  17:00:00,1375.41635721,60.9095360022,359.480165652,0.0,348.885089477,398.725816546,6.56435668818,0.0,6.56435668818
 07/13  18:00:00,1152.47308126,39.8180788505,359.156004344,0.0,249.203635341,299.044362409,6.55548660844,0.0,6.55548660844
 07/13  19:00:00,1124.31992813,34.1372920592,359.590405461,0.0,249.203635341,299.044362409,6.54422181689,0.0,6.54422181689
 07/13  20:00:00,1032.23241465,27.4860119881,388.878351767,0.0,149.522181205,249.203635341,4.37183170012,0.0,4.37183170012
 07/13  21:00:00,1028.38733795,26.5511805443,393.328958709,0.0,149.522181205,249.203635341,2.19057045715,0.0,2.19057045715
 07/13  22:00:00,349.356532369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871024132,0.0,2.18871024132
 07/13  23:00:00,372.883859007,1.01499919457,39.5678582053,0.0,24.9203635341,199.362908273,2.18873375386,0.0,2.18873375386
 07/13  24:00:00,287.769575427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869235143,0.0,2.18869235143
 07/14  01:00:00,287.769574541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860358874,0.0,2.18860358874
 07/14  02:00:00,287.769574364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769574856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875262395,0.0,2.18875262395
 07/14  04:00:00,299.99177288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866436494,0.0,2.18866436494
 07/14  05:00:00,340.81412787,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044440512,0.0,2.19044440512
 07/14  06:00:00,684.923182096,32.6945578443,236.720741672,0.0,49.8407270682,199.362908273,2.18998726882,0.0,2.18998726882
 07/14  07:00:00,857.126308549,26.4240954647,287.403702929,0.0,149.522181205,199.362908273,6.55096517736,0.0,6.55096517736
 07/14  08:00:00,1469.15957284,37.6101811217,333.750944536,0.0,448.566543614,448.566543614,10.9539326465,0.0,10.9539326465
 07/14  09:00:00,1468.76782927,40.7838754581,360.815261159,0.0,448.566543614,448.566543614,10.962248094,0.0,10.962248094
 07/14  10:00:00,1403.40021339,42.1818752891,342.219418526,0.0,448.566543614,448.566543614,13.156322584,0.0,13.156322584
 07/14  11:00:00,1400.96202982,43.4207490428,338.538981462,0.0,448.566543614,448.566543614,13.1861606966,0.0,13.1861606966
 07/14  12:00:00,1355.45292225,38.4312287445,347.855914632,0.0,448.566543614,398.725816546,17.6265934336,0.0,17.6265934336
 07/14  13:00:00,1409.17909817,44.831050151,345.434800393,0.0,448.566543614,448.566543614,17.6102739192,0.0,17.6102739192
 07/14  14:00:00,1413.8608607,47.9372552234,348.303603466,0.0,448.566543614,448.566543614,10.9507907486,0.0,10.9507907486
 07/14  15:00:00,1420.16771557,51.0914609867,352.877454373,0.0,448.566543614,448.566543614,8.76218428781,0.0,8.76218428781
 07/14  16:00:00,1475.88332607,53.7101906383,355.99435166,0.0,448.566543614,448.566543614,13.1782335227,0.0,13.1782335227
 07/14  17:00:00,1354.35315944,46.5498391132,355.813399205,0.0,348.885089477,398.725816546,8.74546732782,0.0,8.74546732782
 07/14  18:00:00,1146.23568179,35.8214477593,356.008786011,0.0,249.203635341,299.044362409,6.55462720883,0.0,6.55462720883
 07/14  19:00:00,1128.71615658,32.2668270014,365.234607195,0.0,249.203635341,299.044362409,4.36916944179,0.0,4.36916944179
 07/14  20:00:00,1037.53659421,27.0214815239,394.647062188,0.0,149.522181205,249.203635341,6.5480810374,0.0,6.5480810374
 07/14  21:00:00,1005.60827022,26.2961702203,371.119314748,0.0,149.522181205,249.203635341,2.19028519752,0.0,2.19028519752
 07/14  22:00:00,349.356531935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870241125,0.0,2.18870241125
 07/14  23:00:00,299.991772745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873186856,0.0,2.18873186856
 07/14  24:00:00,287.769574519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864351973,0.0,2.18864351973
 07/15  01:00:00,237.928846754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,237.928847237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855394783,0.0,2.18855394783
 07/15  03:00:00,237.928847526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887022852,0.0,2.1887022852
 07/15  04:00:00,250.151045367,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886132786,0.0,2.1886132786
 07/15  05:00:00,266.053036452,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051323084,0.0,2.19051323084
 07/15  06:00:00,492.869487105,30.5651925764,50.961720387,0.0,49.8407270682,199.362908273,2.18985407271,0.0,2.18985407271
 07/15  07:00:00,543.803691963,26.1164471548,80.5154570557,0.0,49.8407270682,199.362908273,4.37917874972,0.0148089642302,4.36436978549
 07/15  08:00:00,947.015754786,26.7223699052,229.516470574,0.0,249.203635341,249.203635341,4.36890606409,0.0,4.36890606409
 07/15  09:00:00,1001.57686514,27.3713084665,315.740267786,0.0,249.203635341,249.203635341,6.55542097068,0.0,6.55542097068
 07/15  10:00:00,994.984384901,27.2858192528,349.302443433,0.0,249.203635341,249.203635341,6.55178038438,0.0,6.55178038438
 07/15  11:00:00,1031.8878897,26.8095453285,384.811971271,0.0,249.203635341,249.203635341,6.55889893385,0.0,6.55889893385
 07/15  12:00:00,1039.46266327,26.5033872379,392.694165678,0.0,249.203635341,249.203635341,6.55341252053,0.0,6.55341252053
 07/15  13:00:00,1037.2870537,26.8197164436,390.202650398,0.0,249.203635341,249.203635341,6.55140902805,0.0,6.55140902805
 07/15  14:00:00,787.31593223,26.3142500739,389.942312119,0.0,74.7610906023,174.442544739,4.36918897255,0.0,4.36918897255
 07/15  15:00:00,790.449789158,26.4743708636,392.916890145,0.0,74.7610906023,174.442544739,4.36690598217,0.0,4.36690598217
 07/15  16:00:00,835.351355559,27.5151710512,387.88844439,0.0,74.7610906023,174.442544739,4.3681144572,0.0,4.3681144572
 07/15  17:00:00,793.036332247,27.8090367719,383.377000066,0.0,24.9203635341,149.522181205,2.18983691591,0.0,2.18983691591
 07/15  18:00:00,648.650671737,17.4865650587,274.868659061,0.0,24.9203635341,149.522181205,2.18999846271,0.0,2.18999846271
 07/15  19:00:00,604.181383297,16.6163274005,258.553431334,0.0,24.9203635341,149.522181205,2.18996656112,0.0,2.18996656112
 07/15  20:00:00,306.397740334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999562206,0.0,2.18999562206
 07/15  21:00:00,299.041520503,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216270396,0.0,4.36216270396
 07/15  22:00:00,274.595440323,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,250.151045076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859335724,0.0,2.18859335724
 07/15  24:00:00,237.928847649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874150907,0.0,2.18874150907
 07/16  01:00:00,237.92842641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810674369,0.0,2.18810674369
 07/16  02:00:00,237.928425389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928426181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812728864,0.0,2.18812728864
 07/16  04:00:00,250.150624297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762955786,0.0,2.18762955786
 07/16  05:00:00,266.052615265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992446565,0.0,2.18992446565
 07/16  06:00:00,272.221810281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,323.450499035,2.4248716378,13.5872794475,0.0,24.9203635341,149.522181205,2.18813030719,0.0,2.18813030719
 07/16  08:00:00,574.788966181,18.9368060857,197.490711915,0.0,24.9203635341,149.522181205,2.18811191503,0.0,2.18811191503
 07/16  09:00:00,555.51090808,16.6163274005,217.464444162,0.0,24.9203635341,149.522181205,2.18813240644,0.0,2.18813240644
 07/16  10:00:00,596.350806825,20.2290317766,289.533389393,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,456.431178142,11.9884009782,186.434004316,0.0,24.9203635341,149.522181205,2.18934294427,0.0,2.18934294427
 07/16  12:00:00,412.233075038,8.69298217177,157.035217295,0.0,24.9203635341,149.522181205,2.18931213846,0.0,2.18931213846
 07/16  13:00:00,490.175867332,12.2929675921,213.35575357,0.0,24.9203635341,149.522181205,2.19093235581,0.0,2.19093235581
 07/16  14:00:00,441.734306438,9.80965956717,176.679357984,0.0,24.9203635341,149.522181205,2.18937333414,0.0,2.18937333414
 07/16  15:00:00,559.212223337,14.3265603823,257.961906016,0.0,24.9203635341,149.522181205,2.18814029079,0.0,2.18814029079
 07/16  16:00:00,697.276755336,20.4743301916,335.004329388,0.0,24.9203635341,149.522181205,2.18813145572,0.0,2.18813145572
 07/16  17:00:00,670.866084307,17.1484414619,278.658985752,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,721.666457998,20.5352046181,322.7094,0.0,24.9203635341,149.522181205,2.18811275809,0.0,2.18811275809
 07/16  19:00:00,641.372572079,16.9898774039,273.820214787,0.0,24.9203635341,149.522181205,2.18813325444,0.0,2.18813325444
 07/16  20:00:00,464.835021752,7.63105186713,122.581318227,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,299.04067767,0.0,0.0,0.0,24.9203635341,149.522181205,4.35970702686,0.0,4.35970702686
 07/16  22:00:00,274.595019029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,250.150624343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805482333,0.0,2.18805482333
 07/16  24:00:00,237.928426098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807532592,0.0,2.18807532592
 07/17  01:00:00,287.769573063,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.769573504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856405621,0.0,2.18856405621
 07/17  03:00:00,287.769573818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871083048,0.0,2.18871083048
 07/17  04:00:00,299.991771642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862049527,0.0,2.18862049527
 07/17  05:00:00,340.814125805,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051721564,0.0,2.19051721564
 07/17  06:00:00,538.0732059,29.3790175866,96.2190419534,0.0,49.8407270682,199.362908273,2.21058975195,0.0207325542212,2.18985719773
 07/17  07:00:00,770.44908156,26.1153771766,204.484490079,0.0,149.522181205,199.362908273,6.69089706651,0.139204421825,6.55169264468
 07/17  08:00:00,1428.81556658,27.2177448859,309.213163694,0.0,448.566543614,448.566543614,10.9542280614,0.0,10.9542280614
 07/17  09:00:00,1419.97029657,29.0806116049,330.286583071,0.0,448.566543614,448.566543614,10.9633808097,0.0,10.9633808097
 07/17  10:00:00,1407.32993848,30.5480475773,359.15670805,0.0,448.566543614,448.566543614,13.1541483706,0.0,13.1541483706
 07/17  11:00:00,1424.08968202,31.3542930747,373.73310765,0.0,448.566543614,448.566543614,13.1837735158,0.0,13.1837735158
 07/17  12:00:00,1366.72090961,28.7717171564,368.783423503,0.0,448.566543614,398.725816546,17.6257514973,0.0,17.6257514973
 07/17  13:00:00,1412.29572386,34.0724993246,359.217993085,0.0,448.566543614,448.566543614,17.6113976521,0.0,17.6113976521
 07/17  14:00:00,1409.25949381,36.2156068003,354.047073075,0.0,448.566543614,448.566543614,8.76479236202,0.0,8.76479236202
 07/17  15:00:00,1407.06066953,40.0989462637,347.965330723,0.0,448.566543614,448.566543614,10.9479387309,0.0,10.9479387309
 07/17  16:00:00,1456.19614804,43.2482541631,345.058084432,0.0,448.566543614,448.566543614,13.1753645843,0.0,13.1753645843
 07/17  17:00:00,1345.86937642,38.4343165413,352.408406854,0.0,348.885089477,398.725816546,8.74589780738,0.0,8.74589780738
 07/17  18:00:00,1157.1670988,31.2264476168,370.279010328,0.0,249.203635341,299.044362409,6.55595857349,0.0,6.55595857349
 07/17  19:00:00,1139.12131768,28.8741830328,379.03241717,0.0,249.203635341,299.044362409,4.36955005004,0.0,4.36955005004
 07/17  20:00:00,1038.42387042,26.3942041709,396.161620773,0.0,149.522181205,249.203635341,6.54741406388,0.0,6.54741406388
 07/17  21:00:00,1003.69870822,26.1673999998,371.202733401,0.0,149.522181205,249.203635341,2.19054612789,0.0,2.19054612789
 07/17  22:00:00,349.356530585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860026429,0.0,2.18860026429
 07/17  23:00:00,299.991771019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  24:00:00,287.769573216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874684546,0.0,2.18874684546
 07/18  01:00:00,287.769573259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865581614,0.0,2.18865581614
 07/18  02:00:00,287.769573522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856489389,0.0,2.18856489389
 07/18  03:00:00,287.769573401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871094985,0.0,2.18871094985
 07/18  04:00:00,299.991770747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861999636,0.0,2.18861999636
 07/18  05:00:00,349.357792216,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039901525,0.0,2.19039901525
 07/18  06:00:00,579.126125159,30.3172506594,135.391242533,0.0,49.8407270682,199.362908273,2.18969830111,0.0,2.18969830111
 07/18  07:00:00,799.078692593,26.1196829322,232.027984816,0.0,149.522181205,199.362908273,6.56583617728,0.0148089941339,6.55102718315
 07/18  08:00:00,1441.62015773,30.5222982496,317.570954486,0.0,448.566543614,448.566543614,10.9537186203,0.0,10.9537186203
 07/18  09:00:00,1436.41809597,33.5131504914,340.468908733,0.0,448.566543614,448.566543614,10.9643719914,0.0,10.9643719914
 07/18  10:00:00,1426.58564055,34.7676191254,372.952953649,0.0,448.566543614,448.566543614,10.9646809452,0.0,10.9646809452
 07/18  11:00:00,1413.93194265,35.2292153346,359.700452365,0.0,448.566543614,448.566543614,15.3792746167,0.0,15.3792746167
 07/18  12:00:00,1362.11903903,32.0216340802,360.931641775,0.0,448.566543614,398.725816546,17.6238997362,0.0,17.6238997362
 07/18  13:00:00,1406.59548283,38.1469850409,349.44327564,0.0,448.566543614,448.566543614,15.4105555498,0.0,15.4105555498
 07/18  14:00:00,1408.09385566,40.7504169126,348.348833131,0.0,448.566543614,448.566543614,10.9507694693,0.0,10.9507694693
 07/18  15:00:00,1411.42584835,44.3485154957,348.226361406,0.0,448.566543614,448.566543614,10.948119498,0.0,10.948119498
 07/18  16:00:00,1460.89037068,46.6265455521,346.37424745,0.0,448.566543614,448.566543614,13.1721549646,0.0,13.1721549646
 07/18  17:00:00,1345.49335526,40.565417267,349.903638062,0.0,348.885089477,398.725816546,8.74492310197,0.0,8.74492310197
 07/18  18:00:00,1151.07249425,31.9470213126,363.463835489,0.0,249.203635341,299.044362409,6.55439361563,0.0,6.55439361563
 07/18  19:00:00,1132.66942523,29.5123519474,371.942354647,0.0,249.203635341,299.044362409,4.36916592378,0.0,4.36916592378
 07/18  20:00:00,1026.17767648,26.5748566169,383.734775045,0.0,149.522181205,249.203635341,4.37174165246,0.0,4.37174165246
 07/18  21:00:00,1030.32589674,26.218221531,395.600479372,0.0,149.522181205,249.203635341,4.36074949447,0.0,4.36074949447
 07/18  22:00:00,349.356529612,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991770931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856580841,0.0,2.18856580841
 07/18  24:00:00,287.76957345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887117894,0.0,2.1887117894
 07/19  01:00:00,287.769573107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862003891,0.0,2.18862003891
 07/19  02:00:00,287.769572929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844241786,0.0,2.18844241786
 07/19  03:00:00,287.769572353,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  04:00:00,299.991770341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867400665,0.0,2.18867400665
 07/19  05:00:00,349.35779214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056192985,0.0,2.19056192985
 07/19  06:00:00,787.155839314,30.7373701919,337.19624117,0.0,49.8407270682,199.362908273,4.35980510347,0.0,4.35980510347
 07/19  07:00:00,904.43595711,26.1881410901,329.911218623,0.0,149.522181205,199.362908273,4.37474599243,0.0,4.37474599243
 07/19  08:00:00,1492.18175663,32.3233899196,357.233532083,0.0,448.566543614,448.566543614,10.9540892721,0.0,10.9540892721
 07/19  09:00:00,1465.13341351,36.2304395705,361.015693881,0.0,448.566543614,448.566543614,13.1505501332,0.0,13.1505501332
 07/19  10:00:00,1398.17678413,38.0830269174,341.094844858,0.0,448.566543614,448.566543614,10.9668393814,0.0,10.9668393814
 07/19  11:00:00,1406.05469526,39.5472320902,347.505179559,0.0,448.566543614,448.566543614,15.3814081956,0.0,15.3814081956
 07/19  12:00:00,1357.5594511,35.9667739984,352.426924951,0.0,448.566543614,398.725816546,17.6240558517,0.0,17.6240558517
 07/19  13:00:00,1409.94804102,42.3914231084,348.629034893,0.0,448.566543614,448.566543614,15.4087788183,0.0,15.4087788183
 07/19  14:00:00,1412.83364696,45.0064764735,349.759577919,0.0,448.566543614,448.566543614,10.9507608245,0.0,10.9507608245
 07/19  15:00:00,1414.54851993,48.5699464203,348.314212765,0.0,448.566543614,448.566543614,8.76184075681,0.0,8.76184075681
 07/19  16:00:00,1465.78592658,51.5538751767,348.093457339,0.0,448.566543614,448.566543614,15.3636557715,0.0,15.3636557715
 07/19  17:00:00,1348.03872471,45.2776346617,348.978333971,0.0,348.885089477,398.725816546,6.56432368216,0.0,6.56432368216
 07/19  18:00:00,1147.82337561,35.0790103791,357.151609494,0.0,249.203635341,299.044362409,6.55530100083,0.0,6.55530100083
 07/19  19:00:00,1128.25931263,32.0890577427,364.955538341,0.0,249.203635341,299.044362409,6.54402673924,0.0,6.54402673924
 07/19  20:00:00,1029.30283712,27.3882746277,386.046519826,0.0,149.522181205,249.203635341,4.37167132871,0.0,4.37167132871
 07/19  21:00:00,1029.40976931,26.4450404229,394.457534291,0.0,149.522181205,249.203635341,2.19049890182,0.0,2.19049890182
 07/19  22:00:00,349.356529939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871854558,0.0,2.18871854558
 07/19  23:00:00,391.257655539,1.01499919457,57.8175517473,0.0,24.9203635341,199.362908273,2.18870601754,0.0,2.18870601754
 07/19  24:00:00,287.769572874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861336422,0.0,2.18861336422
 07/20  01:00:00,287.769572132,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769572102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875762943,0.0,2.18875762943
 07/20  03:00:00,287.769572533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866559349,0.0,2.18866559349
 07/20  04:00:00,299.991770601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857351166,0.0,2.18857351166
 07/20  05:00:00,349.357790815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034453006,0.0,2.19034453006
 07/20  06:00:00,790.558309433,32.3762602277,335.606307041,0.0,49.8407270682,199.362908273,2.18988486197,0.0,2.18988486197
 07/20  07:00:00,915.75899379,26.6048708261,338.059246617,0.0,149.522181205,199.362908273,6.55098584459,0.0,6.55098584459
 07/20  08:00:00,1505.78947376,36.5739746669,364.739119674,0.0,448.566543614,448.566543614,10.9545207306,0.0,10.9545207306
 07/20  09:00:00,1448.79408398,40.4892502772,340.417549236,0.0,448.566543614,448.566543614,10.9628288947,0.0,10.9628288947
 07/20  10:00:00,1404.09836386,42.4803866037,342.619074778,0.0,448.566543614,448.566543614,13.1549175945,0.0,13.1549175945
 07/20  11:00:00,1407.63052311,43.8077733318,344.871050598,0.0,448.566543614,448.566543614,13.1844669632,0.0,13.1844669632
 07/20  12:00:00,1359.88462063,39.5753000559,351.51601943,0.0,448.566543614,398.725816546,17.6240381698,0.0,17.6240381698
 07/20  13:00:00,1414.42514359,47.4970211233,348.498777237,0.0,448.566543614,448.566543614,17.6119938965,0.0,17.6119938965
 07/20  14:00:00,1413.11351589,50.3899278064,344.052436132,0.0,448.566543614,448.566543614,8.76508926626,0.0,8.76508926626
 07/20  15:00:00,1421.70649651,54.2170305378,350.821004017,0.0,448.566543614,448.566543614,10.9482682048,0.0,10.9482682048
 07/20  16:00:00,1478.98997423,57.0731709628,355.492100367,0.0,448.566543614,448.566543614,13.1756477442,0.0,13.1756477442
 07/20  17:00:00,1349.62469301,48.7720271119,348.21999006,0.0,348.885089477,398.725816546,8.74498379023,0.0,8.74498379023
 07/20  18:00:00,1145.77113617,37.3270748876,352.782424488,0.0,249.203635341,299.044362409,6.55508273761,0.0,6.55508273761
 07/20  19:00:00,1124.22111489,32.9705272222,360.035873717,0.0,249.203635341,299.044362409,4.36963765315,0.0,4.36963765315
 07/20  20:00:00,1024.9864431,27.2426649925,381.875736659,0.0,149.522181205,249.203635341,6.54752585983,0.0,6.54752585983
 07/20  21:00:00,1033.30712303,26.4071483539,398.392780174,0.0,149.522181205,249.203635341,2.19058572464,0.0,2.19058572464
 07/20  22:00:00,349.356529468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864028504,0.0,2.18864028504
 07/20  23:00:00,342.57094197,0.676666129712,20.5313135149,0.0,24.9203635341,199.362908273,2.18870713226,0.0,2.18870713226
 07/20  24:00:00,308.074574175,0.338333064856,9.28453675512,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769572201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869230083,0.0,2.18869230083
 07/21  02:00:00,287.769572457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859975313,0.0,2.18859975313
 07/21  03:00:00,287.769572461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874383181,0.0,2.18874383181
 07/21  04:00:00,299.991769784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865126844,0.0,2.18865126844
 07/21  05:00:00,349.357790528,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042649859,0.0,2.19042649859
 07/21  06:00:00,732.536083662,31.3340342497,284.526264864,0.0,49.8407270682,199.362908273,2.189724752,0.0,2.189724752
 07/21  07:00:00,884.708418727,26.2185014798,314.446931018,0.0,149.522181205,199.362908273,6.55107936741,0.0,6.55107936741
 07/21  08:00:00,1466.17011515,35.097372885,333.543564346,0.0,448.566543614,448.566543614,10.9536964145,0.0,10.9536964145
 07/21  09:00:00,1468.70120103,38.1499045573,363.488777868,0.0,448.566543614,448.566543614,10.9642892677,0.0,10.9642892677
 07/21  10:00:00,1406.72818225,39.4403544613,348.288912845,0.0,448.566543614,448.566543614,10.96454583,0.0,10.96454583
 07/21  11:00:00,1400.70079941,40.8120260137,340.886507716,0.0,448.566543614,448.566543614,15.3789636717,0.0,15.3789636717
 07/21  12:00:00,1360.44193729,36.4729956297,354.803189606,0.0,448.566543614,398.725816546,17.6237526088,0.0,17.6237526088
 07/21  13:00:00,1405.74949803,42.8952041279,343.84908333,0.0,448.566543614,448.566543614,15.4099848312,0.0,15.4099848312
 07/21  14:00:00,1406.30344365,45.4022311424,341.904405959,0.0,448.566543614,448.566543614,10.9503812229,0.0,10.9503812229
 07/21  15:00:00,1409.11397745,48.3283959966,341.789199357,0.0,448.566543614,448.566543614,10.9476847655,0.0,10.9476847655
 07/21  16:00:00,1461.01890416,50.5857615761,342.851224344,0.0,448.566543614,448.566543614,13.1715262717,0.0,13.1715262717
 07/21  17:00:00,1346.25206816,42.9954856971,348.702323123,0.0,348.885089477,398.725816546,8.74451685007,0.0,8.74451685007
 07/21  18:00:00,1151.00552632,32.8037798344,362.540112877,0.0,249.203635341,299.044362409,6.5540824271,0.0,6.5540824271
 07/21  19:00:00,1136.55358566,29.2738949842,376.064975689,0.0,249.203635341,299.044362409,4.36960228584,0.0,4.36960228584
 07/21  20:00:00,1035.02314342,26.3419358585,392.876870088,0.0,149.522181205,249.203635341,4.37187995315,0.0,4.37187995315
 07/21  21:00:00,985.901156693,26.1237409881,355.970267532,0.0,149.522181205,249.203635341,4.36089328185,0.0,4.36089328185
 07/21  22:00:00,349.356528766,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991770086,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886947947,0.0,2.1886947947
 07/21  24:00:00,287.769572518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860219108,0.0,2.18860219108
 07/22  01:00:00,237.928845156,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887455521,0.0,2.1887455521
 07/22  02:00:00,237.928844663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865255715,0.0,2.18865255715
 07/22  03:00:00,237.928844341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151042581,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885595154,0.0,2.1885595154
 07/22  05:00:00,274.596699753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044381678,0.0,2.19044381678
 07/22  06:00:00,575.230179884,30.3404803574,131.502228763,0.0,49.8407270682,199.362908273,4.35969252839,0.0,4.35969252839
 07/22  07:00:00,723.427230457,26.1153771766,254.626931671,0.0,49.8407270682,199.362908273,2.42912456512,0.236944244512,2.19218032061
 07/22  08:00:00,1051.77404769,26.5133725653,326.664652412,0.0,249.203635341,249.203635341,4.36918607666,0.0,4.36918607666
 07/22  09:00:00,1043.47324492,27.307564367,349.553996491,0.0,249.203635341,249.203635341,6.55526474286,0.0,6.55526474286
 07/22  10:00:00,1024.4285258,27.322818578,376.841028326,0.0,249.203635341,249.203635341,6.55111987759,0.0,6.55111987759
 07/22  11:00:00,1034.45182151,26.6497018206,387.535758581,0.0,249.203635341,249.203635341,6.55818463028,0.0,6.55818463028
 07/22  12:00:00,1035.37107191,26.3350617845,388.770910626,0.0,249.203635341,249.203635341,6.55338837909,0.0,6.55338837909
 07/22  13:00:00,1032.77744795,26.6632784388,385.84948937,0.0,249.203635341,249.203635341,6.55062654472,0.0,6.55062654472
 07/22  14:00:00,785.721212812,26.1908797104,388.470971148,0.0,74.7610906023,174.442544739,4.36962660171,0.0,4.36962660171
 07/22  15:00:00,787.436892258,26.3671242586,390.011246295,0.0,74.7610906023,174.442544739,4.3668485027,0.0,4.3668485027
 07/22  16:00:00,832.779534508,27.4220035243,385.409798011,0.0,74.7610906023,174.442544739,4.36855728138,0.0,4.36855728138
 07/22  17:00:00,794.933896397,27.6963314163,385.387272773,0.0,24.9203635341,149.522181205,2.18972667034,0.0,2.18972667034
 07/22  18:00:00,665.123680495,17.467791648,291.368684952,0.0,24.9203635341,149.522181205,2.18994725063,0.0,2.18994725063
 07/22  19:00:00,619.205156984,16.4131938506,273.78034173,0.0,24.9203635341,149.522181205,2.18987820928,0.0,2.18987820928
 07/22  20:00:00,306.397737217,0.0,0.0,0.0,24.9203635341,149.522181205,4.35958213872,0.0,4.35958213872
 07/22  21:00:00,299.041515552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110655349,0.0,2.19110655349
 07/22  22:00:00,274.595438185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862290171,0.0,2.18862290171
 07/22  23:00:00,250.151042193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852978219,0.0,2.18852978219
 07/22  24:00:00,237.928844358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,237.928424403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801461974,0.0,2.18801461974
 07/23  02:00:00,237.928424413,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880313493,0.0,2.1880313493
 07/23  03:00:00,237.928423466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150622185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804803674,0.0,2.18804803674
 07/23  05:00:00,274.596278686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976957073,0.0,2.18976957073
 07/23  06:00:00,272.221809255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812078764,0.0,2.18812078764
 07/23  07:00:00,435.054305092,6.93605899682,107.924003434,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,598.734660849,15.7187790484,216.407551702,0.0,24.9203635341,149.522181205,2.1881373606,0.0,2.1881373606
 07/23  09:00:00,633.849428365,20.4407729366,277.377284545,0.0,24.9203635341,149.522181205,2.18813470374,0.0,2.18813470374
 07/23  10:00:00,560.899941728,16.9645622118,255.008375476,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,615.845625098,18.6185447415,305.897546739,0.0,24.9203635341,149.522181205,2.18936531953,0.0,2.18936531953
 07/23  12:00:00,566.49351255,14.1711517611,264.326529808,0.0,24.9203635341,149.522181205,2.1893137745,0.0,2.1893137745
 07/23  13:00:00,452.883543563,10.3004542203,180.382048703,0.0,24.9203635341,149.522181205,4.36246137867,0.0,4.36246137867
 07/23  14:00:00,469.620798964,10.0805043004,191.534143875,0.0,24.9203635341,149.522181205,2.18933461402,0.0,2.18933461402
 07/23  15:00:00,563.371718964,13.1562183239,263.58711438,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,724.17685129,20.4784797406,361.541529554,0.0,24.9203635341,149.522181205,2.18810622596,0.0,2.18810622596
 07/23  17:00:00,725.123443854,17.0468466414,332.283565062,0.0,24.9203635341,149.522181205,2.18812281913,0.0,2.18812281913
 07/23  18:00:00,758.904227294,20.5835814173,359.502047759,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,689.023788988,16.8532713331,320.829675983,0.0,24.9203635341,149.522181205,2.18813939403,0.0,2.18813939403
 07/23  20:00:00,513.100888166,9.02192901462,157.418525847,0.0,24.9203635341,149.522181205,2.18811649456,0.0,2.18811649456
 07/23  21:00:00,299.040674251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988349879,0.0,2.18988349879
 07/23  22:00:00,274.59501715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,250.150621705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808993286,0.0,2.18808993286
 07/23  24:00:00,237.928424642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810648089,0.0,2.18810648089
 07/24  01:00:00,287.769571447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874624448,0.0,2.18874624448
 07/24  02:00:00,287.769570895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769571124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886524221,0.0,2.1886524221
 07/24  04:00:00,299.991769405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855855575,0.0,2.18855855575
 07/24  05:00:00,349.357789285,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056229715,0.0,2.19056229715
 07/24  06:00:00,728.422931597,29.3371260623,281.823314583,0.0,49.8407270682,199.362908273,2.18994196103,0.0,2.18994196103
 07/24  07:00:00,876.210134244,26.1171324554,306.655610361,0.0,149.522181205,199.362908273,6.55119297401,0.0,6.55119297401
 07/24  08:00:00,1437.2823491,27.5393477727,314.860394071,0.0,448.566543614,448.566543614,10.9539749698,0.0,10.9539749698
 07/24  09:00:00,1427.54045701,29.5997099603,334.55331455,0.0,448.566543614,448.566543614,10.9620841355,0.0,10.9620841355
 07/24  10:00:00,1412.79756537,31.293087296,363.493082422,0.0,448.566543614,448.566543614,13.1558782552,0.0,13.1558782552
 07/24  11:00:00,1421.81411418,32.4278326369,370.384015502,0.0,448.566543614,448.566543614,13.185339569,0.0,13.185339569
 07/24  12:00:00,1372.61958665,30.0351493329,373.418697415,0.0,448.566543614,398.725816546,17.6249332996,0.0,17.6249332996
 07/24  13:00:00,1416.10035964,35.3445998404,361.750549262,0.0,448.566543614,448.566543614,17.6082616323,0.0,17.6082616323
 07/24  14:00:00,1410.18713135,37.5128712615,353.677463213,0.0,448.566543614,448.566543614,10.9495470964,0.0,10.9495470964
 07/24  15:00:00,1406.75315523,41.0145910787,346.742184719,0.0,448.566543614,448.566543614,8.76246652717,0.0,8.76246652717
 07/24  16:00:00,1454.94704228,44.3825032775,342.674745602,0.0,448.566543614,448.566543614,13.1761226201,0.0,13.1761226201
 07/24  17:00:00,1337.2201186,39.3501579836,342.843321315,0.0,348.885089477,398.725816546,8.74528908009,0.0,8.74528908009
 07/24  18:00:00,1149.36488324,31.4586329816,362.244619685,0.0,249.203635341,299.044362409,6.55363004286,0.0,6.55363004286
 07/24  19:00:00,1142.69321779,29.1547971574,382.323709218,0.0,249.203635341,299.044362409,4.36914197147,0.0,4.36914197147
 07/24  20:00:00,1028.28176827,26.4434759623,385.97025451,0.0,149.522181205,249.203635341,6.54773056655,0.0,6.54773056655
 07/24  21:00:00,991.754468771,26.1804469379,357.750117719,0.0,149.522181205,249.203635341,2.19029724997,0.0,2.19029724997
 07/24  22:00:00,349.356528448,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871069833,0.0,2.18871069833
 07/24  23:00:00,299.991768889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861680124,0.0,2.18861680124
 07/24  24:00:00,287.769570858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  01:00:00,287.769571167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827186337,0.0,2.18827186337
 07/25  02:00:00,287.769571392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866493946,0.0,2.18866493946
 07/25  03:00:00,287.76957144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857072423,0.0,2.18857072423
 07/25  04:00:00,299.991768921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871299015,0.0,2.18871299015
 07/25  05:00:00,349.35778883,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048451167,0.0,2.19048451167
 07/25  06:00:00,530.498021387,30.3410692169,87.6707936937,0.0,49.8407270682,199.362908273,2.21347613908,0.023694459249,2.18978167983
 07/25  07:00:00,719.638073342,26.1171612201,154.824415994,0.0,149.522181205,199.362908273,6.78815107064,0.236944944503,6.55120612613
 07/25  08:00:00,1400.92528768,30.4368684361,280.369735891,0.0,448.566543614,448.566543614,10.9538256902,0.0,10.9538256902
 07/25  09:00:00,1411.46811183,33.4984142195,320.197023877,0.0,448.566543614,448.566543614,10.9643595802,0.0,10.9643595802
 07/25  10:00:00,1397.2072811,34.763839497,347.393279458,0.0,448.566543614,448.566543614,10.9645579032,0.0,10.9645579032
