Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  11:00:00,1429.6147832,35.3645934761,375.296948612,0.0,448.566543614,448.566543614,15.3788550767,0.0,15.3788550767
 07/25  12:00:00,1371.18844878,32.0258078806,369.996900146,0.0,448.566543614,398.725816546,17.6236252853,0.0,17.6236252853
 07/25  13:00:00,1410.33922765,38.1069041153,353.22712385,0.0,448.566543614,448.566543614,15.4096259777,0.0,15.4096259777
 07/25  14:00:00,1408.85690894,40.2478823693,349.61222693,0.0,448.566543614,448.566543614,10.950814472,0.0,10.950814472
 07/25  15:00:00,1403.27490201,44.0099112029,340.268615458,0.0,448.566543614,448.566543614,10.947390331,0.0,10.947390331
 07/25  16:00:00,1446.82524052,47.0588719818,331.876579498,0.0,448.566543614,448.566543614,13.1710634205,0.0,13.1710634205
 07/25  17:00:00,1336.21126992,41.6894891292,339.495138697,0.0,348.885089477,398.725816546,8.74421948167,0.0,8.74421948167
 07/25  18:00:00,1150.28125898,32.3425962712,362.277033026,0.0,249.203635341,299.044362409,6.55385113404,0.0,6.55385113404
 07/25  19:00:00,1134.99926014,29.1357799398,374.648768799,0.0,249.203635341,299.044362409,4.36944566805,0.0,4.36944566805
 07/25  20:00:00,1041.04072853,26.4944012943,390.134623268,0.0,149.522181205,249.203635341,4.37208349832,0.0,4.37208349832
 07/25  21:00:00,1000.40188887,26.2284517574,367.964558932,0.0,149.522181205,249.203635341,2.19052740349,0.0,2.19052740349
 07/25  22:00:00,349.356527887,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883764508,0.0,2.1883764508
 07/25  23:00:00,299.991769141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861593881,0.0,2.18861593881
 07/25  24:00:00,287.769571605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881854174,0.0,2.1881854174
 07/26  01:00:00,287.769571154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866354644,0.0,2.18866354644
 07/26  02:00:00,287.769570704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856903241,0.0,2.18856903241
 07/26  03:00:00,287.769570554,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.99176883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871095591,0.0,2.18871095591
 07/26  05:00:00,349.357788786,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035503943,0.0,2.19035503943
 07/26  06:00:00,538.536197406,30.6281452585,95.4172690813,0.0,49.8407270682,199.362908273,2.19885200239,0.00888544762554,2.18996655477
 07/26  07:00:00,770.18357325,26.1269017251,204.208013102,0.0,149.522181205,199.362908273,6.65234138008,0.100701803891,6.55163957619
 07/26  08:00:00,1439.92337837,31.6604453963,314.319691748,0.0,448.566543614,448.566543614,10.9546776689,0.0,10.9546776689
 07/26  09:00:00,1450.14484972,34.7942629071,350.72492035,0.0,448.566543614,448.566543614,10.9611348256,0.0,10.9611348256
 07/26  10:00:00,1417.96042745,36.2274922415,362.734043944,0.0,448.566543614,448.566543614,13.1566786317,0.0,13.1566786317
 07/26  11:00:00,1406.57917272,37.4038049647,350.173102969,0.0,448.566543614,448.566543614,13.1861034904,0.0,13.1861034904
 07/26  12:00:00,1362.43765228,34.0427181956,359.229201149,0.0,448.566543614,398.725816546,17.6258148625,0.0,17.6258148625
 07/26  13:00:00,1407.05080419,40.3774863153,347.668113981,0.0,448.566543614,448.566543614,17.6090916319,0.0,17.6090916319
 07/26  14:00:00,1406.44315676,42.814799061,344.631563042,0.0,448.566543614,448.566543614,10.9500777803,0.0,10.9500777803
 07/26  15:00:00,1408.38240699,46.6239435013,342.762085016,0.0,448.566543614,448.566543614,8.76288319672,0.0,8.76288319672
 07/26  16:00:00,1460.28976315,49.8510422812,342.710875806,0.0,448.566543614,448.566543614,13.1767084129,0.0,13.1767084129
 07/26  17:00:00,1346.92979138,43.8143008522,348.545757725,0.0,348.885089477,398.725816546,8.74565865728,0.0,8.74565865728
 07/26  18:00:00,1147.7154893,33.5279743737,358.525888021,0.0,249.203635341,299.044362409,6.55390093021,0.0,6.55390093021
 07/26  19:00:00,1127.26722519,30.330290526,365.722224189,0.0,249.203635341,299.044362409,4.36932433388,0.0,4.36932433388
 07/26  20:00:00,1031.88405499,26.8752638346,380.597087856,0.0,149.522181205,249.203635341,6.54727007914,0.0,6.54727007914
 07/26  21:00:00,1024.64613022,26.316071641,389.822866889,0.0,149.522181205,249.203635341,2.19038660028,0.0,2.19038660028
 07/26  22:00:00,349.356528125,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856343351,0.0,2.18856343351
 07/26  23:00:00,299.991768678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870532462,0.0,2.18870532462
 07/26  24:00:00,375.49922892,1.01499919457,54.4311575214,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  01:00:00,287.769570602,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886104543,0.0,2.1886104543
 07/27  02:00:00,287.769571084,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887519505,0.0,2.1887519505
 07/27  03:00:00,287.769571079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865717897,0.0,2.18865717897
 07/27  04:00:00,299.991768692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856236567,0.0,2.18856236567
 07/27  05:00:00,349.35778829,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056919124,0.0,2.19056919124
 07/27  06:00:00,780.815891617,31.3729679184,329.271726203,0.0,49.8407270682,199.362908273,2.18986585914,0.0,2.18986585914
 07/27  07:00:00,899.761504005,26.1153771766,326.594989465,0.0,149.522181205,199.362908273,6.55144692785,0.0,6.55144692785
 07/27  08:00:00,1487.76558799,33.4229943968,352.520658501,0.0,448.566543614,448.566543614,10.9537095651,0.0,10.9537095651
 07/27  09:00:00,1462.95054059,37.434199719,357.629074146,0.0,448.566543614,448.566543614,10.963123254,0.0,10.963123254
 07/27  10:00:00,1397.13606481,39.6900368882,338.447124744,0.0,448.566543614,448.566543614,10.9632460421,0.0,10.9632460421
 07/27  11:00:00,1405.67861876,41.4604053003,345.21596183,0.0,448.566543614,448.566543614,15.3773158364,0.0,15.3773158364
 07/27  12:00:00,1356.7504408,37.5040142887,350.080689983,0.0,448.566543614,398.725816546,17.6235229475,0.0,17.6235229475
 07/27  13:00:00,1411.7428052,44.0488552707,349.006274015,0.0,448.566543614,448.566543614,15.4100061409,0.0,15.4100061409
 07/27  14:00:00,1414.25737492,46.5382787219,350.146930605,0.0,448.566543614,448.566543614,10.9504016567,0.0,10.9504016567
 07/27  15:00:00,1416.35911326,49.8104249199,349.490149732,0.0,448.566543614,448.566543614,10.94764141,0.0,10.94764141
 07/27  16:00:00,1469.70432006,52.9121125613,351.482150752,0.0,448.566543614,448.566543614,13.1713216148,0.0,13.1713216148
 07/27  17:00:00,1356.23460699,45.8993692873,358.837741227,0.0,348.885089477,398.725816546,8.74439544828,0.0,8.74439544828
 07/27  18:00:00,1148.92419732,34.5740691255,361.015485851,0.0,249.203635341,299.044362409,6.5539783253,0.0,6.5539783253
 07/27  19:00:00,1126.73535671,30.7913257508,364.823117875,0.0,249.203635341,299.044362409,4.36952981737,0.0,4.36952981737
 07/27  20:00:00,1025.16885401,26.8015805328,373.955570503,0.0,149.522181205,249.203635341,4.37216324539,0.0,4.37216324539
 07/27  21:00:00,1020.9084864,26.3081133185,386.093180877,0.0,149.522181205,249.203635341,2.19056812634,0.0,2.19056812634
 07/27  22:00:00,349.356527428,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887521197,0.0,2.1887521197
 07/27  23:00:00,299.991768725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865611318,0.0,2.18865611318
 07/27  24:00:00,287.769571178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856129033,0.0,2.18856129033
 07/28  01:00:00,287.769570908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870255805,0.0,2.18870255805
 07/28  02:00:00,287.769570436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860754046,0.0,2.18860754046
 07/28  03:00:00,287.7695702,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  04:00:00,299.991768512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874876066,0.0,2.18874876066
 07/28  05:00:00,349.357788302,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039175299,0.0,2.19039175299
 07/28  06:00:00,807.030122584,31.5805588076,353.138271159,0.0,49.8407270682,199.362908273,2.18993942802,0.0,2.18993942802
 07/28  07:00:00,910.7718678,26.1162833122,335.476167233,0.0,149.522181205,199.362908273,6.55172365708,0.0,6.55172365708
 07/28  08:00:00,1490.29779346,33.965651065,355.027336392,0.0,448.566543614,448.566543614,10.9543641466,0.0,10.9543641466
 07/28  09:00:00,1480.37899607,37.6654545362,375.088761832,0.0,448.566543614,448.566543614,10.9612437191,0.0,10.9612437191
 07/28  10:00:00,1410.41355831,39.2715197406,352.143149406,0.0,448.566543614,448.566543614,13.1567949901,0.0,13.1567949901
 07/28  11:00:00,1397.73024978,40.473236565,338.26125991,0.0,448.566543614,448.566543614,13.1861856644,0.0,13.1861856644
 07/28  12:00:00,1356.44179471,36.382913942,350.893151852,0.0,448.566543614,398.725816546,17.6258598801,0.0,17.6258598801
 07/28  13:00:00,1410.6158966,42.9669976513,348.966612406,0.0,448.566543614,448.566543614,17.6091028724,0.0,17.6091028724
 07/28  14:00:00,1414.67440058,45.7747808567,351.687125412,0.0,448.566543614,448.566543614,10.9500880432,0.0,10.9500880432
 07/28  15:00:00,1419.2976642,48.8545075864,354.140065828,0.0,448.566543614,448.566543614,8.76288081154,0.0,8.76288081154
 07/28  16:00:00,1472.89786558,51.0544504657,357.401186563,0.0,448.566543614,448.566543614,13.1766697851,0.0,13.1766697851
 07/28  17:00:00,1350.30004474,43.8726698864,354.248542365,0.0,348.885089477,398.725816546,8.74563648873,0.0,8.74563648873
 07/28  18:00:00,1147.68994773,33.3044336733,359.208135246,0.0,249.203635341,299.044362409,6.55388184664,0.0,6.55388184664
 07/28  19:00:00,1126.68034757,29.924623339,365.541014718,0.0,249.203635341,299.044362409,4.36931099495,0.0,4.36931099495
 07/28  20:00:00,1039.91721171,26.5147949173,388.990714563,0.0,149.522181205,249.203635341,6.54724439325,0.0,6.54724439325
 07/28  21:00:00,1019.98273127,26.2047969803,385.781931054,0.0,149.522181205,249.203635341,2.19037885241,0.0,2.19037885241
 07/28  22:00:00,349.356527812,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855580667,0.0,2.18855580667
 07/28  23:00:00,299.991768341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869713623,0.0,2.18869713623
 07/28  24:00:00,287.769570112,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928843272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860188716,0.0,2.18860188716
 07/29  02:00:00,237.928843735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874289708,0.0,2.18874289708
 07/29  03:00:00,237.928843736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864768228,0.0,2.18864768228
 07/29  04:00:00,250.151041353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855242957,0.0,2.18855242957
 07/29  05:00:00,274.596697243,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905581396,0.0,2.1905581396
 07/29  06:00:00,743.196924642,30.318305577,295.975937863,0.0,49.8407270682,199.362908273,2.18985456331,0.0,2.18985456331
 07/29  07:00:00,790.363733401,26.1153771766,319.537205576,0.0,49.8407270682,199.362908273,4.47968416503,0.115511035796,4.36417312924
 07/29  08:00:00,1056.1258147,26.5460650634,331.035229426,0.0,249.203635341,249.203635341,4.36946593512,0.0,4.36946593512
 07/29  09:00:00,1042.83097058,27.2606327504,349.905473608,0.0,249.203635341,249.203635341,6.55493526017,0.0,6.55493526017
 07/29  10:00:00,1023.2669354,27.2158065211,375.885595515,0.0,249.203635341,249.203635341,6.55053382228,0.0,6.55053382228
 07/29  11:00:00,1028.95310864,26.5753645119,382.11138979,0.0,249.203635341,249.203635341,6.55804896516,0.0,6.55804896516
 07/29  12:00:00,1025.51454451,26.215641426,379.033809194,0.0,249.203635341,249.203635341,6.55287141923,0.0,6.55287141923
 07/29  13:00:00,1020.09483922,26.8261068731,373.004056736,0.0,249.203635341,249.203635341,4.3734714654,0.0,4.3734714654
 07/29  14:00:00,768.032647477,26.3139572276,370.659331956,0.0,74.7610906023,174.442544739,6.54369573529,0.0,6.54369573529
 07/29  15:00:00,767.983736234,26.5107353008,370.41448335,0.0,74.7610906023,174.442544739,4.36648179536,0.0,4.36648179536
 07/29  16:00:00,816.194744383,27.3930943306,368.853920941,0.0,74.7610906023,174.442544739,4.36769719974,0.0,4.36769719974
 07/29  17:00:00,779.948233098,27.227194302,370.870747847,0.0,24.9203635341,149.522181205,2.18997246831,0.0,2.18997246831
 07/29  18:00:00,710.022141627,17.2673417336,325.666503545,0.0,24.9203635341,149.522181205,2.18993621832,0.0,2.18993621832
 07/29  19:00:00,394.974497458,4.49263776671,93.2390779062,0.0,24.9203635341,149.522181205,2.18995980226,0.0,2.18995980226
 07/29  20:00:00,314.941401576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979268879,0.0,2.18979268879
 07/29  21:00:00,299.041512708,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102470581,0.0,2.19102470581
 07/29  22:00:00,274.595437035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862920354,0.0,2.18862920354
 07/29  23:00:00,250.151041693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853394675,0.0,2.18853394675
 07/29  24:00:00,237.928843679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867513947,0.0,2.18867513947
 07/30  01:00:00,237.928422622,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928423322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795677578,0.0,2.18795677578
 07/30  03:00:00,237.928423684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797157629,0.0,2.18797157629
 07/30  04:00:00,250.150620453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596277182,0.0,0.0,0.0,24.9203635341,149.522181205,2.6256583428,0.0,2.6256583428
 07/30  06:00:00,272.221807635,0.0,0.0,0.0,24.9203635341,149.522181205,1.75232991117,0.0,1.75232991117
 07/30  07:00:00,296.666204044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795621647,0.0,2.18795621647
 07/30  08:00:00,417.71895752,5.62201183261,96.2436010343,0.0,24.9203635341,149.522181205,2.18812845267,0.0,2.18812845267
 07/30  09:00:00,603.829292773,15.5638947438,257.730080451,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,646.500272042,19.6422609483,334.264103336,0.0,24.9203635341,149.522181205,2.18808412944,0.0,2.18808412944
 07/30  11:00:00,627.517670272,15.8982441485,324.197226297,0.0,24.9203635341,149.522181205,2.18936359477,0.0,2.18936359477
 07/30  12:00:00,531.989524894,10.9205286111,237.802872873,0.0,24.9203635341,149.522181205,2.18932884614,0.0,2.18932884614
 07/30  13:00:00,519.968698794,11.3007602578,230.435632258,0.0,24.9203635341,149.522181205,2.19120520378,0.0,2.19120520378
 07/30  14:00:00,614.285404365,17.108721565,315.669778753,0.0,24.9203635341,149.522181205,2.18889897254,0.0,2.18889897254
 07/30  15:00:00,632.243157999,14.3286884678,336.217153627,0.0,24.9203635341,149.522181205,2.18807069207,0.0,2.18807069207
 07/30  16:00:00,779.633174976,20.836894411,416.625655128,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,784.442908774,16.7752203816,391.842349095,0.0,24.9203635341,149.522181205,2.18810522304,0.0,2.18810522304
 07/30  18:00:00,819.375714684,20.8345120398,419.705273472,0.0,24.9203635341,149.522181205,2.18811985564,0.0,2.18811985564
 07/30  19:00:00,636.423845596,12.1234667821,287.480304378,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,390.72068134,0.84583266214,47.874724718,0.0,24.9203635341,149.522181205,2.18808222363,0.0,2.18808222363
 07/30  21:00:00,299.040672667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992931688,0.0,2.18992931688
 07/30  22:00:00,274.595017109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798627587,0.0,2.18798627587
 07/30  23:00:00,250.150620877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800100072,0.0,2.18800100072
 07/30  24:00:00,237.928422767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769570655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871332881,0.0,2.18871332881
 07/31  02:00:00,287.769570664,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886178287,0.0,2.1886178287
 07/31  03:00:00,287.769570479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852229621,0.0,2.18852229621
 07/31  04:00:00,299.991767697,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  05:00:00,349.357788041,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610666077,0.0,4.3610666077
 07/31  06:00:00,745.530344816,29.7552422661,290.607631854,0.0,49.8407270682,199.362908273,2.18980693986,0.0,2.18980693986
 07/31  07:00:00,861.624415135,26.1153771766,293.285947506,0.0,149.522181205,199.362908273,4.37368450334,0.0,4.37368450334
 07/31  08:00:00,1446.85231945,28.0405460328,323.717718509,0.0,448.566543614,448.566543614,10.9537987336,0.0,10.9537987336
 07/31  09:00:00,1445.4857795,31.1576932763,349.629549444,0.0,448.566543614,448.566543614,13.1517919316,0.0,13.1517919316
 07/31  10:00:00,1425.4087591,32.9042046642,373.505655959,0.0,448.566543614,448.566543614,10.9660942427,0.0,10.9660942427
 07/31  11:00:00,1404.47239291,34.8230421709,350.647094573,0.0,448.566543614,448.566543614,15.3803254035,0.0,15.3803254035
 07/31  12:00:00,1360.22373783,31.9376686541,359.120344601,0.0,448.566543614,398.725816546,17.6247071191,0.0,17.6247071191
 07/31  13:00:00,1408.30915657,37.86725244,351.43671147,0.0,448.566543614,448.566543614,15.409118353,0.0,15.409118353
 07/31  14:00:00,1409.02597154,40.3590775694,349.781366422,0.0,448.566543614,448.566543614,10.9510282757,0.0,10.9510282757
 07/31  15:00:00,1415.05727011,44.0581515863,353.67364441,0.0,448.566543614,448.566543614,10.9468006896,0.0,10.9468006896
 07/31  16:00:00,1463.60875589,47.0099095152,350.473440699,0.0,448.566543614,448.566543614,13.1685964221,0.0,13.1685964221
 07/31  17:00:00,1344.8656489,41.260910328,348.578107178,0.0,348.885089477,398.725816546,6.56322284558,0.0,6.56322284558
 07/31  18:00:00,1148.37348317,31.9279838838,360.783875161,0.0,249.203635341,299.044362409,6.55528256784,0.0,6.55528256784
 07/31  19:00:00,1135.60029494,27.955769122,376.429816624,0.0,249.203635341,299.044362409,6.54399557112,0.0,6.54399557112
 07/31  20:00:00,1046.05234578,26.3568790567,395.283765777,0.0,149.522181205,249.203635341,4.3716205452,0.0,4.3716205452
 07/31  21:00:00,1023.02439943,26.1905563565,388.337564435,0.0,149.522181205,249.203635341,2.19048163748,0.0,2.19048163748
 07/31  22:00:00,349.356527481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866234521,0.0,2.18866234521
 07/31  23:00:00,299.991768426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868411142,0.0,2.18868411142
 07/31  24:00:00,287.769570429,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885885714,0.0,2.1885885714
 08/01  01:00:00,287.769569917,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  02:00:00,287.769569942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887291303,0.0,2.1887291303
 08/01  03:00:00,287.769570392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863354052,0.0,2.18863354052
 08/01  04:00:00,299.991768474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853791853,0.0,2.18853791853
 08/01  05:00:00,349.357787368,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030059293,0.0,2.19030059293
 08/01  06:00:00,782.782574841,30.641343368,326.101910736,0.0,49.8407270682,199.362908273,2.18983836699,0.0,2.18983836699
 08/01  07:00:00,884.166429052,26.1208728617,315.382450519,0.0,149.522181205,199.362908273,6.55035748348,0.0,6.55035748348
 08/01  08:00:00,1459.66429165,31.7712858403,330.524555506,0.0,448.566543614,448.566543614,10.9539446855,0.0,10.9539446855
 08/01  09:00:00,1471.73077251,35.2697134473,368.906462079,0.0,448.566543614,448.566543614,10.9621230732,0.0,10.9621230732
 08/01  10:00:00,1415.41187765,37.100461083,359.31252892,0.0,448.566543614,448.566543614,13.1539361438,0.0,13.1539361438
 08/01  11:00:00,1408.73428457,38.5959009035,351.136132576,0.0,448.566543614,448.566543614,13.1832229739,0.0,13.1832229739
 08/01  12:00:00,1361.54222225,35.0209556956,357.355534648,0.0,448.566543614,398.725816546,17.6244571005,0.0,17.6244571005
 08/01  13:00:00,1407.61559858,41.3275172759,347.282884746,0.0,448.566543614,448.566543614,17.6097507896,0.0,17.6097507896
 08/01  14:00:00,1406.62238782,43.3980259689,344.227569419,0.0,448.566543614,448.566543614,8.7640047675,0.0,8.7640047675
 08/01  15:00:00,1407.8133421,46.8134257571,342.003546679,0.0,448.566543614,448.566543614,10.9482021509,0.0,10.9482021509
 08/01  16:00:00,1459.71421748,49.3324122447,342.492026161,0.0,448.566543614,448.566543614,13.1736217023,0.0,13.1736217023
 08/01  17:00:00,1344.25244784,42.7355581281,346.490252201,0.0,348.885089477,398.725816546,8.74480524226,0.0,8.74480524226
 08/01  18:00:00,1153.63026271,32.3516655289,365.616971387,0.0,249.203635341,299.044362409,6.55510186716,0.0,6.55510186716
 08/01  19:00:00,1140.73376001,27.9501227553,381.56892806,0.0,249.203635341,299.044362409,4.36898477806,0.0,4.36898477806
 08/01  20:00:00,1046.4484809,26.3183152019,395.718463746,0.0,149.522181205,249.203635341,4.37180626009,0.0,4.37180626009
 08/01  21:00:00,1003.40469482,26.1637093204,371.054452442,0.0,149.522181205,249.203635341,4.36083655558,0.0,4.36083655558
 08/01  22:00:00,349.356526996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854971862,0.0,2.18854971862
 08/01  23:00:00,299.991767754,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  24:00:00,287.769570401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869045445,0.0,2.18869045445
 08/02  01:00:00,287.769570617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859480142,0.0,2.18859480142
 08/02  02:00:00,287.769570606,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887353566,0.0,2.1887353566
 08/02  03:00:00,287.76957011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863972999,0.0,2.18863972999
 08/02  04:00:00,299.991767603,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  05:00:00,349.357787942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36082788571,0.0,4.36082788571
 08/02  06:00:00,688.90793016,30.7325115525,234.038630663,0.0,49.8407270682,199.362908273,2.22522953922,0.0355418876336,2.18968765158
 08/02  07:00:00,823.150861049,26.1153771766,256.132504939,0.0,149.522181205,199.362908273,4.70516889115,0.331724967998,4.37344392315
 08/02  08:00:00,1440.74581933,31.6337770312,316.450564337,0.0,448.566543614,448.566543614,10.9532633496,7.67049759973e-05,10.9531866446
 08/02  09:00:00,1443.66992302,34.9076032301,345.218453908,0.0,448.566543614,448.566543614,13.1510441438,0.0,13.1510441438
 08/02  10:00:00,1422.01576364,36.3824939431,366.634374198,0.0,448.566543614,448.566543614,10.9671011889,0.0,10.9671011889
 08/02  11:00:00,1398.94715721,37.5711576679,342.37374122,0.0,448.566543614,448.566543614,15.3814456105,0.0,15.3814456105
 08/02  12:00:00,1359.40845218,34.1831920383,356.059537092,0.0,448.566543614,398.725816546,17.6236662834,0.0,17.6236662834
 08/02  13:00:00,1407.39550167,40.808241636,347.582067584,0.0,448.566543614,448.566543614,15.4082130172,0.0,15.4082130172
 08/02  14:00:00,1409.76256152,43.1544874401,347.611283543,0.0,448.566543614,448.566543614,10.9503802644,0.0,10.9503802644
 08/02  15:00:00,1409.41343436,46.5432087257,343.873851875,0.0,448.566543614,448.566543614,8.76145557493,0.0,8.76145557493
 08/02  16:00:00,1453.2079952,49.4130478056,335.905155146,0.0,448.566543614,448.566543614,15.3646383131,0.0,15.3646383131
 08/02  17:00:00,1331.41952316,42.9606114016,333.432284273,0.0,348.885089477,398.725816546,6.56390123912,0.0,6.56390123912
 08/02  18:00:00,1145.84751778,32.8004818398,357.385413337,0.0,249.203635341,299.044362409,6.55486668589,0.0,6.55486668589
 08/02  19:00:00,1145.02101091,28.2091573508,385.597144565,0.0,249.203635341,299.044362409,4.36932113952,0.0,4.36932113952
 08/02  20:00:00,1049.90003825,26.3637326364,399.124604143,0.0,149.522181205,249.203635341,6.54749459466,0.0,6.54749459466
 08/02  21:00:00,1005.87483988,26.1900928444,372.231451097,0.0,149.522181205,249.203635341,2.19034444782,0.0,2.19034444782
 08/02  22:00:00,349.356527417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864370105,0.0,2.18864370105
 08/02  23:00:00,299.991768276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854720802,0.0,2.18854720802
 08/02  24:00:00,287.769570103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868786499,0.0,2.18868786499
 08/03  01:00:00,287.769569703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769570082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859218987,0.0,2.18859218987
 08/03  03:00:00,287.769570527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873272304,0.0,2.18873272304
 08/03  04:00:00,299.99176834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863707628,0.0,2.18863707628
 08/03  05:00:00,349.357787222,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905208095,0.0,2.1905208095
 08/03  06:00:00,628.122465499,30.8071317632,174.56139178,0.0,49.8407270682,199.362908273,2.18985739396,0.0,2.18985739396
 08/03  07:00:00,800.420989828,26.1153771766,233.313262424,0.0,149.522181205,199.362908273,6.59517634376,0.0444275416987,6.55074880206
 08/03  08:00:00,1448.7016508,32.101582559,321.354264583,0.0,448.566543614,448.566543614,10.9537194581,0.0,10.9537194581
 08/03  09:00:00,1453.05801261,35.5286270789,352.808130891,0.0,448.566543614,448.566543614,10.9630081626,0.0,10.9630081626
 08/03  10:00:00,1422.68921056,36.8626131411,366.827706671,0.0,448.566543614,448.566543614,13.1530953333,0.0,13.1530953333
 08/03  11:00:00,1404.98478352,37.9268332779,348.055701398,0.0,448.566543614,448.566543614,13.182339491,0.0,13.182339491
 08/03  12:00:00,1362.41477209,34.1724983639,359.076542477,0.0,448.566543614,398.725816546,17.6256858211,0.0,17.6256858211
 08/03  13:00:00,1407.77136896,40.3869418545,348.379230343,0.0,448.566543614,448.566543614,15.4994163142,0.0,15.4994163142
 08/03  14:00:00,1405.56773858,42.551379068,344.019567054,0.0,448.566543614,448.566543614,10.8624737975,0.0,10.8624737975
 08/03  15:00:00,1408.71004271,45.6850034503,344.028670975,0.0,448.566543614,448.566543614,10.9475151132,0.0,10.9475151132
 08/03  16:00:00,1459.71868623,47.8504159973,343.978491378,0.0,448.566543614,448.566543614,13.172797657,0.0,13.172797657
 08/03  17:00:00,1344.728392,40.8037058075,348.898047713,0.0,348.885089477,398.725816546,8.74427262987,0.0,8.74427262987
 08/03  18:00:00,1150.4626931,31.1179677201,363.683100363,0.0,249.203635341,299.044362409,6.55470003905,0.0,6.55470003905
 08/03  19:00:00,1136.33530904,27.2842857097,377.836313503,0.0,249.203635341,299.044362409,4.36936421526,0.0,4.36936421526
 08/03  20:00:00,1046.61988973,26.1789855305,396.029202958,0.0,149.522181205,249.203635341,4.37153977595,0.0,4.37153977595
 08/03  21:00:00,998.383424695,26.1153771766,366.46649191,0.0,149.522181205,249.203635341,4.36093036916,0.0,4.36093036916
 08/03  22:00:00,349.356526868,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.991767935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865407717,0.0,2.18865407717
 08/03  24:00:00,287.769570586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855843298,0.0,2.18855843298
 08/04  01:00:00,287.7695707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886991416,0.0,2.1886991416
 08/04  02:00:00,287.769570467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860353018,0.0,2.18860353018
 08/04  03:00:00,287.769570008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991767778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887440883,0.0,2.1887440883
 08/04  05:00:00,349.357788218,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056417865,0.0,4.36056417865
 08/04  06:00:00,789.541847955,30.7050696009,330.649927739,0.0,49.8407270682,199.362908273,2.38239308929,0.192519600752,2.18987348854
 08/04  07:00:00,902.125030935,26.1169803086,328.699509259,0.0,149.522181205,199.362908273,4.9426631354,0.568675583274,4.37398755213
 08/04  08:00:00,1471.64190452,31.5957694892,341.380777634,0.0,448.566543614,448.566543614,10.9539949837,0.0,10.9539949837
 08/04  09:00:00,1469.63152482,34.6921377623,368.186600206,0.0,448.566543614,448.566543614,13.1502420934,0.0,13.1502420934
 08/04  10:00:00,1420.56574905,36.0826485793,365.48420805,0.0,448.566543614,448.566543614,10.9665248885,0.0,10.9665248885
 08/04  11:00:00,1406.60668515,37.2058930902,350.398531462,0.0,448.566543614,448.566543614,15.381035478,0.0,15.381035478
 08/04  12:00:00,1363.32382906,33.6500317906,360.508074146,0.0,448.566543614,398.725816546,15.4218681821,0.0,15.4218681821
 08/04  13:00:00,1408.20776138,39.8317487397,349.37081955,0.0,448.566543614,448.566543614,17.6107688164,0.0,17.6107688164
 08/04  14:00:00,1406.51140294,41.5978626547,345.91675025,0.0,448.566543614,448.566543614,10.9497084863,0.0,10.9497084863
 08/04  15:00:00,1406.54722462,44.6599872611,342.890863213,0.0,448.566543614,448.566543614,8.76092778035,0.0,8.76092778035
 08/04  16:00:00,1456.82008977,47.0407760425,341.88952,0.0,448.566543614,448.566543614,15.3702073745,0.0,15.3702073745
 08/04  17:00:00,1343.72101394,40.8442407617,347.850146752,0.0,348.885089477,398.725816546,6.56348605046,0.0,6.56348605046
 08/04  18:00:00,1149.73663389,31.3432796317,362.731732016,0.0,249.203635341,299.044362409,6.55445695017,0.0,6.55445695017
 08/04  19:00:00,1134.5783804,27.4539796341,375.909692082,0.0,249.203635341,299.044362409,4.36905077084,0.0,4.36905077084
 08/04  20:00:00,1038.38115253,26.19297762,387.776473325,0.0,149.522181205,249.203635341,6.54781588084,0.0,6.54781588084
 08/04  21:00:00,1032.66374191,26.1161586361,398.040392722,0.0,149.522181205,249.203635341,2.19056793737,0.0,2.19056793737
 08/04  22:00:00,349.35652747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874446484,0.0,2.18874446484
 08/04  23:00:00,299.991768145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864884065,0.0,2.18864884065
 08/04  24:00:00,287.769569927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855318831,0.0,2.18855318831
 08/05  01:00:00,237.928842805,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928843285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869400448,0.0,2.18869400448
 08/05  03:00:00,237.928843546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859843998,0.0,2.18859843998
 08/05  04:00:00,250.151041364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873907671,0.0,2.18873907671
 08/05  05:00:00,274.596696697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038648923,0.0,2.19038648923
 08/05  06:00:00,799.230450383,30.3400203121,340.484669167,0.0,49.8407270682,199.362908273,2.19268520924,0.00296186090474,2.18972334834
 08/05  07:00:00,796.350360381,26.1162575293,324.72555736,0.0,49.8407270682,199.362908273,4.79401522078,0.429470848659,4.36454437212
 08/05  08:00:00,1056.48281092,26.8639660948,331.239155131,0.0,249.203635341,249.203635341,4.36919203522,0.0,4.36919203522
 08/05  09:00:00,1055.18301809,27.6412130959,359.483536223,0.0,249.203635341,249.203635341,6.55549011037,0.0,6.55549011037
 08/05  10:00:00,1033.32318147,27.5264648117,385.532044129,0.0,249.203635341,249.203635341,6.55107748307,0.0,6.55107748307
 08/05  11:00:00,1034.42074959,26.7545965053,387.399799366,0.0,249.203635341,249.203635341,6.55859414651,0.0,6.55859414651
 08/05  12:00:00,1033.36354499,26.4809757829,386.617475603,0.0,249.203635341,249.203635341,6.55340993221,0.0,6.55340993221
 08/05  13:00:00,1030.66962131,27.177644135,383.227303423,0.0,249.203635341,249.203635341,6.55050409976,0.0,6.55050409976
 08/05  14:00:00,778.688941157,26.5161989236,381.113384618,0.0,74.7610906023,174.442544739,4.36921262493,0.0,4.36921262493
 08/05  15:00:00,780.482834929,26.5871925792,382.837125261,0.0,74.7610906023,174.442544739,4.36682873097,0.0,4.36682873097
 08/05  16:00:00,828.430182836,27.6435424992,380.838911797,0.0,74.7610906023,174.442544739,4.36804226575,0.0,4.36804226575
 08/05  17:00:00,788.370004481,28.0750995411,378.444614382,0.0,24.9203635341,149.522181205,2.18982666382,0.0,2.18982666382
 08/05  18:00:00,680.181395774,18.2428186106,302.863104501,0.0,24.9203635341,149.522181205,2.18998039164,0.0,2.18998039164
 08/05  19:00:00,435.682925544,5.05630335642,115.342436622,0.0,24.9203635341,149.522181205,2.1899720199,0.0,2.1899720199
 08/05  20:00:00,323.485068114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996316805,0.0,2.18996316805
 08/05  21:00:00,299.041512906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119474436,0.0,2.19119474436
 08/05  22:00:00,274.595436703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856268743,0.0,2.18856268743
 08/05  23:00:00,250.151041421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870346336,0.0,2.18870346336
 08/05  24:00:00,237.928843622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860793196,0.0,2.18860793196
 08/06  01:00:00,237.928422937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928422913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812581756,0.0,2.18812581756
 08/06  03:00:00,237.928423742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794461555,0.0,2.18794461555
 08/06  04:00:00,250.150620784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795935792,0.0,2.18795935792
 08/06  05:00:00,274.596276962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984269783,0.0,2.18984269783
 08/06  06:00:00,280.765473819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,448.299102614,8.03749724839,117.631846007,0.0,24.9203635341,149.522181205,2.18812541654,0.0,2.18812541654
 08/06  08:00:00,605.454545797,16.4809496043,236.976686143,0.0,24.9203635341,149.522181205,2.18794370412,0.0,2.18794370412
 08/06  09:00:00,668.082747548,20.8474808195,316.249968573,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,552.075242815,16.6711973475,267.504675218,0.0,24.9203635341,149.522181205,2.18811590656,0.0,2.18811590656
 08/06  11:00:00,648.33888377,20.6696200186,345.571915619,0.0,24.9203635341,149.522181205,2.18936624445,0.0,2.18936624445
 08/06  12:00:00,539.392086157,13.3955316117,256.764149618,0.0,24.9203635341,149.522181205,2.18933147341,0.0,2.18933147341
 08/06  13:00:00,591.079804475,15.7978682838,293.575137988,0.0,24.9203635341,149.522181205,2.19121472785,0.0,2.19121472785
 08/06  14:00:00,586.363556887,15.3238900006,293.429471543,0.0,24.9203635341,149.522181205,2.18932239851,0.0,2.18932239851
 08/06  15:00:00,690.556453566,20.0821261652,378.157348373,0.0,24.9203635341,149.522181205,2.18810254129,0.0,2.18810254129
 08/06  16:00:00,686.498018242,16.7059511937,331.358295427,0.0,24.9203635341,149.522181205,2.1881171542,0.0,2.1881171542
 08/06  17:00:00,781.651875903,21.2377877296,381.939448787,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  18:00:00,717.318520687,16.8071500061,325.411759255,0.0,24.9203635341,149.522181205,2.18813175322,0.0,2.18813175322
 08/06  19:00:00,691.225319298,19.0368696015,330.268186916,0.0,24.9203635341,149.522181205,2.18812014089,0.0,2.18812014089
 08/06  20:00:00,493.444030297,5.05630335642,121.842798913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,373.227978696,0.84583266214,46.2814874377,0.0,24.9203635341,149.522181205,2.1899408576,0.0,2.1899408576
 08/06  22:00:00,274.59501703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795898604,0.0,2.18795898604
 08/06  23:00:00,250.150621262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797373355,0.0,2.18797373355
 08/06  24:00:00,237.928422553,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.76957061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864603245,0.0,2.18864603245
 08/07  02:00:00,287.769570877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855071261,0.0,2.18855071261
 08/07  03:00:00,287.769570729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869178808,0.0,2.18869178808
 08/07  04:00:00,299.991768067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859649126,0.0,2.18859649126
 08/07  05:00:00,349.357787997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036511318,0.0,2.19036511318
 08/07  06:00:00,798.224300955,30.3262298569,337.139217943,0.0,49.8407270682,199.362908273,2.1899791447,0.0,2.1899791447
 08/07  07:00:00,930.191921798,26.2831238815,350.03693662,0.0,149.522181205,199.362908273,6.55082815414,0.0,6.55082815414
 08/07  08:00:00,1502.36687446,30.0427684955,367.771507381,0.0,448.566543614,448.566543614,10.9531183983,0.0,10.9531183983
 08/07  09:00:00,1461.72391042,33.8969831035,359.939665795,0.0,448.566543614,448.566543614,10.9635982591,0.0,10.9635982591
 08/07  10:00:00,1407.62960506,37.0069805257,351.623722813,0.0,448.566543614,448.566543614,10.9654291483,0.0,10.9654291483
 08/07  11:00:00,1406.17838816,39.2694799427,347.906655421,0.0,448.566543614,448.566543614,15.3796801996,0.0,15.3796801996
 08/07  12:00:00,1358.63952749,35.9719175428,353.501880229,0.0,448.566543614,398.725816546,17.6263421307,0.0,17.6263421307
 08/07  13:00:00,1411.96514075,43.4669584925,349.518165054,0.0,448.566543614,448.566543614,15.4105273213,0.0,15.4105273213
 08/07  14:00:00,1413.43110943,47.1492221184,347.710671653,0.0,448.566543614,448.566543614,10.9505941596,0.0,10.9505941596
 08/07  15:00:00,1417.66491036,51.2350285704,348.864112451,0.0,448.566543614,448.566543614,10.9464051243,0.0,10.9464051243
 08/07  16:00:00,1476.43768462,54.0614809954,357.259153926,0.0,448.566543614,448.566543614,13.1698069231,0.0,13.1698069231
 08/07  17:00:00,1356.33764488,46.5414843273,358.311571659,0.0,348.885089477,398.725816546,6.56383765471,0.0,6.56383765471
 08/07  18:00:00,1147.9055074,35.8555881284,357.644645965,0.0,249.203635341,299.044362409,6.55589314356,0.0,6.55589314356
 08/07  19:00:00,1126.3058187,30.8082445211,364.282865606,0.0,249.203635341,299.044362409,6.54394773653,0.0,6.54394773653
 08/07  20:00:00,1035.40149879,27.45749721,374.988633725,0.0,149.522181205,249.203635341,4.37202218593,0.0,4.37202218593
 08/07  21:00:00,1019.36969557,26.7733362047,384.089168266,0.0,149.522181205,249.203635341,2.19032218663,0.0,2.19032218663
 08/07  22:00:00,422.36725051,0.676666129712,50.6860510343,0.0,49.8407270682,199.362908273,2.18874279242,0.0,2.18874279242
 08/07  23:00:00,333.459605526,0.338333064856,22.3055032889,0.0,24.9203635341,199.362908273,2.18872632076,0.0,2.18872632076
 08/07  24:00:00,380.718520021,1.01499919457,59.4619563724,0.0,24.9203635341,199.362908273,2.1885512245,0.0,2.1885512245
 08/08  01:00:00,287.769570517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869256273,0.0,2.18869256273
 08/08  02:00:00,373.50381291,1.01499919457,52.2472594522,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769570468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859738118,0.0,2.18859738118
 08/08  04:00:00,299.991768715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873853134,0.0,2.18873853134
 08/08  05:00:00,422.792132281,1.01499919457,40.1120885414,0.0,49.8407270682,199.362908273,2.19050254463,0.0,2.19050254463
 08/08  06:00:00,814.597969922,33.9202868151,344.072832939,0.0,49.8407270682,199.362908273,2.18996159675,0.0,2.18996159675
 08/08  07:00:00,938.123264968,26.4770755916,356.84915104,0.0,149.522181205,199.362908273,6.55097557905,0.0,6.55097557905
 08/08  08:00:00,1494.25018686,37.4989624622,352.198624894,0.0,448.566543614,448.566543614,10.9535500808,0.0,10.9535500808
 08/08  09:00:00,1452.81474373,42.6563022003,342.271171412,0.0,448.566543614,448.566543614,10.9616166283,0.0,10.9616166283
 08/08  10:00:00,1405.42838294,45.5986174608,340.830878156,0.0,448.566543614,448.566543614,13.1552640277,0.0,13.1552640277
 08/08  11:00:00,1409.14870742,48.1436294399,342.120525832,0.0,448.566543614,448.566543614,13.1846302685,0.0,13.1846302685
 08/08  12:00:00,1361.99620628,42.9014471573,351.003827238,0.0,448.566543614,398.725816546,17.6239064973,0.0,17.6239064973
 08/08  13:00:00,1428.48617106,51.1684257279,360.139012978,0.0,448.566543614,448.566543614,17.6116625413,0.0,17.6116625413
 08/08  14:00:00,1444.1502548,60.7142477857,364.439213719,0.0,448.566543614,448.566543614,8.76493787184,0.0,8.76493787184
 08/08  15:00:00,1467.89363771,80.2969302846,368.600334409,0.0,448.566543614,448.566543614,10.9480028594,0.0,10.9480028594
 08/08  16:00:00,1531.29460221,96.4938302766,366.910987923,0.0,448.566543614,448.566543614,13.1751117891,0.0,13.1751117891
 08/08  17:00:00,1377.05477954,66.218624683,355.80951729,0.0,348.885089477,398.725816546,8.74575656262,0.0,8.74575656262
 08/08  18:00:00,1146.35832479,38.5311772456,355.183554184,0.0,249.203635341,299.044362409,6.55582191067,0.0,6.55582191067
 08/08  19:00:00,1123.10609948,31.78036347,361.107702907,0.0,249.203635341,299.044362409,4.3694573555,0.0,4.3694573555
 08/08  20:00:00,1034.48601117,27.5275538158,374.003088468,0.0,149.522181205,249.203635341,6.54722321366,0.0,6.54722321366
 08/08  21:00:00,1021.2777544,26.7542059833,386.016356756,0.0,149.522181205,249.203635341,2.19048955723,0.0,2.19048955723
 08/08  22:00:00,349.35652767,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854514885,0.0,2.18854514885
 08/08  23:00:00,403.784783748,1.01499919457,70.3060137227,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,348.653255394,0.676666129712,38.5766506475,0.0,24.9203635341,199.362908273,2.18868642097,0.0,2.18868642097
 08/09  01:00:00,315.93081292,0.338333064856,17.0190145959,0.0,24.9203635341,199.362908273,2.18873464983,0.0,2.18873464983
 08/09  02:00:00,287.769571147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873298625,0.0,2.18873298625
 08/09  03:00:00,287.76957091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863810769,0.0,2.18863810769
 08/09  04:00:00,299.991768275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854320462,0.0,2.18854320462
 08/09  05:00:00,349.35778856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031269051,0.0,2.19031269051
 08/09  06:00:00,787.804512898,32.8683876364,326.450436574,0.0,49.8407270682,199.362908273,2.18992722484,0.0,2.18992722484
 08/09  07:00:00,891.610817786,26.1982764284,320.880889813,0.0,149.522181205,199.362908273,6.55067084991,0.0,6.55067084991
 08/09  08:00:00,1480.57157308,36.9382024936,343.428881774,0.0,448.566543614,448.566543614,8.76694965058,0.0,8.76694965058
 08/09  09:00:00,1473.58658605,40.9210885075,364.77823441,0.0,448.566543614,448.566543614,13.1526853352,0.0,13.1526853352
 08/09  10:00:00,1405.55108008,43.3865366573,343.165639869,0.0,448.566543614,448.566543614,10.9652183814,0.0,10.9652183814
 08/09  11:00:00,1403.79768975,44.5232487866,340.272184708,0.0,448.566543614,448.566543614,15.3794319694,0.0,15.3794319694
 08/09  12:00:00,1355.79980402,39.7315850509,346.902487224,0.0,448.566543614,398.725816546,17.626087554,0.0,17.626087554
 08/09  13:00:00,1408.51461801,47.490832499,342.018589117,0.0,448.566543614,448.566543614,15.4103367955,0.0,15.4103367955
 08/09  14:00:00,1409.63955527,50.2391931266,340.414370849,0.0,448.566543614,448.566543614,10.9504564417,0.0,10.9504564417
 08/09  15:00:00,1413.71022073,52.8825678127,342.323812624,0.0,448.566543614,448.566543614,10.9462822169,0.0,10.9462822169
 08/09  16:00:00,1465.12077639,54.6558305194,343.748581708,0.0,448.566543614,448.566543614,13.1696869193,0.0,13.1696869193
 08/09  17:00:00,1347.13135173,46.594639973,346.227900675,0.0,348.885089477,398.725816546,6.56377419736,0.0,6.56377419736
 08/09  18:00:00,1146.97092707,34.7433376802,356.565960886,0.0,249.203635341,299.044362409,6.55583270559,0.0,6.55583270559
 08/09  19:00:00,1132.97670287,29.4091162432,372.352877107,0.0,249.203635341,299.044362409,6.54389015699,0.0,6.54389015699
 08/09  20:00:00,1050.86561617,26.4539474702,391.456299957,0.0,149.522181205,249.203635341,4.37198682996,0.0,4.37198682996
 08/09  21:00:00,1031.88244311,26.1863889985,397.188862568,0.0,149.522181205,249.203635341,2.19030375535,0.0,2.19030375535
 08/09  22:00:00,349.356527693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872412833,0.0,2.18872412833
 08/09  23:00:00,299.991768798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862851722,0.0,2.18862851722
 08/09  24:00:00,287.769571061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853361888,0.0,2.18853361888
 08/10  01:00:00,287.769570785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867564407,0.0,2.18867564407
 08/10  02:00:00,287.769570408,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769570804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858099411,0.0,2.18858099411
 08/10  04:00:00,299.991769003,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887227473,0.0,2.1887227473
 08/10  05:00:00,349.357788397,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048790165,0.0,2.19048790165
 08/10  06:00:00,604.660225461,31.1804738972,151.509793575,0.0,49.8407270682,199.362908273,2.18986739001,0.0,2.18986739001
 08/10  07:00:00,775.273213729,26.1184398173,209.306522181,0.0,149.522181205,199.362908273,6.55136397386,0.0,6.55136397386
 08/10  08:00:00,1437.44984101,34.0945057909,311.329652816,0.0,448.566543614,448.566543614,10.9535219931,0.0,10.9535219931
 08/10  09:00:00,1444.00311241,37.417379032,343.345716739,0.0,448.566543614,448.566543614,10.9616109453,0.0,10.9616109453
 08/10  10:00:00,1414.7003834,39.2879790312,356.413514799,0.0,448.566543614,448.566543614,13.1552798761,0.0,13.1552798761
 08/10  11:00:00,1402.13749949,40.9463353281,342.188903908,0.0,448.566543614,448.566543614,13.1846788441,0.0,13.1846788441
 08/10  12:00:00,1359.72088978,36.8419821816,353.713170914,0.0,448.566543614,398.725816546,17.624022951,0.0,17.624022951
 08/10  13:00:00,1406.29099096,43.3475895162,343.938196257,0.0,448.566543614,448.566543614,17.6118140902,0.0,17.6118140902
 08/10  14:00:00,1408.68010803,45.7091798918,343.995060131,0.0,448.566543614,448.566543614,8.76403639152,0.0,8.76403639152
 08/10  15:00:00,1411.65568455,48.8505615289,343.901224709,0.0,448.566543614,448.566543614,10.9481085581,0.0,10.9481085581
 08/10  16:00:00,1459.02115353,51.0781401411,340.053226402,0.0,448.566543614,448.566543614,13.1752760605,0.0,13.1752760605
 08/10  17:00:00,1343.91197513,43.7147626924,345.170573378,0.0,348.885089477,398.725816546,8.74476073439,0.0,8.74476073439
 08/10  18:00:00,1151.57569022,33.0504571429,362.863603255,0.0,249.203635341,299.044362409,6.55590570297,0.0,6.55590570297
 08/10  19:00:00,1141.93467571,28.3474308342,382.372535474,0.0,249.203635341,299.044362409,4.36951254822,0.0,4.36951254822
 08/10  20:00:00,1053.89387233,26.3140190825,394.804381371,0.0,149.522181205,249.203635341,6.54731118617,0.0,6.54731118617
 08/10  21:00:00,985.697887458,26.1609457903,355.478840992,0.0,149.522181205,249.203635341,2.19051806759,0.0,2.19051806759
 08/10  22:00:00,349.356527953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857347313,0.0,2.18857347313
 08/10  23:00:00,299.991768345,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769570604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871527951,0.0,2.18871527951
 08/11  01:00:00,287.769571245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862100541,0.0,2.18862100541
 08/11  02:00:00,287.769571521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852663988,0.0,2.18852663988
 08/11  03:00:00,287.769571292,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886688993,0.0,2.1886688993
 08/11  04:00:00,299.991768647,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885745648,0.0,2.1885745648
 08/11  05:00:00,349.357789029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034543422,0.0,2.19034543422
 08/11  06:00:00,451.241080532,30.9513743845,13.9830816234,0.0,49.8407270682,199.362908273,2.31732104774,0.127360697916,2.18996034983
 08/11  07:00:00,644.445198072,26.1153771766,81.7036082766,0.0,149.522181205,199.362908273,7.057266107,0.506482646845,6.55078346016
 08/11  08:00:00,1401.81258565,32.6757187308,278.102085841,0.0,448.566543614,448.566543614,10.953117582,0.0,10.953117582
 08/11  09:00:00,1430.79635465,36.0497247206,333.085085853,0.0,448.566543614,448.566543614,10.9636331842,0.0,10.9636331842
 08/11  10:00:00,1423.55185631,37.7380833529,367.692812197,0.0,448.566543614,448.566543614,10.9654973506,0.0,10.9654973506
 08/11  11:00:00,1412.62523464,39.3468139067,354.276162218,0.0,448.566543614,448.566543614,15.3798502667,0.0,15.3798502667
 08/11  12:00:00,1358.94096638,35.7028096643,354.072419669,0.0,448.566543614,398.725816546,17.6266491139,0.0,17.6266491139
 08/11  13:00:00,1406.25714069,42.5474482446,344.704492429,0.0,448.566543614,448.566543614,15.4108488851,0.0,15.4108488851
 08/11  14:00:00,1407.12524531,45.1535910979,342.974856073,0.0,448.566543614,448.566543614,10.9508154675,0.0,10.9508154675
 08/11  15:00:00,1411.56980754,48.9038852738,343.796415022,0.0,448.566543614,448.566543614,10.9466500435,0.0,10.9466500435
