Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  16:00:00,1462.2408514,51.5263393053,343.122659868,0.0,448.566543614,448.566543614,13.1701682911,0.0,13.1701682911
 08/11  17:00:00,1345.04412433,44.5515174977,345.465966442,0.0,348.885089477,398.725816546,7.33087868403,0.0,7.33087868403
 08/11  18:00:00,1150.83551355,33.2692397987,361.904642963,0.0,249.203635341,299.044362409,7.9655130107,0.0,7.9655130107
 08/11  19:00:00,1139.65420334,28.2592187436,380.180274428,0.0,249.203635341,299.044362409,4.3691522359,0.0,4.3691522359
 08/11  20:00:00,1054.45737196,26.3779956481,395.124006478,0.0,149.522181205,249.203635341,4.37142081481,0.0,4.37142081481
 08/11  21:00:00,1001.89446119,26.2156420846,369.619308663,0.0,149.522181205,249.203635341,2.19038278586,0.0,2.19038278586
 08/11  22:00:00,349.356527995,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875615924,0.0,2.18875615924
 08/11  23:00:00,299.99176917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870791788,0.0,2.18870791788
 08/11  24:00:00,287.769571392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861361351,0.0,2.18861361351
 08/12  01:00:00,237.928844358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875617798,0.0,2.18875617798
 08/12  02:00:00,237.928843779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  03:00:00,237.928843985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866219521,0.0,2.18866219521
 08/12  04:00:00,250.151042265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856818993,0.0,2.18856818993
 08/12  05:00:00,274.596698632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057153049,0.0,2.19057153049
 08/12  06:00:00,510.31360488,30.4000615982,51.4864594815,0.0,49.8407270682,199.362908273,2.3765507104,0.186599563391,2.18995114701
 08/12  07:00:00,583.388872354,26.1153771766,119.014481853,0.0,49.8407270682,199.362908273,5.27102979746,0.906345673808,4.36468412365
 08/12  08:00:00,956.134802885,26.6701766069,239.233211331,0.0,249.203635341,249.203635341,4.54441808695,0.174753851912,4.36966423504
 08/12  09:00:00,999.878627321,27.22158519,314.503395034,0.0,249.203635341,249.203635341,6.55748046969,0.00296193272943,6.55451853696
 08/12  10:00:00,990.236842338,27.1628172484,345.36139707,0.0,249.203635341,249.203635341,6.55037522041,0.0,6.55037522041
 08/12  11:00:00,1026.70559065,26.5532361362,379.885996216,0.0,249.203635341,249.203635341,6.55742259742,0.0,6.55742259742
 08/12  12:00:00,1036.33900153,26.4274463336,389.646458591,0.0,249.203635341,249.203635341,6.55262024768,0.0,6.55262024768
 08/12  13:00:00,1031.08663376,27.1765780276,383.645377268,0.0,249.203635341,249.203635341,6.55147602348,0.0,6.55147602348
 08/12  14:00:00,787.090362025,26.5701644468,389.460838105,0.0,74.7610906023,174.442544739,4.36910898658,0.0,4.36910898658
 08/12  15:00:00,790.621286492,26.3396024918,393.223164339,0.0,74.7610906023,174.442544739,4.36689279685,0.0,4.36689279685
 08/12  16:00:00,830.731624166,27.1208927666,383.663000334,0.0,74.7610906023,174.442544739,4.36803410529,0.0,4.36803410529
 08/12  17:00:00,795.818423654,27.540637028,386.42749502,0.0,24.9203635341,149.522181205,2.18978582225,0.0,2.18978582225
 08/12  18:00:00,679.157206259,17.210154629,294.895283387,0.0,24.9203635341,149.522181205,2.18994057907,0.0,2.18994057907
 08/12  19:00:00,380.933134964,4.49263776671,79.2388339938,0.0,24.9203635341,149.522181205,2.18996772066,0.0,2.18996772066
 08/12  20:00:00,323.485069655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992787147,0.0,2.18992787147
 08/12  21:00:00,299.041515412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184110801,0.0,4.36184110801
 08/12  22:00:00,274.595437361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859504217,0.0,2.18859504217
 08/12  23:00:00,250.151041572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928844279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873751542,0.0,2.18873751542
 08/13  01:00:00,237.928424619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771359105,0.0,2.18771359105
 08/13  02:00:00,237.928423866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879619144,0.0,2.1879619144
 08/13  03:00:00,237.928423734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150622395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797848776,0.0,2.18797848776
 08/13  05:00:00,274.59627854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982071935,0.0,2.18982071935
 08/13  06:00:00,289.309142244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805098271,0.0,2.18805098271
 08/13  07:00:00,296.66620363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  08:00:00,471.710626404,13.5271803141,108.453018325,0.0,24.9203635341,149.522181205,2.188126565,0.0,2.188126565
 08/13  09:00:00,600.34308951,20.1613651636,255.989843233,0.0,24.9203635341,149.522181205,2.18798545781,0.0,2.18798545781
 08/13  10:00:00,512.306061074,16.3455272376,223.452487551,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,512.956455269,14.9242163728,232.014200211,0.0,24.9203635341,149.522181205,2.18937601339,0.0,2.18937601339
 08/13  12:00:00,287.730397612,3.47719286871,59.3389341557,0.0,24.9203635341,149.522181205,2.18934318323,0.0,2.18934318323
 08/13  13:00:00,514.200790664,10.8816864475,219.259402412,0.0,24.9203635341,149.522181205,4.36235105395,0.0,4.36235105395
 08/13  14:00:00,595.75980827,15.4302501698,291.372250523,0.0,24.9203635341,149.522181205,2.1893592228,0.0,2.1893592228
 08/13  15:00:00,648.093219033,18.151790285,338.392429188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,692.537454687,17.3661011369,336.021678755,0.0,24.9203635341,149.522181205,2.18811474282,0.0,2.18811474282
 08/13  17:00:00,766.607311276,20.1936381641,367.584652353,0.0,24.9203635341,149.522181205,2.18813129028,0.0,2.18813129028
 08/13  18:00:00,726.183734668,17.37462108,333.002936056,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,491.6097039,8.30794084856,161.037699857,0.0,24.9203635341,149.522181205,2.18810871577,0.0,2.18810871577
 08/13  20:00:00,323.483808742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804606114,0.0,2.18804606114
 08/13  21:00:00,299.040674345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993417476,0.0,2.18993417476
 08/13  22:00:00,274.595016846,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150622199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801971885,0.0,2.18801971885
 08/13  24:00:00,237.928424414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803627752,0.0,2.18803627752
 08/14  01:00:00,287.769571427,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  02:00:00,287.769571492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871752683,0.0,2.18871752683
 08/14  03:00:00,287.769571942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862431701,0.0,2.18862431701
 08/14  04:00:00,299.99177002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853109737,0.0,2.18853109737
 08/14  05:00:00,349.357789818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029937807,0.0,2.19029937807
 08/14  06:00:00,395.849488083,29.6821158395,0.00252477167378,0.0,49.8407270682,199.362908273,3.60440086353,1.41463716946,2.18976369406
 08/14  07:00:00,627.551498505,26.1153771766,75.6865615954,0.0,149.522181205,199.362908273,9.50829888692,2.95706275746,6.55123612946
 08/14  08:00:00,1402.78237336,27.1201549693,284.324912276,0.0,448.566543614,448.566543614,10.9541803017,0.0,10.9541803017
 08/14  09:00:00,1424.39717011,29.2424509319,333.209789008,0.0,448.566543614,448.566543614,10.9624521009,0.0,10.9624521009
 08/14  10:00:00,1417.96893712,30.6911217172,368.669584342,0.0,448.566543614,448.566543614,13.154430506,0.0,13.154430506
 08/14  11:00:00,1418.39710841,32.8031434934,366.591698652,0.0,448.566543614,448.566543614,13.1838926257,0.0,13.1838926257
 08/14  12:00:00,1367.7752073,30.7779879296,367.831470354,0.0,448.566543614,398.725816546,17.6231973813,0.0,17.6231973813
 08/14  13:00:00,1411.24808023,37.0720956588,355.1707715,0.0,448.566543614,448.566543614,17.6110632976,0.0,17.6110632976
 08/14  14:00:00,1408.55648992,39.695034339,349.864653447,0.0,448.566543614,448.566543614,8.76464037924,0.0,8.76464037924
 08/14  15:00:00,1402.45250285,43.1996021869,340.256519661,0.0,448.566543614,448.566543614,10.9476778158,0.0,10.9476778158
 08/14  16:00:00,1447.48245473,45.8119764524,333.780684783,0.0,448.566543614,448.566543614,13.1748486533,0.0,13.1748486533
 08/14  17:00:00,1336.67777211,39.9327429835,341.718384906,0.0,348.885089477,398.725816546,8.74558117983,0.0,8.74558117983
 08/14  18:00:00,1147.25282939,31.5243666738,360.066829564,0.0,249.203635341,299.044362409,6.55570224309,0.0,6.55570224309
 08/14  19:00:00,1147.09552573,27.964275061,379.37287139,0.0,249.203635341,299.044362409,4.36938015168,0.0,4.36938015168
 08/14  20:00:00,1061.23780344,26.3502379505,401.9321921,0.0,149.522181205,249.203635341,6.54712915951,0.0,6.54712915951
 08/14  21:00:00,1032.08742969,26.1926485887,397.387587412,0.0,149.522181205,249.203635341,2.19045551644,0.0,2.19045551644
 08/14  22:00:00,349.356528872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874717282,0.0,2.18874717282
 08/14  23:00:00,299.991769195,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,287.769571609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865403352,0.0,2.18865403352
 08/15  01:00:00,287.769572363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856134898,0.0,2.18856134898
 08/15  02:00:00,287.769572463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870530116,0.0,2.18870530116
 08/15  03:00:00,287.769572244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861254914,0.0,2.18861254914
 08/15  04:00:00,299.991769611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  05:00:00,349.357790812,0.0,0.0,0.0,49.8407270682,199.362908273,4.36090497869,0.0,4.36090497869
 08/15  06:00:00,565.765365004,30.4844788388,105.70394186,0.0,49.8407270682,199.362908273,2.18990886587,0.0,2.18990886587
 08/15  07:00:00,774.189693197,26.1153771766,208.225028636,0.0,149.522181205,199.362908273,6.55066339782,0.0,6.55066339782
 08/15  08:00:00,1439.10769157,30.5957437243,314.540424764,0.0,448.566543614,448.566543614,8.76703636152,0.0,8.76703636152
 08/15  09:00:00,1448.39743388,33.816130452,349.911988613,0.0,448.566543614,448.566543614,13.1529143401,0.0,13.1529143401
 08/15  10:00:00,1418.20377819,35.8384258158,363.366438213,0.0,448.566543614,448.566543614,10.9654865932,0.0,10.9654865932
 08/15  11:00:00,1405.94259599,38.2403863162,348.69994164,0.0,448.566543614,448.566543614,15.3799634246,0.0,15.3799634246
 08/15  12:00:00,1358.95613945,35.1739953464,354.616395947,0.0,448.566543614,398.725816546,17.6269516433,0.0,17.6269516433
 08/15  13:00:00,1407.29823753,42.3171343121,345.975892277,0.0,448.566543614,448.566543614,15.4112045569,0.0,15.4112045569
 08/15  14:00:00,1410.41376117,44.9810903766,346.459605363,0.0,448.566543614,448.566543614,10.9510569114,0.0,10.9510569114
 08/15  15:00:00,1413.00712899,48.0611766222,346.306626867,0.0,448.566543614,448.566543614,10.946932225,0.0,10.946932225
 08/15  16:00:00,1462.01638202,50.0407370078,344.232068014,0.0,448.566543614,448.566543614,13.1706158389,0.0,13.1706158389
 08/15  17:00:00,1345.25287374,43.0071181247,347.219109773,0.0,348.885089477,398.725816546,8.74500925221,0.0,8.74500925221
 08/15  18:00:00,1149.08709663,33.4030546426,360.022407609,0.0,249.203635341,299.044362409,6.55363213028,0.0,6.55363213028
 08/15  19:00:00,1142.77059105,29.9793889499,373.032821854,0.0,249.203635341,299.044362409,4.36930094963,0.0,4.36930094963
 08/15  20:00:00,1049.83794851,26.5912647031,390.291310534,0.0,149.522181205,249.203635341,4.37157932394,0.0,4.37157932394
 08/15  21:00:00,1031.09195391,26.271655633,396.313104276,0.0,149.522181205,249.203635341,2.19045797527,0.0,2.19045797527
 08/15  22:00:00,349.356528964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873647307,0.0,2.18873647307
 08/15  23:00:00,299.99177021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854784828,0.0,2.18854784828
 08/15  24:00:00,287.76957246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869192155,0.0,2.18869192155
 08/16  01:00:00,287.769572556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859991889,0.0,2.18859991889
 08/16  02:00:00,287.769572097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769572088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874432674,0.0,2.18874432674
 08/16  04:00:00,299.991770318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865208301,0.0,2.18865208301
 08/16  05:00:00,349.357791111,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030111019,0.0,2.19030111019
 08/16  06:00:00,671.985055327,30.8276816218,209.548273868,0.0,49.8407270682,199.362908273,2.18997826477,0.0,2.18997826477
 08/16  07:00:00,784.849273181,26.1153771766,218.170387211,0.0,149.522181205,199.362908273,6.5515356858,0.0,6.5515356858
 08/16  08:00:00,1442.29495676,32.1223036926,316.557151887,0.0,448.566543614,448.566543614,10.9546389958,0.0,10.9546389958
 08/16  09:00:00,1419.12443256,35.3921278488,325.759901717,0.0,448.566543614,448.566543614,10.9611853913,0.0,10.9611853913
 08/16  10:00:00,1396.96272079,37.6432326297,341.073054222,0.0,448.566543614,448.566543614,13.1568393265,0.0,13.1568393265
 08/16  11:00:00,1404.97871746,40.1082566587,345.868182155,0.0,448.566543614,448.566543614,13.186424228,0.0,13.186424228
 08/16  12:00:00,1359.02921336,36.8684289586,352.995034769,0.0,448.566543614,398.725816546,17.6264815044,0.0,17.6264815044
 08/16  13:00:00,1406.93585557,44.7692011675,343.161435677,0.0,448.566543614,448.566543614,17.6099054793,0.0,17.6099054793
 08/16  14:00:00,1411.56542161,48.168475768,344.42663613,0.0,448.566543614,448.566543614,10.9505799956,0.0,10.9505799956
 08/16  15:00:00,1413.02367626,51.7736698491,342.271109423,0.0,448.566543614,448.566543614,8.7619364256,0.0,8.7619364256
 08/16  16:00:00,1458.40005595,53.5511599473,336.959087907,0.0,448.566543614,448.566543614,13.1775784052,0.0,13.1775784052
 08/16  17:00:00,1339.5328021,45.7843083035,338.721853225,0.0,348.885089477,398.725816546,8.74508106848,0.0,8.74508106848
 08/16  18:00:00,1139.70393952,34.572076147,349.470231579,0.0,249.203635341,299.044362409,6.55431287136,0.0,6.55431287136
 08/16  19:00:00,1127.59462247,31.0777646906,356.758476061,0.0,249.203635341,299.044362409,4.36895743531,0.0,4.36895743531
 08/16  20:00:00,1041.12180538,27.1143069798,381.052123158,0.0,149.522181205,249.203635341,6.54771567467,0.0,6.54771567467
 08/16  21:00:00,1037.27739984,26.3867051651,402.383500741,0.0,149.522181205,249.203635341,2.19053016177,0.0,2.19053016177
 08/16  22:00:00,349.356529572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870614061,0.0,2.18870614061
 08/16  23:00:00,350.519284238,0.676666129712,28.3739364315,0.0,24.9203635341,199.362908273,2.18875719183,0.0,2.18875719183
 08/16  24:00:00,310.998540363,0.338333064856,12.1657531627,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,287.769572348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875883719,0.0,2.18875883719
 08/17  02:00:00,287.769572782,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886670786,0.0,2.1886670786
 08/17  03:00:00,287.769573051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857531392,0.0,2.18857531392
 08/17  04:00:00,299.991770778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872041594,0.0,2.18872041594
 08/17  05:00:00,349.357791181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037647168,0.0,2.19037647168
 08/17  06:00:00,658.004372325,31.7388300739,194.455170185,0.0,49.8407270682,199.362908273,2.18971588176,0.0,2.18971588176
 08/17  07:00:00,828.513153357,26.1160854219,258.981138365,0.0,149.522181205,199.362908273,6.55163176173,0.0,6.55163176173
 08/17  08:00:00,1480.34121896,34.433001826,344.597169928,0.0,448.566543614,448.566543614,10.9548624377,0.0,10.9548624377
 08/17  09:00:00,1469.15179871,39.5321425762,361.758442221,0.0,448.566543614,448.566543614,10.9628103002,0.0,10.9628103002
 08/17  10:00:00,1402.98950863,43.3130610633,340.677535272,0.0,448.566543614,448.566543614,13.1530452872,0.0,13.1530452872
 08/17  11:00:00,1403.87920761,45.7023114035,339.174625072,0.0,448.566543614,448.566543614,13.1825301329,0.0,13.1825301329
 08/17  12:00:00,1355.62973804,41.4348202956,345.029158761,0.0,448.566543614,398.725816546,17.626380727,0.0,17.626380727
 08/17  13:00:00,1403.74911355,50.1269010638,334.616989034,0.0,448.566543614,448.566543614,17.6095732164,0.0,17.6095732164
 08/17  14:00:00,1407.74502535,53.5795103075,335.168705602,0.0,448.566543614,448.566543614,8.7638938761,0.0,8.7638938761
 08/17  15:00:00,1416.26940742,57.1440134182,340.198328489,0.0,448.566543614,448.566543614,10.9481603692,0.0,10.9481603692
 08/17  16:00:00,1470.60247024,58.4087183723,345.240566101,0.0,448.566543614,448.566543614,13.1738522172,0.0,13.1738522172
 08/17  17:00:00,1346.97009643,48.9936602524,343.356061426,0.0,348.885089477,398.725816546,8.74493282479,0.0,8.74493282479
 08/17  18:00:00,1145.47253367,35.8041082573,354.006789325,0.0,249.203635341,299.044362409,6.55522318856,0.0,6.55522318856
 08/17  19:00:00,1140.55431459,31.0044188987,369.791512574,0.0,249.203635341,299.044362409,4.36906702645,0.0,4.36906702645
 08/17  20:00:00,1049.38775416,26.9497702988,389.482606793,0.0,149.522181205,249.203635341,5.71868359717,0.0,5.71868359717
 08/17  21:00:00,1032.54731474,26.3937990508,397.646319973,0.0,149.522181205,249.203635341,3.01671166134,0.0,3.01671166134
 08/17  22:00:00,349.35652948,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859627745,0.0,2.18859627745
 08/17  23:00:00,320.504188948,0.338333064856,9.49832068831,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  24:00:00,326.618608256,0.676666129712,16.8349327914,0.0,24.9203635341,199.362908273,2.18874136038,0.0,2.18874136038
 08/18  01:00:00,287.769573414,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886503366,0.0,2.1886503366
 08/18  02:00:00,287.769573448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885591314,0.0,2.1885591314
 08/18  03:00:00,287.769573062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870493106,0.0,2.18870493106
 08/18  04:00:00,299.991770427,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,349.357792438,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098410374,0.0,4.36098410374
 08/18  06:00:00,777.167035519,31.7756847544,310.774524719,0.0,49.8407270682,199.362908273,2.18977094214,0.0,2.18977094214
 08/18  07:00:00,882.33852002,26.1163676833,313.559036354,0.0,149.522181205,199.362908273,4.37367183295,0.0,4.37367183295
 08/18  08:00:00,1457.85071032,34.7262544122,327.104024269,0.0,448.566543614,448.566543614,10.9540163129,0.0,10.9540163129
 08/18  09:00:00,1468.69209456,38.3607308185,363.727274924,0.0,448.566543614,448.566543614,13.1522690639,0.0,13.1522690639
 08/18  10:00:00,1409.81779968,40.8633191991,349.955559806,0.0,448.566543614,448.566543614,10.9666577025,0.0,10.9666577025
 08/18  11:00:00,1402.15352201,42.9812748993,340.169966788,0.0,448.566543614,448.566543614,15.3797158172,0.0,15.3797158172
 08/18  12:00:00,1356.56557905,38.9589489458,348.440873046,0.0,448.566543614,398.725816546,17.6264868434,0.0,17.6264868434
 08/18  13:00:00,1408.70062756,46.379789349,343.449515391,0.0,448.566543614,448.566543614,15.4109084299,0.0,15.4109084299
 08/18  14:00:00,1413.9027396,49.7535751804,346.36618733,0.0,448.566543614,448.566543614,10.9508371194,0.0,10.9508371194
 08/18  15:00:00,1414.20898387,52.7855124468,343.141937151,0.0,448.566543614,448.566543614,10.9467628492,0.0,10.9467628492
 08/18  16:00:00,1466.44929829,54.8401578382,345.250838718,0.0,448.566543614,448.566543614,13.1705193345,0.0,13.1705193345
 08/18  17:00:00,1347.75619063,46.7744842962,347.04883611,0.0,348.885089477,398.725816546,8.74493541331,0.0,8.74493541331
 08/18  18:00:00,1148.93951514,35.0423355137,358.235540907,0.0,249.203635341,299.044362409,6.55358763665,0.0,6.55358763665
 08/18  19:00:00,1137.87452237,30.7809568277,367.335182571,0.0,249.203635341,299.044362409,4.36927319783,0.0,4.36927319783
 08/18  20:00:00,1046.97139455,26.7569495754,387.259068449,0.0,149.522181205,249.203635341,4.37156192264,0.0,4.37156192264
 08/18  21:00:00,1034.84025229,26.3098974595,400.023159329,0.0,149.522181205,249.203635341,2.19044626389,0.0,2.19044626389
 08/18  22:00:00,349.356529956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872467637,0.0,2.18872467637
 08/18  23:00:00,299.991771207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853749828,0.0,2.18853749828
 08/18  24:00:00,309.239856211,0.338333064856,10.4553344098,0.0,24.9203635341,199.362908273,2.18868342876,0.0,2.18868342876
 08/19  01:00:00,278.239898073,0.676666129712,18.2948629173,0.0,24.9203635341,149.522181205,2.1887124137,0.0,2.1887124137
 08/19  02:00:00,237.928846056,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  03:00:00,237.928846073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873948654,0.0,2.18873948654
 08/19  04:00:00,250.151044307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864892814,0.0,2.18864892814
 08/19  05:00:00,274.596702196,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030175804,0.0,2.19030175804
 08/19  06:00:00,609.122746477,30.6876834039,147.487717019,0.0,49.8407270682,199.362908273,2.18998042108,0.0,2.18998042108
 08/19  07:00:00,751.607584615,26.1158967746,281.992391453,0.0,49.8407270682,199.362908273,4.36440985308,0.0,4.36440985308
 08/19  08:00:00,1053.17478859,27.0658116546,327.513319248,0.0,249.203635341,249.203635341,4.36925485858,0.0,4.36925485858
 08/19  09:00:00,1048.14236615,27.8012089439,352.746363074,0.0,249.203635341,249.203635341,6.55493202351,0.0,6.55493202351
 08/19  10:00:00,1029.7150518,27.7229640659,381.72740193,0.0,249.203635341,249.203635341,6.55081261256,0.0,6.55081261256
 08/19  11:00:00,1031.10592799,28.1605099409,382.679049817,0.0,249.203635341,249.203635341,6.55791651915,0.0,6.55791651915
 08/19  12:00:00,1024.2990007,28.769606754,375.264288446,0.0,249.203635341,249.203635341,6.55313948852,0.0,6.55313948852
 08/19  13:00:00,1016.37870799,29.6004209575,366.513599967,0.0,249.203635341,249.203635341,6.55121650132,0.0,6.55121650132
 08/19  14:00:00,767.491329225,28.5266345678,367.905328668,0.0,74.7610906023,174.442544739,4.36948348922,0.0,4.36948348922
 08/19  15:00:00,773.223982106,28.6534745933,373.511981956,0.0,74.7610906023,174.442544739,4.36727701972,0.0,4.36727701972
 08/19  16:00:00,819.678875244,29.2788913868,370.452246674,0.0,74.7610906023,174.442544739,4.36843662453,0.0,4.36843662453
 08/19  17:00:00,786.093797801,28.6929464343,375.550556774,0.0,24.9203635341,149.522181205,2.18998137773,0.0,2.18998137773
 08/19  18:00:00,685.115323187,18.2514497207,307.766365415,0.0,24.9203635341,149.522181205,2.18995030229,0.0,2.18995030229
 08/19  19:00:00,627.753643369,16.5489452709,273.649407785,0.0,24.9203635341,149.522181205,2.18998029106,0.0,2.18998029106
 08/19  20:00:00,406.050732814,1.01499919457,49.1343926583,0.0,24.9203635341,149.522181205,2.18997744029,0.0,2.18997744029
 08/19  21:00:00,299.041518513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227645462,0.0,4.36227645462
 08/19  22:00:00,274.595439799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857289629,0.0,2.18857289629
 08/19  23:00:00,250.151043725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928846017,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887193864,0.0,2.1887193864
 08/20  01:00:00,237.928426317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796968599,0.0,2.18796968599
 08/20  02:00:00,237.928426175,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879899927,0.0,2.1879899927
 08/20  03:00:00,237.928425279,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150624056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801031103,0.0,2.18801031103
 08/20  05:00:00,274.596281881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973968866,0.0,2.18973968866
 08/20  06:00:00,289.309144356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809088953,0.0,2.18809088953
 08/20  07:00:00,296.666205598,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,506.320919121,15.4411136225,132.129185644,0.0,24.9203635341,149.522181205,2.1881311374,0.0,2.1881311374
 08/20  09:00:00,534.732114021,16.2103277227,202.264591384,0.0,24.9203635341,149.522181205,2.18813146152,0.0,2.18813146152
 08/20  10:00:00,551.668185663,19.5334594918,256.758846335,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,458.77365715,12.5087309571,191.017051172,0.0,24.9203635341,149.522181205,2.18934961085,0.0,2.18934961085
 08/20  12:00:00,232.405656252,0.338555916571,10.2204641,0.0,24.9203635341,149.522181205,2.18937608419,0.0,2.18937608419
 08/20  13:00:00,513.988744318,11.954857379,216.70294202,0.0,24.9203635341,149.522181205,4.36241780202,0.0,4.36241780202
 08/20  14:00:00,536.519955284,11.8796589489,238.59835671,0.0,24.9203635341,149.522181205,2.18934878052,0.0,2.18934878052
 08/20  15:00:00,481.57029812,10.9708828256,196.637326963,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,671.990577521,19.4102606674,314.028809514,0.0,24.9203635341,149.522181205,2.18814618171,0.0,2.18814618171
 08/20  17:00:00,679.987302325,16.9773947095,287.909733841,0.0,24.9203635341,149.522181205,2.18812728697,0.0,2.18812728697
 08/20  18:00:00,698.388065576,19.0923001729,305.133288211,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,280.765477415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810803086,0.0,2.18810803086
 08/20  20:00:00,323.483811002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812780774,0.0,2.18812780774
 08/20  21:00:00,299.040677404,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899037978,0.0,2.1899037978
 08/20  22:00:00,274.59501898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150623478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810935133,0.0,2.18810935133
 08/20  24:00:00,237.928426452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812960609,0.0,2.18812960609
 08/21  01:00:00,287.769574397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853938107,0.0,2.18853938107
 08/21  02:00:00,287.76957384,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,287.769574002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868741506,0.0,2.18868741506
 08/21  04:00:00,299.991772261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859815091,0.0,2.18859815091
 08/21  05:00:00,349.357794063,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906132837,0.0,2.1906132837
 08/21  06:00:00,395.780214236,29.5963953236,0.0114821257321,0.0,49.8407270682,199.362908273,13.6250635386,11.4350675139,2.18999602462
 08/21  07:00:00,531.30981218,26.1153771766,12.7738497907,0.0,149.522181205,199.362908273,19.3665129843,12.8150617296,6.55145125467
 08/21  08:00:00,1196.10563717,27.0652238023,84.1155063253,0.0,448.566543614,448.566543614,11.2104800275,0.255778102693,10.9547019248
 08/21  09:00:00,1327.78846829,29.6557519842,245.541266382,0.0,448.566543614,448.566543614,10.9613577074,0.0,10.9613577074
 08/21  10:00:00,1357.39106271,30.7796056252,317.908325912,0.0,448.566543614,448.566543614,13.1571825653,0.0,13.1571825653
 08/21  11:00:00,1392.23443941,31.6637751591,345.239561295,0.0,448.566543614,448.566543614,13.1869761124,0.0,13.1869761124
 08/21  12:00:00,1373.83760861,29.6345329721,375.037305022,0.0,448.566543614,398.725816546,17.6275172159,0.0,17.6275172159
 08/21  13:00:00,1416.35085662,35.2276706525,362.117948084,0.0,448.566543614,448.566543614,17.6111312894,0.0,17.6111312894
 08/21  14:00:00,1410.9597137,36.791281795,355.171614426,0.0,448.566543614,448.566543614,10.9499000817,0.0,10.9499000817
 08/21  15:00:00,1407.25078771,39.2284490015,349.025938329,0.0,448.566543614,448.566543614,8.76252905474,0.0,8.76252905474
 08/21  16:00:00,1456.56395249,41.3943136216,347.279810299,0.0,448.566543614,448.566543614,15.3702095057,0.0,15.3702095057
 08/21  17:00:00,1349.55266029,35.7786069131,358.747406149,0.0,348.885089477,398.725816546,6.56389021289,0.0,6.56389021289
 08/21  18:00:00,1165.72325556,28.4816856988,381.579930708,0.0,249.203635341,299.044362409,6.55488827641,0.0,6.55488827641
 08/21  19:00:00,1162.14677923,26.6753632324,395.713028536,0.0,249.203635341,299.044362409,4.36934181899,0.0,4.36934181899
 08/21  20:00:00,1036.48498855,26.1178761671,378.186526924,0.0,149.522181205,249.203635341,6.54760532663,0.0,6.54760532663
 08/21  21:00:00,979.267484646,26.1153771766,350.007554898,0.0,149.522181205,249.203635341,2.19036955058,0.0,2.19036955058
 08/21  22:00:00,349.356531433,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886680163,0.0,2.1886680163
 08/21  23:00:00,299.99177229,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885779927,0.0,2.1885779927
 08/21  24:00:00,287.769574193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872598615,0.0,2.18872598615
 08/22  01:00:00,287.769574194,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,287.769574489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863797888,0.0,2.18863797888
 08/22  03:00:00,287.769574968,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885493914,0.0,2.1885493914
 08/22  04:00:00,299.991772822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869824111,0.0,2.18869824111
 08/22  05:00:00,349.357794447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059934522,0.0,2.19059934522
 08/22  06:00:00,702.785041811,30.3525893392,231.146465561,0.0,49.8407270682,199.362908273,3.4131307691,1.22319026034,2.18994050876
 08/22  07:00:00,874.439558085,26.1153771766,304.417677221,0.0,149.522181205,199.362908273,8.82203010278,2.27045908237,6.55157102041
 08/22  08:00:00,1460.67393888,29.3136445628,333.622329072,0.0,448.566543614,448.566543614,10.9555831554,0.0,10.9555831554
 08/22  09:00:00,1464.06262335,32.3912083348,365.013694107,0.0,448.566543614,448.566543614,10.9627902698,0.0,10.9627902698
 08/22  10:00:00,1425.23524285,33.9158886894,372.320433148,0.0,448.566543614,448.566543614,13.1550339314,0.0,13.1550339314
 08/22  11:00:00,1410.42346136,35.8056356776,355.615531111,0.0,448.566543614,448.566543614,13.184818068,0.0,13.184818068
 08/22  12:00:00,1365.06726463,32.7927414719,363.108742391,0.0,448.566543614,398.725816546,17.6248883169,0.0,17.6248883169
 08/22  13:00:00,1408.72934888,39.1357572327,350.588345337,0.0,448.566543614,448.566543614,17.6131045932,0.0,17.6131045932
 08/22  14:00:00,1406.10213135,40.9373852217,346.167925829,0.0,448.566543614,448.566543614,10.9496990247,0.0,10.9496990247
 08/22  15:00:00,1408.03709494,43.2600750289,345.780618785,0.0,448.566543614,448.566543614,8.76269941748,0.0,8.76269941748
 08/22  16:00:00,1459.07097659,44.6106015357,346.570551557,0.0,448.566543614,448.566543614,13.1768474994,0.0,13.1768474994
 08/22  17:00:00,1346.60974809,37.9356079159,353.647483584,0.0,348.885089477,398.725816546,8.74572214468,0.0,8.74572214468
 08/22  18:00:00,1160.57812784,29.406158924,375.510325369,0.0,249.203635341,299.044362409,6.5539796477,0.0,6.5539796477
 08/22  19:00:00,1163.91404882,26.9655491718,388.646444686,0.0,249.203635341,299.044362409,4.36938294983,0.0,4.36938294983
 08/22  20:00:00,1050.35238092,26.1226352413,391.40499539,0.0,149.522181205,249.203635341,6.54739489425,0.0,6.54739489425
 08/22  21:00:00,991.34196052,26.1153771766,360.206634867,0.0,149.522181205,249.203635341,2.19042966679,0.0,2.19042966679
 08/22  22:00:00,349.356531802,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860528368,0.0,2.18860528368
 08/22  23:00:00,299.991772493,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887540109,0.0,2.1887540109
 08/22  24:00:00,287.769574184,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769574893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866623874,0.0,2.18866623874
 08/23  02:00:00,287.769575367,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885783709,0.0,2.1885783709
 08/23  03:00:00,287.769575508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872796661,0.0,2.18872796661
 08/23  04:00:00,299.991773105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864017545,0.0,2.18864017545
 08/23  05:00:00,349.357795301,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030500594,0.0,2.19030500594
 08/23  06:00:00,701.035947983,30.5147691581,229.352015675,0.0,49.8407270682,199.362908273,2.85340427067,0.663438240972,2.18996602969
 08/23  07:00:00,879.715165011,26.1153771766,308.603859926,0.0,149.522181205,199.362908273,7.59186597214,1.03994927181,6.55191670032
 08/23  08:00:00,1466.8559387,30.4335343021,338.029899481,0.0,448.566543614,448.566543614,10.954898988,0.0,10.954898988
 08/23  09:00:00,1461.1500657,33.4812981688,362.070968553,0.0,448.566543614,448.566543614,10.9634846718,0.0,10.9634846718
 08/23  10:00:00,1431.28289979,35.0850204658,377.198947704,0.0,448.566543614,448.566543614,13.1534233317,0.0,13.1534233317
 08/23  11:00:00,1419.25915545,37.0840610681,363.172800085,0.0,448.566543614,448.566543614,13.1831719373,0.0,13.1831719373
 08/23  12:00:00,1367.22019089,33.9373828611,364.11702106,0.0,448.566543614,398.725816546,17.6276591336,0.0,17.6276591336
 08/23  13:00:00,1409.480123,40.2632337571,350.211639512,0.0,448.566543614,448.566543614,17.6111047254,0.0,17.6111047254
 08/23  14:00:00,1405.4457354,42.4027767993,344.046133155,0.0,448.566543614,448.566543614,8.76463234258,0.0,8.76463234258
 08/23  15:00:00,1406.62587155,42.6756708577,344.953797462,0.0,448.566543614,448.566543614,10.9479050474,0.0,10.9479050474
 08/23  16:00:00,1456.04898443,43.3409497718,344.81821161,0.0,448.566543614,448.566543614,13.1753833881,0.0,13.1753833881
 08/23  17:00:00,1345.8929499,35.5521304531,355.314157564,0.0,348.885089477,398.725816546,8.7458991217,0.0,8.7458991217
 08/23  18:00:00,1153.40623853,28.126421202,369.618169569,0.0,249.203635341,299.044362409,6.5559767378,0.0,6.5559767378
 08/23  19:00:00,1148.48885426,27.0164877438,373.170310613,0.0,249.203635341,299.044362409,4.36956373583,0.0,4.36956373583
 08/23  20:00:00,1034.12287761,26.1873178621,374.980175238,0.0,149.522181205,249.203635341,6.54746398204,0.0,6.54746398204
 08/23  21:00:00,1000.56636642,26.1154010654,365.943766374,0.0,149.522181205,249.203635341,2.19055886716,0.0,2.19055886716
 08/23  22:00:00,349.356532241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861221309,0.0,2.18861221309
 08/23  23:00:00,299.991772692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  24:00:00,287.769574863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876181423,0.0,2.18876181423
 08/24  01:00:00,287.769575771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867494057,0.0,2.18867494057
 08/24  02:00:00,287.769576021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858787455,0.0,2.18858787455
 08/24  03:00:00,287.769575957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873835795,0.0,2.18873835795
 08/24  04:00:00,299.9917733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865136284,0.0,2.18865136284
 08/24  05:00:00,349.357796191,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043975338,0.0,2.19043975338
 08/24  06:00:00,864.227826154,30.882465777,379.469245395,0.0,49.8407270682,199.362908273,2.18974158333,0.0,2.18974158333
 08/24  07:00:00,947.600392445,26.1170231025,366.338841613,0.0,149.522181205,199.362908273,6.55124879544,0.0,6.55124879544
 08/24  08:00:00,1510.32721123,32.3864616037,373.388115337,0.0,448.566543614,448.566543614,10.954328805,0.0,10.954328805
 08/24  09:00:00,1451.69487531,36.1670502233,347.640521908,0.0,448.566543614,448.566543614,10.9651488824,0.0,10.9651488824
 08/24  10:00:00,1394.15600356,38.7863839394,336.746401314,0.0,448.566543614,448.566543614,10.9639061789,0.0,10.9639061789
 08/24  11:00:00,1406.40367557,40.794571101,346.60680757,0.0,448.566543614,448.566543614,15.3788480798,0.0,15.3788480798
 08/24  12:00:00,1357.82681014,37.0801729209,351.580845875,0.0,448.566543614,398.725816546,17.6261444457,0.0,17.6261444457
 08/24  13:00:00,1409.64730792,43.8939474299,346.74810651,0.0,448.566543614,448.566543614,15.4127899136,0.0,15.4127899136
 08/24  14:00:00,1408.95808748,45.8809473707,344.080310245,0.0,448.566543614,448.566543614,10.9522925078,0.0,10.9522925078
 08/24  15:00:00,1409.18217075,48.7786451077,341.407121368,0.0,448.566543614,448.566543614,10.9483485894,0.0,10.9483485894
 08/24  16:00:00,1459.21307916,50.5127544246,340.81049795,0.0,448.566543614,448.566543614,13.1744114503,0.0,13.1744114503
 08/24  17:00:00,1344.3259606,43.1665631718,346.13273178,0.0,348.885089477,398.725816546,8.74526803282,0.0,8.74526803282
 08/24  18:00:00,1151.05268559,32.8290092291,362.562027579,0.0,249.203635341,299.044362409,6.55550635279,0.0,6.55550635279
 08/24  19:00:00,1155.48484253,28.8994661088,378.283318146,0.0,249.203635341,299.044362409,4.36925595699,0.0,4.36925595699
 08/24  20:00:00,1049.07380113,26.4570970806,389.661317018,0.0,149.522181205,249.203635341,6.54774127557,0.0,6.54774127557
 08/24  21:00:00,1030.80709905,26.2446368995,396.055262073,0.0,149.522181205,249.203635341,2.19040708588,0.0,2.19040708588
 08/24  22:00:00,349.356532588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869813982,0.0,2.18869813982
 08/24  23:00:00,299.991773072,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.7695756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861120516,0.0,2.18861120516
 08/25  01:00:00,287.769576533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887627027,0.0,2.1887627027
 08/25  02:00:00,287.769576519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867648772,0.0,2.18867648772
 08/25  03:00:00,287.769576323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859028077,0.0,2.18859028077
 08/25  04:00:00,299.99177365,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  05:00:00,349.357797449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36089882104,0.0,4.36089882104
 08/25  06:00:00,688.880285254,31.2572631133,217.03453834,0.0,49.8407270682,199.362908273,2.18991428415,0.0,2.18991428415
 08/25  07:00:00,800.534591183,26.1153771766,232.999270874,0.0,149.522181205,199.362908273,6.5508241245,0.0,6.5508241245
 08/25  08:00:00,1469.22453318,33.4025409475,335.721147668,0.0,448.566543614,448.566543614,10.9536679276,0.0,10.9536679276
 08/25  09:00:00,1470.25238193,37.4477799966,364.917297076,0.0,448.566543614,448.566543614,10.9645019992,0.0,10.9645019992
 08/25  10:00:00,1405.66338759,40.5737389313,346.090701788,0.0,448.566543614,448.566543614,10.9649739025,0.0,10.9649739025
 08/25  11:00:00,1403.99747647,43.0523309867,341.942842395,0.0,448.566543614,448.566543614,15.3800561197,0.0,15.3800561197
 08/25  12:00:00,1356.28603201,39.1383437702,347.981891365,0.0,448.566543614,398.725816546,17.6253245986,0.0,17.6253245986
 08/25  13:00:00,1410.5058219,46.2508895709,345.249675495,0.0,448.566543614,448.566543614,15.4121036519,0.0,15.4121036519
 08/25  14:00:00,1410.60956438,49.4311889039,342.181541969,0.0,448.566543614,448.566543614,10.9518202162,0.0,10.9518202162
 08/25  15:00:00,1412.76430981,52.3048674102,341.463034097,0.0,448.566543614,448.566543614,10.9479050441,0.0,10.9479050441
 08/25  16:00:00,1463.34247629,53.9501042213,341.831116342,0.0,448.566543614,448.566543614,13.1739286894,0.0,13.1739286894
 08/25  17:00:00,1346.58110453,45.5994847258,346.215999689,0.0,348.885089477,398.725816546,8.74495081191,0.0,8.74495081191
 08/25  18:00:00,1147.09211059,34.4484873767,356.981972843,0.0,249.203635341,299.044362409,6.55527264713,0.0,6.55527264713
 08/25  19:00:00,1147.27238483,30.1841648792,368.786159688,0.0,249.203635341,299.044362409,4.36910335875,0.0,4.36910335875
 08/25  20:00:00,1048.40895389,26.7373941302,388.716171002,0.0,149.522181205,249.203635341,6.54752181543,0.0,6.54752181543
 08/25  21:00:00,1035.1024001,26.3129257938,400.282273111,0.0,149.522181205,249.203635341,2.19033320877,0.0,2.19033320877
 08/25  22:00:00,349.356532953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862446315,0.0,2.18862446315
 08/25  23:00:00,299.991773606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,357.082643528,1.01499919457,36.2037351125,0.0,24.9203635341,199.362908273,2.18831892038,0.0,2.18831892038
 08/26  01:00:00,237.928849962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869096265,0.0,2.18869096265
 08/26  02:00:00,237.928849983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860558266,0.0,2.18860558266
 08/26  03:00:00,237.928849736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875794855,0.0,2.18875794855
 08/26  04:00:00,250.151047015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596707667,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112386097,0.0,4.36112386097
 08/26  06:00:00,530.900117458,30.607281114,63.1656475034,0.0,49.8407270682,199.362908273,2.18984754075,0.0,2.18984754075
 08/26  07:00:00,695.276455621,26.1153771766,227.425217326,0.0,49.8407270682,199.362908273,2.19243327692,0.0,2.19243327692
 08/26  08:00:00,1057.18742694,27.0655543436,329.105360916,0.0,249.203635341,249.203635341,6.54381845047,0.0,6.54381845047
 08/26  09:00:00,1067.49423289,27.7891074321,370.55079447,0.0,249.203635341,249.203635341,6.55433344186,0.0,6.55433344186
 08/26  10:00:00,1032.42494647,27.9314011826,384.228846649,0.0,249.203635341,249.203635341,4.37430232455,0.0,4.37430232455
 08/26  11:00:00,1020.35636544,28.8543154906,371.235666954,0.0,249.203635341,249.203635341,8.73752706654,0.0,8.73752706654
 08/26  12:00:00,1015.13515368,29.6315422382,365.23849306,0.0,249.203635341,249.203635341,6.55257527728,0.0,6.55257527728
 08/26  13:00:00,1014.77522604,30.4429957543,364.067531848,0.0,249.203635341,249.203635341,4.37413681461,0.0,4.37413681461
 08/26  14:00:00,764.623723874,29.4400494274,364.124297565,0.0,74.7610906023,174.442544739,6.54416389733,0.0,6.54416389733
 08/26  15:00:00,765.420518487,29.8910715324,364.470913071,0.0,74.7610906023,174.442544739,2.19323329271,0.0,2.19323329271
 08/26  16:00:00,816.795980329,30.220370432,366.627863349,0.0,74.7610906023,174.442544739,6.54202818294,0.0,6.54202818294
 08/26  17:00:00,776.295990256,29.3097103488,365.135980486,0.0,24.9203635341,149.522181205,2.18994871244,0.0,2.18994871244
 08/26  18:00:00,694.952700019,18.2701824779,317.547764424,0.0,24.9203635341,149.522181205,2.18998707004,0.0,2.18998707004
 08/26  19:00:00,651.378509488,16.6180192311,288.661528905,0.0,24.9203635341,149.522181205,2.18995813723,0.0,2.18995813723
 08/26  20:00:00,394.48591784,0.789443817997,44.9554132896,0.0,24.9203635341,149.522181205,2.18999504252,0.0,2.18999504252
 08/26  21:00:00,389.247961373,1.01499919457,56.7194552275,0.0,24.9203635341,149.522181205,2.19105277868,0.0,2.19105277868
 08/26  22:00:00,274.595443249,0.0,0.0,0.0,24.9203635341,149.522181205,2.188651359,0.0,2.188651359
 08/26  23:00:00,250.151047881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856610182,0.0,2.18856610182
 08/26  24:00:00,237.92884992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871869522,0.0,2.18871869522
 08/27  01:00:00,237.928428158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928428713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800699718,0.0,2.18800699718
 08/27  03:00:00,237.928429163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803292759,0.0,2.18803292759
 08/27  04:00:00,250.15062604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596286697,0.0,0.0,0.0,24.9203635341,149.522181205,4.35969489202,0.0,4.35969489202
 08/27  06:00:00,297.852812921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,485.231687864,10.0467601346,146.306876247,0.0,24.9203635341,149.522181205,2.18811698277,0.0,2.18811698277
 08/27  08:00:00,679.296476724,16.6461204673,287.894189296,0.0,24.9203635341,149.522181205,2.18815619989,0.0,2.18815619989
 08/27  09:00:00,726.659432424,20.8430054076,363.655047899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,652.156116616,16.7573924894,345.136208046,0.0,24.9203635341,149.522181205,2.18814282758,0.0,2.18814282758
 08/27  11:00:00,706.550762557,20.8169696329,392.453172373,0.0,24.9203635341,149.522181205,2.18939146466,0.0,2.18939146466
 08/27  12:00:00,680.003799966,16.758773991,372.973881889,0.0,24.9203635341,149.522181205,2.18933098419,0.0,2.18933098419
 08/27  13:00:00,725.938811387,20.9543465778,411.700453178,0.0,24.9203635341,149.522181205,2.19122319627,0.0,2.19122319627
 08/27  14:00:00,695.352185509,17.0042889221,388.07674034,0.0,24.9203635341,149.522181205,2.18938392934,0.0,2.18938392934
 08/27  15:00:00,733.213084753,21.0825817614,418.848520655,0.0,24.9203635341,149.522181205,2.18814995487,0.0,2.18814995487
 08/27  16:00:00,743.413230777,17.2219350107,387.032191441,0.0,24.9203635341,149.522181205,2.18813658945,0.0,2.18813658945
 08/27  17:00:00,818.441477717,21.5356748676,418.068435118,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,789.566475626,17.002999019,396.737774005,0.0,24.9203635341,149.522181205,2.18812323533,0.0,2.18812323533
 08/27  19:00:00,813.51504864,20.704822339,421.329919738,0.0,24.9203635341,149.522181205,2.18812948924,0.0,2.18812948924
 08/27  20:00:00,639.591975856,10.7341108185,246.500011498,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,573.509294831,10.0012033559,204.056889065,0.0,24.9203635341,149.522181205,2.19000878564,0.0,2.19000878564
 08/27  22:00:00,355.318930165,1.01499919457,47.2369373259,0.0,24.9203635341,149.522181205,2.18814264107,0.0,2.18814264107
 08/27  23:00:00,276.404486087,0.338333064856,15.0915360405,0.0,24.9203635341,149.522181205,2.18804962597,0.0,2.18804962597
 08/27  24:00:00,237.928428068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769577916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873921722,0.0,2.18873921722
 08/28  02:00:00,287.769578136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865564892,0.0,2.18865564892
 08/28  03:00:00,287.769578175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857210568,0.0,2.18857210568
 08/28  04:00:00,299.991775613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872668719,0.0,2.18872668719
 08/28  05:00:00,349.357799574,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052357215,0.0,2.19052357215
 08/28  06:00:00,799.689657221,30.8378717997,323.999013263,0.0,49.8407270682,199.362908273,2.18982746868,0.0,2.18982746868
 08/28  07:00:00,901.905462837,26.1478894768,327.25281271,0.0,149.522181205,199.362908273,6.55158765846,0.0,6.55158765846
 08/28  08:00:00,1493.85806833,30.3811306532,359.702924375,0.0,448.566543614,448.566543614,10.9546151922,0.0,10.9546151922
 08/28  09:00:00,1462.73729275,35.5205656816,359.329405647,0.0,448.566543614,448.566543614,10.9644664631,0.0,10.9644664631
 08/28  10:00:00,1404.50824948,39.5185107858,345.990784044,0.0,448.566543614,448.566543614,13.1534614158,0.0,13.1534614158
 08/28  11:00:00,1404.99400627,42.5735497088,343.418138237,0.0,448.566543614,448.566543614,13.1834717897,0.0,13.1834717897
 08/28  12:00:00,1358.16449635,39.2539591686,349.744720297,0.0,448.566543614,398.725816546,17.6285341287,0.0,17.6285341287
 08/28  13:00:00,1411.50602049,48.335880452,344.262620643,0.0,448.566543614,448.566543614,17.6122692782,0.0,17.6122692782
 08/28  14:00:00,1417.57387361,52.0588488719,348.043457154,0.0,448.566543614,448.566543614,8.7651864712,0.0,8.7651864712
 08/28  15:00:00,1426.61871671,55.4247075924,354.881509288,0.0,448.566543614,448.566543614,10.9486092789,0.0,10.9486092789
 08/28  16:00:00,1483.25929849,58.744909182,356.98495216,0.0,448.566543614,448.566543614,13.1766783412,0.0,13.1766783412
 08/28  17:00:00,1356.25320211,48.7389904645,355.158275108,0.0,348.885089477,398.725816546,8.74559500228,0.0,8.74559500228
 08/28  18:00:00,1146.0665991,35.633617919,355.977684166,0.0,249.203635341,299.044362409,6.55391178617,0.0,6.55391178617
 08/28  19:00:00,1145.52386214,30.3971214117,366.824676503,0.0,249.203635341,299.044362409,4.36934184141,0.0,4.36934184141
 08/28  20:00:00,1042.60570415,27.1141376029,382.536173028,0.0,149.522181205,249.203635341,6.54742159984,0.0,6.54742159984
 08/28  21:00:00,1031.84978085,26.4579921896,396.884586037,0.0,149.522181205,249.203635341,2.19042071895,0.0,2.19042071895
 08/28  22:00:00,349.356534955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859534574,0.0,2.18859534574
