Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  23:00:00,388.108869343,1.01499919457,54.6749067935,0.0,24.9203635341,199.362908273,2.18874988951,0.0,2.18874988951
 08/28  24:00:00,287.769577308,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769578184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866732668,0.0,2.18866732668
 08/29  02:00:00,287.769578639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858469088,0.0,2.18858469088
 08/29  03:00:00,287.769578767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874029472,0.0,2.18874029472
 08/29  04:00:00,299.991776366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865774574,0.0,2.18865774574
 08/29  05:00:00,349.357800474,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033458823,0.0,2.19033458823
 08/29  06:00:00,771.673640796,32.324062611,295.300381637,0.0,49.8407270682,199.362908273,2.19000006069,0.0,2.19000006069
 08/29  07:00:00,869.420873257,26.1160150988,298.330473913,0.0,149.522181205,199.362908273,6.55213198208,0.0,6.55213198208
 08/29  08:00:00,1484.96420138,34.5369728122,348.643689997,0.0,448.566543614,448.566543614,10.9555763138,0.0,10.9555763138
 08/29  09:00:00,1472.70686385,38.8532153381,365.966320295,0.0,448.566543614,448.566543614,10.9638692084,0.0,10.9638692084
 08/29  10:00:00,1400.32322056,41.9522833674,339.37198378,0.0,448.566543614,448.566543614,13.1546747667,0.0,13.1546747667
 08/29  11:00:00,1400.7106499,44.1946265738,337.513695961,0.0,448.566543614,448.566543614,13.1848170438,0.0,13.1848170438
 08/29  12:00:00,1355.39518711,40.1835907828,346.045772119,0.0,448.566543614,398.725816546,17.6255634283,0.0,17.6255634283
 08/29  13:00:00,1411.25541981,48.1190481183,344.192367204,0.0,448.566543614,448.566543614,17.6141967132,0.0,17.6141967132
 08/29  14:00:00,1416.05336392,51.8417646752,346.366475158,0.0,448.566543614,448.566543614,10.9503439825,0.0,10.9503439825
 08/29  15:00:00,1420.81102208,54.3726095281,350.250841978,0.0,448.566543614,448.566543614,8.76335147684,0.0,8.76335147684
 08/29  16:00:00,1466.85453894,54.6616656602,346.635222407,0.0,448.566543614,448.566543614,13.1782521713,0.0,13.1782521713
 08/29  17:00:00,1346.16578581,44.7639183631,347.125978394,0.0,348.885089477,398.725816546,8.74546227431,0.0,8.74546227431
 08/29  18:00:00,1150.28801529,32.766824115,361.859533831,0.0,249.203635341,299.044362409,6.55465256238,0.0,6.55465256238
 08/29  19:00:00,1172.0791004,28.3789844432,386.854382139,0.0,249.203635341,299.044362409,4.36952089255,0.0,4.36952089255
 08/29  20:00:00,1035.50427205,26.2898046049,378.170616922,0.0,149.522181205,249.203635341,6.54818136802,0.0,6.54818136802
 08/29  21:00:00,968.232119722,26.1524959076,341.171514843,0.0,149.522181205,249.203635341,2.19030878238,0.0,2.19030878238
 08/29  22:00:00,349.356535521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872574349,0.0,2.18872574349
 08/29  23:00:00,299.991776374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876146309,0.0,2.18876146309
 08/29  24:00:00,287.76957816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867896781,0.0,2.18867896781
 08/30  01:00:00,287.769578502,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  02:00:00,287.769578912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859813996,0.0,2.18859813996
 08/30  03:00:00,287.769579288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875483095,0.0,2.18875483095
 08/30  04:00:00,299.99177711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867327104,0.0,2.18867327104
 08/30  05:00:00,349.357801298,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905912996,0.0,2.1905912996
 08/30  06:00:00,603.044208206,30.8720366834,133.144632183,0.0,49.8407270682,199.362908273,2.55978189887,0.369844832056,2.18993706682
 08/30  07:00:00,765.560528154,26.1153771766,199.74551066,0.0,149.522181205,199.362908273,7.50534218421,0.954040025315,6.5513021589
 08/30  08:00:00,1438.43366995,31.9843044946,313.415487517,0.0,448.566543614,448.566543614,10.9562498259,0.0,10.9562498259
 08/30  09:00:00,1430.30628072,35.0513692067,334.318403528,0.0,448.566543614,448.566543614,10.9637122421,0.0,10.9637122421
 08/30  10:00:00,1408.3601782,36.5994726205,356.308764682,0.0,448.566543614,448.566543614,13.1564274175,0.0,13.1564274175
 08/30  11:00:00,1430.02195486,38.4823447724,372.909005306,0.0,448.566543614,448.566543614,13.1867168555,0.0,13.1867168555
 08/30  12:00:00,1366.9389479,35.0793734597,362.693746442,0.0,448.566543614,398.725816546,17.6280706193,0.0,17.6280706193
 08/30  13:00:00,1400.82220685,41.1248329901,340.692083609,0.0,448.566543614,448.566543614,17.612194744,0.0,17.612194744
 08/30  14:00:00,1403.98480368,42.3647027724,342.623250973,0.0,448.566543614,448.566543614,10.9505216054,0.0,10.9505216054
 08/30  15:00:00,1404.79036833,44.7838095712,341.010127028,0.0,448.566543614,448.566543614,8.7618601783,0.0,8.7618601783
 08/30  16:00:00,1454.71629143,45.6531003443,341.173322877,0.0,448.566543614,448.566543614,15.3682377187,0.0,15.3682377187
 08/30  17:00:00,1345.71008142,38.2805562721,352.402851001,0.0,348.885089477,398.725816546,6.56462927196,0.0,6.56462927196
 08/30  18:00:00,1161.58757212,28.9046030093,377.021308879,0.0,249.203635341,299.044362409,6.55565448408,0.0,6.55565448408
 08/30  19:00:00,1171.16318192,26.5393708382,388.376570338,0.0,249.203635341,299.044362409,6.5444060703,0.0,6.5444060703
 08/30  20:00:00,1000.74594509,26.1154783196,348.434543684,0.0,149.522181205,249.203635341,4.3720007712,0.0,4.3720007712
 08/30  21:00:00,951.010485921,26.1153771766,327.587819551,0.0,149.522181205,249.203635341,2.19064207351,0.0,2.19064207351
 08/30  22:00:00,349.356536051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870076891,0.0,2.18870076891
 08/30  23:00:00,299.991777111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861848477,0.0,2.18861848477
 08/30  24:00:00,287.769579334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877524862,0.0,2.18877524862
 08/31  01:00:00,287.769579533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886953783,0.0,2.1886953783
 08/31  02:00:00,287.769579203,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769579566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861480105,0.0,2.18861480105
 08/31  04:00:00,299.991777774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877266937,0.0,2.18877266937
 08/31  05:00:00,349.357802488,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057092682,0.0,2.19057092682
 08/31  06:00:00,552.916449845,30.5807297134,84.5766905867,0.0,49.8407270682,199.362908273,4.94392642143,2.75396654844,2.18995987299
 08/31  07:00:00,644.769599869,26.1153771766,82.0754607566,0.0,149.522181205,199.362908273,11.7176187488,5.16608302908,6.55153571971
 08/31  08:00:00,1376.24003873,30.5093063508,255.086194825,0.0,448.566543614,448.566543614,10.9934187173,0.0365446184805,10.9568740989
 08/31  09:00:00,1423.97155105,33.5667071874,329.636986399,0.0,448.566543614,448.566543614,10.9623188451,0.0,10.9623188451
 08/31  10:00:00,1417.20310319,35.1316257341,363.96861741,0.0,448.566543614,448.566543614,13.158764125,0.0,13.158764125
 08/31  11:00:00,1403.01027852,37.5006969709,346.507231673,0.0,448.566543614,448.566543614,15.3828579111,0.0,15.3828579111
 08/31  12:00:00,1357.95778954,34.6235941712,354.16836486,0.0,448.566543614,398.725816546,17.6264458094,0.0,17.6264458094
 08/31  13:00:00,1407.12437602,41.4024446733,346.716638089,0.0,448.566543614,448.566543614,15.4114902567,0.0,15.4114902567
 08/31  14:00:00,1409.36117839,43.498878952,346.875906681,0.0,448.566543614,448.566543614,10.9511843718,0.0,10.9511843718
 08/31  15:00:00,1411.95170916,46.304847124,346.972293248,0.0,448.566543614,448.566543614,10.9474118962,0.0,10.9474118962
 08/31  16:00:00,1461.41781427,47.9415662932,346.005546805,0.0,448.566543614,448.566543614,13.1720255722,0.0,13.1720255722
 08/31  17:00:00,1345.58729228,40.6746550491,349.957764485,0.0,348.885089477,398.725816546,8.74587676096,0.0,8.74587676096
 08/31  18:00:00,1153.2484028,30.4552212043,367.131516559,0.0,249.203635341,299.044362409,6.55434557291,0.0,6.55434557291
 08/31  19:00:00,1167.76132511,27.3473351151,383.568252511,0.0,249.203635341,299.044362409,4.36979429944,0.0,4.36979429944
 08/31  20:00:00,1053.62995947,26.1764006331,394.498158966,0.0,149.522181205,249.203635341,4.37214978791,0.0,4.37214978791
 08/31  21:00:00,1030.8582553,26.1153771766,396.23567173,0.0,149.522181205,249.203635341,4.36076234081,0.0,4.36076234081
 08/31  22:00:00,349.356536188,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  23:00:00,299.991777504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857591636,0.0,2.18857591636
 08/31  24:00:00,287.769579978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873402052,0.0,2.18873402052
 09/01  01:00:00,287.769580656,0.0,0.0,0.0,24.9203635341,199.362908273,2.188654976,0.0,2.188654976
 09/01  02:00:00,287.769580475,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885754579,0.0,2.1885754579
 09/01  03:00:00,287.76957997,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.99177786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873467212,0.0,2.18873467212
 09/01  05:00:00,349.357804316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36099514277,0.0,4.36099514277
 09/01  06:00:00,821.763389144,30.7802857438,344.031046976,0.0,49.8407270682,199.362908273,2.18993022794,0.0,2.18993022794
 09/01  07:00:00,898.700421711,26.1153771766,326.760343002,0.0,149.522181205,199.362908273,4.51358888232,0.139264763929,4.37432411839
 09/01  08:00:00,1453.64951407,30.0495288034,328.596063795,0.0,448.566543614,448.566543614,10.9542638938,0.0,10.9542638938
 09/01  09:00:00,1422.42226926,31.9050869481,330.951289654,0.0,448.566543614,448.566543614,13.1531328826,0.0,13.1531328826
 09/01  10:00:00,1374.61935751,32.5692469041,331.980598424,0.0,448.566543614,448.566543614,10.9662192526,0.0,10.9662192526
 09/01  11:00:00,1371.05706173,32.8423836776,328.630003319,0.0,448.566543614,448.566543614,15.3819245141,0.0,15.3819245141
 09/01  12:00:00,1316.7735736,29.7712339681,328.372461831,0.0,448.566543614,398.725816546,17.6258714212,0.0,17.6258714212
 09/01  13:00:00,1365.60358683,32.7123437596,325.316607624,0.0,448.566543614,448.566543614,15.4129669302,0.0,15.4129669302
 09/01  14:00:00,1360.3871808,32.9096740568,321.552969471,0.0,448.566543614,448.566543614,10.9523980078,0.0,10.9523980078
 09/01  15:00:00,1362.363344,33.2105423692,321.482221362,0.0,448.566543614,448.566543614,10.9486691383,0.0,10.9486691383
 09/01  16:00:00,1427.68273764,33.9077127546,333.86175759,0.0,448.566543614,448.566543614,13.1753408384,0.0,13.1753408384
 09/01  17:00:00,1317.3494401,30.1071230762,339.461437665,0.0,348.885089477,398.725816546,8.74581565372,0.0,8.74581565372
 09/01  18:00:00,1111.52531345,26.1207286302,337.079420882,0.0,249.203635341,299.044362409,6.55596963452,0.0,6.55596963452
 09/01  19:00:00,1111.89198756,26.1153771766,336.275199053,0.0,249.203635341,299.044362409,4.36956503072,0.0,4.36956503072
 09/01  20:00:00,979.366626429,26.1153771766,330.585523195,0.0,149.522181205,249.203635341,11.5249641161,4.97740543928,6.54755867679
 09/01  21:00:00,944.101577532,26.1153771766,321.828855424,0.0,149.522181205,249.203635341,19.8720815064,17.6815031859,2.19057832053
 09/01  22:00:00,349.35653743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862923049,0.0,2.18862923049
 09/01  23:00:00,299.9917779,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  24:00:00,287.769580043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878839933,0.0,2.18878839933
 09/02  01:00:00,237.928854049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871021416,0.0,2.18871021416
 09/02  02:00:00,237.928854275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863178067,0.0,2.18863178067
 09/02  03:00:00,237.928854312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822379211,0.0,2.18822379211
 09/02  04:00:00,250.151051662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871384737,0.0,2.18871384737
 09/02  05:00:00,274.596714073,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052289907,0.0,2.19052289907
 09/02  06:00:00,689.518286259,29.6459069237,218.64161946,0.0,49.8407270682,199.362908273,45.7713712247,43.5815411996,2.18983002505
 09/02  07:00:00,735.295885248,26.1153771766,267.695351255,0.0,49.8407270682,199.362908273,43.8463385413,39.4816174193,4.36472112205
 09/02  08:00:00,1035.21165587,26.1153771766,316.308020744,0.0,249.203635341,249.203635341,19.7464866609,15.3768155476,4.36967111336
 09/02  09:00:00,1005.99522735,26.1153771766,321.904909307,0.0,249.203635341,249.203635341,14.0264583544,7.47093119502,6.55552715938
 09/02  10:00:00,966.427611386,26.1153771766,328.762738437,0.0,249.203635341,249.203635341,9.14077088233,2.58951777192,6.5512531104
 09/02  11:00:00,979.878844862,26.1153771766,338.747637009,0.0,249.203635341,249.203635341,7.80752986147,1.2484807427,6.55904911877
 09/02  12:00:00,989.273111342,26.1185942257,346.833711351,0.0,249.203635341,249.203635341,7.19157894544,0.63759048318,6.55398846226
 09/02  13:00:00,990.929748649,26.3238230157,348.284613207,0.0,249.203635341,249.203635341,6.77364635326,0.222416240833,6.55123011243
 09/02  14:00:00,745.507968919,26.1153771766,349.586710763,0.0,74.7610906023,174.442544739,4.59364447831,0.223899541417,4.36974493689
 09/02  15:00:00,741.214453222,26.1153771766,344.040530644,0.0,74.7610906023,174.442544739,4.36741086567,0.0,4.36741086567
 09/02  16:00:00,782.026173377,26.1206201199,335.957794346,0.0,74.7610906023,174.442544739,4.36872031359,0.0,4.36872031359
 09/02  17:00:00,741.14297013,26.1637793617,333.12877548,0.0,24.9203635341,149.522181205,2.34247966485,0.152659078135,2.18982058671
 09/02  18:00:00,296.667478414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999266499,0.0,2.18999266499
 09/02  19:00:00,297.854082933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000575691,0.0,2.19000575691
 09/02  20:00:00,323.485083029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001593483,0.0,2.19001593483
 09/02  21:00:00,299.04153252,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225622801,0.0,4.36225622801
 09/02  22:00:00,274.595447004,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,250.151051689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863865738,0.0,2.18863865738
 09/02  24:00:00,237.928854306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856039667,0.0,2.18856039667
 09/03  01:00:00,237.928432714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797503071,0.0,2.18797503071
 09/03  02:00:00,237.928431678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928432277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800840416,0.0,2.18800840416
 09/03  04:00:00,250.1506305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804178297,0.0,2.18804178297
 09/03  05:00:00,274.596292977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958907292,0.0,2.18958907292
 09/03  06:00:00,306.396483403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814959789,0.0,2.18814959789
 09/03  07:00:00,296.666211913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,315.671344706,1.03399449031,7.2912358916,0.0,24.9203635341,149.522181205,2.18808354392,0.0,2.18808354392
 09/03  09:00:00,544.163549141,17.8068276646,210.807825043,0.0,24.9203635341,149.522181205,2.18811685277,0.0,2.18811685277
 09/03  10:00:00,395.171444327,11.0775516004,139.41176144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  11:00:00,419.516523196,10.4315786061,160.235835914,0.0,24.9203635341,149.522181205,2.18928574394,0.0,2.18928574394
 09/03  12:00:00,419.709071659,9.70864992149,148.968462804,0.0,24.9203635341,149.522181205,2.18921303188,0.0,2.18921303188
 09/03  13:00:00,480.931004581,13.2111670793,192.133745403,0.0,24.9203635341,149.522181205,4.36251820195,0.0,4.36251820195
 09/03  14:00:00,579.505630359,18.3303430394,269.475561616,0.0,24.9203635341,149.522181205,2.18939774394,0.0,2.18939774394
 09/03  15:00:00,456.518121104,10.0404675123,169.002387571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,637.530268954,19.3597335594,277.71830491,0.0,24.9203635341,149.522181205,2.18815550352,0.0,2.18815550352
 09/03  17:00:00,644.861003049,16.8869492821,252.961851831,0.0,24.9203635341,149.522181205,2.18814944397,0.0,2.18814944397
 09/03  18:00:00,537.827471242,10.4527598125,166.338162251,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,297.852817397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810350258,0.0,2.18810350258
 09/03  20:00:00,323.483817036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813643365,0.0,2.18813643365
 09/03  21:00:00,299.040688658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974374318,0.0,2.18974374318
 09/03  22:00:00,274.59502499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150630176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814504808,0.0,2.18814504808
 09/03  24:00:00,237.928432682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798054608,0.0,2.18798054608
 09/04  01:00:00,237.928432244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928432822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801562878,0.0,2.18801562878
 09/04  03:00:00,237.928433261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805014823,0.0,2.18805014823
 09/04  04:00:00,250.150630175,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596293892,0.0,0.0,0.0,24.9203635341,149.522181205,4.35977681962,0.0,4.35977681962
 09/04  06:00:00,306.396483658,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666213538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809457246,0.0,2.18809457246
 09/04  08:00:00,314.061019986,2.4248716378,4.344446839,0.0,24.9203635341,149.522181205,2.18816907072,0.0,2.18816907072
 09/04  09:00:00,438.337270086,16.5349114029,111.577054753,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,364.175434719,9.1291177767,104.44374991,0.0,24.9203635341,149.522181205,2.18816412434,0.0,2.18816412434
 09/04  11:00:00,400.233205463,10.4315786061,140.235679401,0.0,24.9203635341,149.522181205,2.18930002881,0.0,2.18930002881
 09/04  12:00:00,338.131080537,6.23145705278,83.5720808904,0.0,24.9203635341,149.522181205,2.18939853621,0.0,2.18939853621
 09/04  13:00:00,472.232848507,13.6500337183,186.208183635,0.0,24.9203635341,149.522181205,2.19124913125,0.0,2.19124913125
 09/04  14:00:00,546.069817357,16.6934248059,239.461981341,0.0,24.9203635341,149.522181205,2.18937692157,0.0,2.18937692157
 09/04  15:00:00,492.023665188,13.2975990352,199.606756007,0.0,24.9203635341,149.522181205,2.18815732232,0.0,2.18815732232
 09/04  16:00:00,606.800973174,18.4810045499,252.00909033,0.0,24.9203635341,149.522181205,2.18809276457,0.0,2.18809276457
 09/04  17:00:00,632.750527733,16.622537852,241.138616446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,553.571460039,12.5637008995,185.520286675,0.0,24.9203635341,149.522181205,2.18816727457,0.0,2.18816727457
 09/04  19:00:00,329.011352159,0.338333064856,11.4722850778,0.0,24.9203635341,149.522181205,2.1881614382,0.0,2.1881614382
 09/04  20:00:00,323.483816818,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040689633,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899984354,0.0,2.1899984354
 09/04  22:00:00,274.59502643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769994387,0.0,2.18769994387
 09/04  23:00:00,250.150631122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800932164,0.0,2.18800932164
 09/04  24:00:00,237.928432342,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/05  01:00:00,287.769582961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867076318,0.0,2.18867076318
 09/05  02:00:00,287.769583391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859580306,0.0,2.18859580306
 09/05  03:00:00,287.769583506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876021069,0.0,2.18876021069
 09/05  04:00:00,299.991781112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868534549,0.0,2.18868534549
 09/05  05:00:00,349.357808002,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037980327,0.0,2.19037980327
 09/05  06:00:00,409.329428265,28.1357590616,0.0,0.0,49.8407270682,199.362908273,50.3866074834,48.1965855438,2.19002193968
 09/05  07:00:00,559.837135106,26.1153771766,19.9916911418,0.0,149.522181205,199.362908273,36.5188335448,29.966771609,6.55206193579
 09/05  08:00:00,1315.84978883,26.2109844252,199.08727209,0.0,448.566543614,448.566543614,11.7902825556,0.833685956792,10.9565965988
 09/05  09:00:00,1383.29848533,27.0673693974,294.759306636,0.0,448.566543614,448.566543614,11.0021226488,0.038569255819,10.9635533929
 09/05  10:00:00,1361.82774104,27.7665648996,315.684016707,0.0,448.566543614,448.566543614,13.1565345153,0.0,13.1565345153
 09/05  11:00:00,1385.12682154,29.4644250523,336.66001975,0.0,448.566543614,448.566543614,13.1872552301,0.0,13.1872552301
 09/05  12:00:00,1342.20432624,28.3423872093,345.28760158,0.0,448.566543614,398.725816546,17.629509537,0.0,17.629509537
 09/05  13:00:00,1406.95741685,32.7267993272,355.291545657,0.0,448.566543614,448.566543614,17.6140717533,0.0,17.6140717533
 09/05  14:00:00,1409.7117354,34.238835359,356.476022135,0.0,448.566543614,448.566543614,10.9516615712,0.0,10.9516615712
 09/05  15:00:00,1400.87949851,36.4993729519,345.383667037,0.0,448.566543614,448.566543614,10.9480268861,0.0,10.9480268861
 09/05  16:00:00,1446.04650607,38.2448420297,339.91176522,0.0,448.566543614,448.566543614,13.1714498002,0.0,13.1714498002
 09/05  17:00:00,1339.89392065,32.8663099425,352.000910237,0.0,348.885089477,398.725816546,8.24213055328,0.0,8.24213055328
 09/05  18:00:00,1143.00145123,26.9447564235,360.395014492,0.0,249.203635341,299.044362409,7.0565887003,0.0,7.0565887003
 09/05  19:00:00,1135.716669,26.1577166648,344.169539075,0.0,249.203635341,299.044362409,4.36961926864,0.0,4.36961926864
 09/05  20:00:00,982.256142432,26.1153771766,324.319975135,0.0,149.522181205,249.203635341,4.37201200426,0.0,4.37201200426
 09/05  21:00:00,938.971254494,26.1153771766,308.25033137,0.0,149.522181205,249.203635341,4.36097039506,0.0,4.36097039506
 09/05  22:00:00,349.356539791,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.99178107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874002375,0.0,2.18874002375
 09/05  24:00:00,287.769583479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866525606,0.0,2.18866525606
 09/06  01:00:00,287.769584272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859209718,0.0,2.18859209718
 09/06  02:00:00,287.769583936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875790876,0.0,2.18875790876
 09/06  03:00:00,287.769583499,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  04:00:00,299.991781529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868425883,0.0,2.18868425883
 09/06  05:00:00,349.357809974,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061506724,0.0,2.19061506724
 09/06  06:00:00,742.105643195,29.9362164112,256.27460009,0.0,49.8407270682,199.362908273,12.3572597013,7.9973046764,4.35995502485
 09/06  07:00:00,855.140163941,26.1153771766,279.866390028,0.0,149.522181205,199.362908273,12.6793984894,8.30504656653,4.37435192287
 09/06  08:00:00,1418.66762308,27.6241523102,289.961437212,0.0,448.566543614,448.566543614,10.9672956452,0.0118691556561,10.9554264896
 09/06  09:00:00,1414.76006897,30.5583096078,316.317615085,0.0,448.566543614,448.566543614,13.1538836053,0.0,13.1538836053
 09/06  10:00:00,1402.68095474,32.7941895937,350.887757881,0.0,448.566543614,448.566543614,10.9669961475,0.0,10.9669961475
 09/06  11:00:00,1409.4679189,35.3036759358,355.161866797,0.0,448.566543614,448.566543614,15.381516665,0.0,15.381516665
 09/06  12:00:00,1361.79800156,32.5754341852,360.056683812,0.0,448.566543614,398.725816546,17.6283594334,0.0,17.6283594334
 09/06  13:00:00,1400.61451956,38.9042488398,342.704927397,0.0,448.566543614,448.566543614,17.6150989642,0.0,17.6150989642
 09/06  14:00:00,1394.67263889,41.0794796948,334.596274463,0.0,448.566543614,448.566543614,8.7653940462,0.0,8.7653940462
 09/06  15:00:00,1393.01588178,44.1482853134,329.871135538,0.0,448.566543614,448.566543614,10.94912091,0.0,10.94912091
 09/06  16:00:00,1443.6883071,45.4329358028,330.365467866,0.0,448.566543614,448.566543614,13.1780074067,0.0,13.1780074067
 09/06  17:00:00,1331.13282756,38.1891407026,337.916981018,0.0,348.885089477,398.725816546,8.74638983476,0.0,8.74638983476
 09/06  18:00:00,1147.76518144,28.8021916235,363.301308051,0.0,249.203635341,299.044362409,6.55455374525,0.0,6.55455374525
 09/06  19:00:00,1173.41080589,26.626662291,381.394727152,0.0,249.203635341,299.044362409,4.36913076264,0.0,4.36913076264
 09/06  20:00:00,1017.89808822,26.1202734391,359.096560061,0.0,149.522181205,249.203635341,6.54819810284,0.0,6.54819810284
 09/06  21:00:00,961.279522038,26.1153771766,330.989762004,0.0,149.522181205,249.203635341,2.19066240819,0.0,2.19066240819
 09/06  22:00:00,349.356541065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871568507,0.0,2.18871568507
 09/06  23:00:00,299.991781855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876099659,0.0,2.18876099659
 09/06  24:00:00,287.769583666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868743486,0.0,2.18868743486
 09/07  01:00:00,287.769584194,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  02:00:00,287.769584583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861599314,0.0,2.18861599314
 09/07  03:00:00,287.769584948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878318592,0.0,2.18878318592
 09/07  04:00:00,299.991782764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871080434,0.0,2.18871080434
 09/07  05:00:00,349.357810387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065121834,0.0,2.19065121834
 09/07  06:00:00,413.707458309,30.2898737886,0.156947538324,0.0,49.8407270682,199.362908273,8.4941852022,6.30418231157,2.19000289062
 09/07  07:00:00,703.119268456,26.1153771766,138.23001855,0.0,149.522181205,199.362908273,13.1375418431,6.58540493689,6.55213690617
 09/07  08:00:00,1433.05886208,29.4892173606,305.376574237,0.0,448.566543614,448.566543614,10.9569942859,0.0,10.9569942859
 09/07  09:00:00,1439.47919425,32.9845411499,338.607275146,0.0,448.566543614,448.566543614,10.9636418919,0.0,10.9636418919
 09/07  10:00:00,1412.77560878,35.8734633482,357.903149051,0.0,448.566543614,448.566543614,13.1587120809,0.0,13.1587120809
 09/07  11:00:00,1408.36494801,38.5787997042,350.783751365,0.0,448.566543614,448.566543614,15.385096581,0.0,15.385096581
 09/07  12:00:00,1358.24242349,35.602192712,353.474342127,0.0,448.566543614,398.725816546,17.628045282,0.0,17.628045282
 09/07  13:00:00,1399.7702156,42.687096808,338.077771389,0.0,448.566543614,448.566543614,15.4133410441,0.0,15.4133410441
 09/07  14:00:00,1402.5202592,44.8875101064,338.635857806,0.0,448.566543614,448.566543614,10.9524458103,0.0,10.9524458103
 09/07  15:00:00,1407.67563667,47.6875744383,340.99159666,0.0,448.566543614,448.566543614,10.9488844712,0.0,10.9488844712
 09/07  16:00:00,1451.31436239,49.4809119831,333.943543175,0.0,448.566543614,448.566543614,13.1743586372,0.0,13.1743586372
 09/07  17:00:00,1334.52799613,41.2388707898,338.262412003,0.0,348.885089477,398.725816546,8.7451470864,0.0,8.7451470864
 09/07  18:00:00,1141.22377318,30.6089037742,354.953183885,0.0,249.203635341,299.044362409,6.55551074613,0.0,6.55551074613
 09/07  19:00:00,1177.24993944,27.4135209822,384.446999355,0.0,249.203635341,299.044362409,4.36926955886,0.0,4.36926955886
 09/07  20:00:00,1036.06802408,26.2790247762,376.833581757,0.0,149.522181205,249.203635341,6.5479311061,0.0,6.5479311061
 09/07  21:00:00,987.566026258,26.1583157598,354.501680456,0.0,149.522181205,249.203635341,2.19044715306,0.0,2.19044715306
 09/07  22:00:00,349.356541638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873610141,0.0,2.18873610141
 09/07  23:00:00,299.991782131,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769584589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866383885,0.0,2.18866383885
 09/08  01:00:00,287.769585794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859295683,0.0,2.18859295683
 09/08  02:00:00,287.769585862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876169047,0.0,2.18876169047
 09/08  03:00:00,287.769585662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869058603,0.0,2.18869058603
 09/08  04:00:00,299.991783065,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886195176,0.0,2.1886195176
 09/08  05:00:00,349.357812041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044562964,0.0,2.19044562964
 09/08  06:00:00,485.111797005,30.6114526262,28.4040576542,0.0,49.8407270682,199.362908273,2.34407408894,0.154316664291,2.18975742465
 09/08  07:00:00,692.859147993,26.1153771766,126.561792573,0.0,149.522181205,199.362908273,7.17486044775,0.623204234018,6.55165621373
 09/08  08:00:00,1376.23295367,30.4193624898,253.116455163,0.0,448.566543614,448.566543614,10.9559575493,0.0,10.9559575493
 09/08  09:00:00,1400.61367131,33.8205300808,304.558216789,0.0,448.566543614,448.566543614,10.9657934733,0.0,10.9657934733
 09/08  10:00:00,1401.53155316,37.0344349236,345.601146633,0.0,448.566543614,448.566543614,13.1555231737,0.0,13.1555231737
 09/08  11:00:00,1411.11912181,40.2925485936,351.824179219,0.0,448.566543614,448.566543614,13.1864216059,0.0,13.1864216059
 09/08  12:00:00,1362.86929803,36.9285534178,356.77484127,0.0,448.566543614,398.725816546,17.6288860096,0.0,17.6288860096
 09/08  13:00:00,1404.98718584,44.0588198779,341.923005768,0.0,448.566543614,448.566543614,17.6137125677,0.0,17.6137125677
 09/08  14:00:00,1404.73401359,46.8225180738,338.914602024,0.0,448.566543614,448.566543614,10.9514168509,0.0,10.9514168509
 09/08  15:00:00,1401.57569625,49.7819625075,332.797259483,0.0,448.566543614,448.566543614,8.76278546434,0.0,8.76278546434
 09/08  16:00:00,1442.13828311,50.7473181498,323.501044774,0.0,448.566543614,448.566543614,15.3669180659,0.0,15.3669180659
 09/08  17:00:00,1330.17138364,40.5594333164,334.585239072,0.0,348.885089477,398.725816546,6.56453549277,0.0,6.56453549277
 09/08  18:00:00,1153.60773137,29.8529844489,368.093056877,0.0,249.203635341,299.044362409,8.73298182674,0.0,8.73298182674
 09/08  19:00:00,1187.56723837,27.1650672666,395.012751065,0.0,249.203635341,299.044362409,4.36964742162,0.0,4.36964742162
 09/08  20:00:00,1038.12955648,26.1652994822,379.071120427,0.0,149.522181205,249.203635341,4.37206450506,0.0,4.37206450506
 09/08  21:00:00,981.925819626,26.1153771766,351.719581463,0.0,149.522181205,249.203635341,4.36101094744,0.0,4.36101094744
 09/08  22:00:00,349.356542087,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  23:00:00,299.991783375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876165318,0.0,2.18876165318
 09/08  24:00:00,287.769585777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869067605,0.0,2.18869067605
 09/09  01:00:00,237.928859556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886214311,0.0,2.1886214311
 09/09  02:00:00,237.928859311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879160686,0.0,2.18879160686
 09/09  03:00:00,237.928858826,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.151056789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872183589,0.0,2.18872183589
 09/09  05:00:00,274.596723216,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102496234,0.0,4.36102496234
 09/09  06:00:00,413.638428945,30.2783685745,0.104705549525,0.0,49.8407270682,199.362908273,3.9835616574,1.79360432803,2.18995732937
 09/09  07:00:00,431.032336395,26.1153771766,12.1795653399,0.0,49.8407270682,199.362908273,10.9187541291,8.72624755818,2.19250657089
 09/09  08:00:00,923.167163761,26.4553823964,206.859876135,0.0,249.203635341,249.203635341,7.40962800856,0.865150705085,6.54447730348
 09/09  09:00:00,1000.12587476,27.2366260165,313.808446989,0.0,249.203635341,249.203635341,6.91044596444,0.356153238304,6.55429272613
 09/09  10:00:00,971.111042771,27.0859492655,330.114137127,0.0,249.203635341,249.203635341,4.39504047242,0.0207756452624,4.37426482716
 09/09  11:00:00,1006.38192482,27.2712155732,359.314322573,0.0,249.203635341,249.203635341,8.73892774764,0.0,8.73892774764
 09/09  12:00:00,1032.79417825,28.0656564776,384.463365168,0.0,249.203635341,249.203635341,6.55301514488,0.0,6.55301514488
 09/09  13:00:00,1035.27449245,28.7268172649,386.282939968,0.0,249.203635341,249.203635341,4.37451359194,0.0,4.37451359194
 09/09  14:00:00,783.063048934,28.2038678993,383.799775617,0.0,74.7610906023,174.442544739,6.54413116865,0.0,6.54413116865
 09/09  15:00:00,788.042227383,27.7063998569,389.277269266,0.0,74.7610906023,174.442544739,4.36687418943,0.0,4.36687418943
 09/09  16:00:00,833.913945055,27.6643590059,386.301813034,0.0,74.7610906023,174.442544739,4.36823204522,0.0,4.36823204522
 09/09  17:00:00,795.413456007,26.8072115195,386.755931659,0.0,24.9203635341,149.522181205,2.1898888799,0.0,2.1898888799
 09/09  18:00:00,400.091527762,1.01499919457,69.9370413076,0.0,24.9203635341,149.522181205,2.18966179554,0.0,2.18966179554
 09/09  19:00:00,306.397756996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993126354,0.0,2.18993126354
 09/09  20:00:00,323.48509045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979112732,0.0,2.18979112732
 09/09  21:00:00,299.041541896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099192679,0.0,2.19099192679
 09/09  22:00:00,274.595452524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874646293,0.0,2.18874646293
 09/09  23:00:00,250.151057279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867684053,0.0,2.18867684053
 09/09  24:00:00,237.928859673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860721584,0.0,2.18860721584
 09/10  01:00:00,237.928436815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791976179,0.0,2.18791976179
 09/10  02:00:00,237.928435971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928436918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802885149,0.0,2.18802885149
 09/10  04:00:00,250.150634664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807130773,0.0,2.18807130773
 09/10  05:00:00,274.596300399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989727311,0.0,2.18989727311
 09/10  06:00:00,306.396487375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,296.666216647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809891967,0.0,2.18809891967
 09/10  08:00:00,510.059673076,13.0778496819,149.807261233,0.0,24.9203635341,149.522181205,2.1881408087,0.0,2.1881408087
 09/10  09:00:00,605.734884775,20.2967429599,257.470968954,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,523.462694753,16.6162382599,226.865955502,0.0,24.9203635341,149.522181205,2.18818404604,0.0,2.18818404604
 09/10  11:00:00,544.01310019,17.5498363135,254.115939654,0.0,24.9203635341,149.522181205,2.18939536272,0.0,2.18939536272
 09/10  12:00:00,563.19709028,15.6910800608,261.020283707,0.0,24.9203635341,149.522181205,2.18938922755,0.0,2.18938922755
 09/10  13:00:00,642.1213294,20.8773271332,328.363011668,0.0,24.9203635341,149.522181205,2.19132979787,0.0,2.19132979787
 09/10  14:00:00,592.033771197,16.8693947548,285.694073179,0.0,24.9203635341,149.522181205,2.18944087869,0.0,2.18944087869
 09/10  15:00:00,659.398536217,20.8806182664,345.635322814,0.0,24.9203635341,149.522181205,2.18815917432,0.0,2.18815917432
 09/10  16:00:00,642.20790327,16.7688272296,287.071490982,0.0,24.9203635341,149.522181205,2.1881616502,0.0,2.1881616502
 09/10  17:00:00,720.274488734,20.8424408028,320.981761639,0.0,24.9203635341,149.522181205,2.18810484942,0.0,2.18810484942
 09/10  18:00:00,597.719858535,12.7789862569,217.564603985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,538.651442896,11.1082447358,178.619873486,0.0,24.9203635341,149.522181205,2.18816761901,0.0,2.18816761901
 09/10  20:00:00,323.483821209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809004941,0.0,2.18809004941
 09/10  21:00:00,299.040696234,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003973359,0.0,2.19003973359
 09/10  22:00:00,274.595029316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150634551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811711068,0.0,2.18811711068
 09/10  24:00:00,237.928436968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815959176,0.0,2.18815959176
 09/11  01:00:00,287.769587726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864081431,0.0,2.18864081431
 09/11  02:00:00,287.769587572,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  03:00:00,287.769588025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881409018,0.0,2.18881409018
 09/11  04:00:00,299.99178602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874706629,0.0,2.18874706629
 09/11  05:00:00,349.357815678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057691575,0.0,2.19057691575
 09/11  06:00:00,410.921414094,29.7587504222,0.0,0.0,49.8407270682,199.362908273,7.47009700434,5.2801218434,2.18997516094
 09/11  07:00:00,571.23284186,26.1153771766,41.3067569782,0.0,149.522181205,199.362908273,13.7412054155,7.18931576135,6.55188965416
 09/11  08:00:00,1375.99956128,26.7852418152,257.849714033,0.0,448.566543614,448.566543614,10.9575151533,0.0,10.9575151533
 09/11  09:00:00,1413.98475776,29.4253000298,323.621476044,0.0,448.566543614,448.566543614,13.1525010376,0.0,13.1525010376
 09/11  10:00:00,1412.28422324,32.5494701255,361.437848945,0.0,448.566543614,448.566543614,10.9693854637,0.0,10.9693854637
 09/11  11:00:00,1412.33421306,36.0503108383,357.281481389,0.0,448.566543614,448.566543614,15.3847375779,0.0,15.3847375779
 09/11  12:00:00,1363.86197709,33.8969999111,360.799047948,0.0,448.566543614,398.725816546,17.6281590298,0.0,17.6281590298
 09/11  13:00:00,1408.48281589,40.7835324285,348.693898632,0.0,448.566543614,448.566543614,16.2274571034,0.0,16.2274571034
 09/11  14:00:00,1406.53963516,43.5674211547,343.975301326,0.0,448.566543614,448.566543614,10.1450666528,0.0,10.1450666528
 09/11  15:00:00,1406.96941094,46.6454155718,341.327507952,0.0,448.566543614,448.566543614,10.9494328264,0.0,10.9494328264
 09/11  16:00:00,1456.54113155,47.2657903179,341.385401624,0.0,448.566543614,448.566543614,13.1788608453,0.0,13.1788608453
 09/11  17:00:00,1343.94405894,38.0525314232,350.864800704,0.0,348.885089477,398.725816546,8.74577659771,0.0,8.74577659771
 09/11  18:00:00,1150.08809536,29.7312934099,364.695103992,0.0,249.203635341,299.044362409,6.5549709094,0.0,6.5549709094
 09/11  19:00:00,1185.31456164,27.4228910906,383.958575285,0.0,249.203635341,299.044362409,4.36941431939,0.0,4.36941431939
 09/11  20:00:00,1051.90266598,26.2094057072,392.73783175,0.0,149.522181205,249.203635341,6.54796258056,0.0,6.54796258056
 09/11  21:00:00,1001.70572819,26.1176171587,367.080892334,0.0,149.522181205,249.203635341,2.19045545147,0.0,2.19045545147
 09/11  22:00:00,349.356545086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875125762,0.0,2.18875125762
 09/11  23:00:00,299.991785959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868355876,0.0,2.18868355876
 09/11  24:00:00,287.76958801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861664155,0.0,2.18861664155
 09/12  01:00:00,287.769588466,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769588494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879254724,0.0,2.18879254724
 09/12  03:00:00,287.769588883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872688643,0.0,2.18872688643
 09/12  04:00:00,299.991786908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866127528,0.0,2.18866127528
 09/12  05:00:00,349.357816975,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049433283,0.0,2.19049433283
 09/12  06:00:00,459.227839349,30.4713257396,15.7448958824,0.0,49.8407270682,199.362908273,2.67979548613,0.489740308371,2.19005517776
 09/12  07:00:00,659.38331216,26.1153771766,95.7460191593,0.0,149.522181205,199.362908273,8.0011689234,1.44950198959,6.55166693382
 09/12  08:00:00,1406.43550679,29.4672486497,283.804729149,0.0,448.566543614,448.566543614,10.9579984728,0.0,10.9579984728
 09/12  09:00:00,1445.89424879,33.525111037,347.004332932,0.0,448.566543614,448.566543614,13.152245579,0.0,13.152245579
 09/12  10:00:00,1414.21556764,37.8803316636,357.336199101,0.0,448.566543614,448.566543614,10.9708804542,0.0,10.9708804542
 09/12  11:00:00,1407.74236359,41.243372147,347.496561348,0.0,448.566543614,448.566543614,15.3846752557,0.0,15.3846752557
 09/12  12:00:00,1359.17338859,37.3721436853,352.63530554,0.0,448.566543614,398.725816546,17.630574529,0.0,17.630574529
 09/12  13:00:00,1407.63915635,41.9786077173,346.655155158,0.0,448.566543614,448.566543614,15.4157535509,0.0,15.4157535509
 09/12  14:00:00,1406.39626529,43.6144313155,343.784915319,0.0,448.566543614,448.566543614,10.9528017837,0.0,10.9528017837
 09/12  15:00:00,1408.64287305,47.8856473336,341.760732609,0.0,448.566543614,448.566543614,10.9495220642,0.0,10.9495220642
 09/12  16:00:00,1456.67085276,45.4774946163,343.303410708,0.0,448.566543614,448.566543614,13.1790710322,0.0,13.1790710322
 09/12  17:00:00,1346.0161871,36.4940971125,354.495359074,0.0,348.885089477,398.725816546,8.74590065106,0.0,8.74590065106
 09/12  18:00:00,1161.97050864,28.0457885408,378.26301831,0.0,249.203635341,299.044362409,6.55553586384,0.0,6.55553586384
 09/12  19:00:00,1186.22276916,26.9823520466,385.307319228,0.0,249.203635341,299.044362409,4.36948268298,0.0,4.36948268298
 09/12  20:00:00,1049.31728096,26.1653873387,390.196462439,0.0,149.522181205,249.203635341,6.54808129892,0.0,6.54808129892
 09/12  21:00:00,1034.19984808,26.1173993061,399.575228685,0.0,149.522181205,249.203635341,2.19049266108,0.0,2.19049266108
 09/12  22:00:00,349.356545952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878813363,0.0,2.18878813363
 09/12  23:00:00,299.991786844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872188653,0.0,2.18872188653
 09/12  24:00:00,287.76958889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865638508,0.0,2.18865638508
 09/13  01:00:00,287.769589414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859314194,0.0,2.18859314194
 09/13  02:00:00,287.769589357,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769589747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876986559,0.0,2.18876986559
 09/13  04:00:00,299.991787761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870569737,0.0,2.18870569737
 09/13  05:00:00,349.357818409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054219208,0.0,2.19054219208
 09/13  06:00:00,858.882551379,32.5288977093,360.011974328,0.0,49.8407270682,199.362908273,2.19005077201,0.0,2.19005077201
 09/13  07:00:00,924.459366217,26.1153771766,342.046039211,0.0,149.522181205,199.362908273,6.55184624581,0.0,6.55184624581
 09/13  08:00:00,1476.83187149,31.118078903,342.636431751,0.0,448.566543614,448.566543614,10.956863632,0.0,10.956863632
 09/13  09:00:00,1452.66159998,33.5558453067,353.878254104,0.0,448.566543614,448.566543614,13.1527698229,0.0,13.1527698229
 09/13  10:00:00,1424.36546932,34.9199416255,370.706424217,0.0,448.566543614,448.566543614,10.9697172599,0.0,10.9697172599
 09/13  11:00:00,1418.12283469,37.0710714727,362.049327003,0.0,448.566543614,448.566543614,15.3834510255,0.0,15.3834510255
 09/13  12:00:00,1363.93968487,34.1867860434,360.586949985,0.0,448.566543614,398.725816546,17.6292327413,0.0,17.6292327413
 09/13  13:00:00,1408.05360617,41.9234511936,347.124750402,0.0,448.566543614,448.566543614,17.6166355613,0.0,17.6166355613
 09/13  14:00:00,1405.5501309,46.0419803853,340.51122645,0.0,448.566543614,448.566543614,8.76610400098,0.0,8.76610400098
 09/13  15:00:00,1396.45148064,49.7024090774,327.752571898,0.0,448.566543614,448.566543614,10.9502548249,0.0,10.9502548249
 09/13  16:00:00,1446.02279704,51.6878044536,326.445033899,0.0,448.566543614,448.566543614,13.180077626,0.0,13.180077626
 09/13  17:00:00,1341.09691109,41.9614620687,344.108717011,0.0,348.885089477,398.725816546,8.74651476409,0.0,8.74651476409
 09/13  18:00:00,1154.03941594,29.1137322457,369.263978291,0.0,249.203635341,299.044362409,6.55601192238,0.0,6.55601192238
 09/13  19:00:00,1182.28756338,27.0597035719,381.294759155,0.0,249.203635341,299.044362409,6.54435171163,0.0,6.54435171163
 09/13  20:00:00,1051.07463294,26.2438522299,391.875347157,0.0,149.522181205,249.203635341,4.37209666091,0.0,4.37209666091
 09/13  21:00:00,1032.68660438,26.1364148916,398.042967656,0.0,149.522181205,249.203635341,2.19065468667,0.0,2.19065468667
 09/13  22:00:00,349.356546783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870893483,0.0,2.18870893483
 09/13  23:00:00,299.991787787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864406514,0.0,2.18864406514
 09/13  24:00:00,287.769590012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882081518,0.0,2.18882081518
 09/14  01:00:00,287.769590522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875904934,0.0,2.18875904934
 09/14  02:00:00,287.769590166,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769590411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869630278,0.0,2.18869630278
 09/14  04:00:00,299.991788608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863361784,0.0,2.18863361784
 09/14  05:00:00,349.357820231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071498372,0.0,2.19071498372
 09/14  06:00:00,892.021638113,32.3266326222,384.862009782,0.0,49.8407270682,199.362908273,2.1900521657,0.0,2.1900521657
 09/14  07:00:00,973.591362981,26.1153771766,391.178032827,0.0,149.522181205,199.362908273,6.55241009527,0.0,6.55241009527
 09/14  08:00:00,1497.36270645,33.1038503506,359.706114724,0.0,448.566543614,448.566543614,10.9558790022,0.0,10.9558790022
 09/14  09:00:00,1447.32656085,37.848723382,341.590424583,0.0,448.566543614,448.566543614,13.1540606933,0.0,13.1540606933
 09/14  10:00:00,1393.75013137,42.0332218158,333.693661567,0.0,448.566543614,448.566543614,10.9680847191,0.0,10.9680847191
 09/14  11:00:00,1406.32287246,44.4771624891,342.843271028,0.0,448.566543614,448.566543614,15.3830886997,0.0,15.3830886997
 09/14  12:00:00,1358.15793304,39.997102828,348.994870957,0.0,448.566543614,398.725816546,17.6313595929,0.0,17.6313595929
 09/14  13:00:00,1408.6372895,47.1604801412,342.471392843,0.0,448.566543614,448.566543614,17.6165443566,0.0,17.6165443566
 09/14  14:00:00,1412.86020984,49.8873552109,344.475547783,0.0,448.566543614,448.566543614,10.951707551,0.0,10.951707551
 09/14  15:00:00,1414.91938807,51.5048713799,345.656325078,0.0,448.566543614,448.566543614,8.76343744273,0.0,8.76343744273
 09/14  16:00:00,1462.75432123,51.0917441424,344.64851067,0.0,448.566543614,448.566543614,15.3719568748,0.0,15.3719568748
 09/14  17:00:00,1345.36639708,41.3231510014,349.160081019,0.0,348.885089477,398.725816546,6.56530984888,0.0,6.56530984888
 09/14  18:00:00,1154.75802504,29.2561860943,369.840129388,0.0,249.203635341,299.044362409,6.55642066752,0.0,6.55642066752
 09/14  19:00:00,1174.52708316,27.1243861362,373.469594589,0.0,249.203635341,299.044362409,6.54455921809,0.0,6.54455921809
 09/14  20:00:00,1043.60182654,26.1571033998,384.489286763,0.0,149.522181205,249.203635341,4.37194540648,0.0,4.37194540648
 09/14  21:00:00,1032.46558404,26.1153771766,397.84298324,0.0,149.522181205,249.203635341,2.1905796658,0.0,2.1905796658
 09/14  22:00:00,349.356547373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880649639,0.0,2.18880649639
 09/14  23:00:00,299.99178855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869448944,0.0,2.18869448944
 09/14  24:00:00,287.769590957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863194035,0.0,2.18863194035
 09/15  01:00:00,287.769591844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881258685,0.0,2.18881258685
 09/15  02:00:00,287.769591445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875133872,0.0,2.18875133872
 09/15  03:00:00,287.769591107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  04:00:00,299.991789164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869014573,0.0,2.18869014573
 09/15  05:00:00,349.357822139,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065091954,0.0,2.19065091954
 09/15  06:00:00,741.406075946,30.8946401333,252.195173158,0.0,49.8407270682,199.362908273,4.74028218318,0.380225334,4.36005684918
