Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  07:00:00,876.406477573,26.1153771766,306.441992462,0.0,149.522181205,199.362908273,5.22952696641,0.854888572975,4.37463839344
 09/15  08:00:00,1458.35910153,31.4755197505,330.576058474,0.0,448.566543614,448.566543614,10.9560699022,0.0,10.9560699022
 09/15  09:00:00,1456.27672435,35.011283104,356.461181354,0.0,448.566543614,448.566543614,13.1562099749,0.0,13.1562099749
 09/15  10:00:00,1421.11839472,38.3861309651,363.733197475,0.0,448.566543614,448.566543614,10.9659685428,0.0,10.9659685428
 09/15  11:00:00,1402.66915228,41.1946821645,342.472024864,0.0,448.566543614,448.566543614,15.3837404181,0.0,15.3837404181
 09/15  12:00:00,1360.37212894,37.6668842098,353.539272069,0.0,448.566543614,398.725816546,17.6297425728,0.0,17.6297425728
 09/15  13:00:00,1408.53247069,44.5842388549,344.942806903,0.0,448.566543614,448.566543614,17.6152418756,0.0,17.6152418756
 09/15  14:00:00,1406.93771427,46.5123844291,341.428395446,0.0,448.566543614,448.566543614,10.9523271349,0.0,10.9523271349
 09/15  15:00:00,1406.29198991,48.8335858903,338.46189096,0.0,448.566543614,448.566543614,10.949073907,0.0,10.949073907
 09/15  16:00:00,1453.17184065,49.5406180191,335.741252513,0.0,448.566543614,448.566543614,13.1736254091,0.0,13.1736254091
 09/15  17:00:00,1343.48545334,40.4265208956,348.032187059,0.0,348.885089477,398.725816546,8.74682832882,0.0,8.74682832882
 09/15  18:00:00,1160.05301938,28.808486106,375.582819333,0.0,249.203635341,299.044362409,6.55516585161,0.0,6.55516585161
 09/15  19:00:00,1190.01588587,26.8008544964,389.281924892,0.0,249.203635341,299.044362409,4.36970728609,0.0,4.36970728609
 09/15  20:00:00,1055.75764745,26.1647279962,396.637479291,0.0,149.522181205,249.203635341,4.37210150253,0.0,4.37210150253
 09/15  21:00:00,1010.13584968,26.1153771766,376.157554824,0.0,149.522181205,249.203635341,4.36102506023,0.0,4.36102506023
 09/15  22:00:00,349.356548242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865479913,0.0,2.18865479913
 09/15  23:00:00,299.991788968,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  24:00:00,287.769591592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859377246,0.0,2.18859377246
 09/16  01:00:00,237.92886566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887759524,0.0,2.1887759524
 09/16  02:00:00,237.928865675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871621751,0.0,2.18871621751
 09/16  03:00:00,237.928865505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865655174,0.0,2.18865655174
 09/16  04:00:00,250.151062931,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885969474,0.0,2.1885969474
 09/16  05:00:00,274.596732667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045016231,0.0,2.19045016231
 09/16  06:00:00,607.07407947,30.3267604896,121.238742672,0.0,49.8407270682,199.362908273,3.99074515183,1.80065139698,2.19009375485
 09/16  07:00:00,627.255494471,26.1153771766,161.964030218,0.0,49.8407270682,199.362908273,10.9560284562,6.59130018317,4.36472827304
 09/16  08:00:00,1035.65843193,26.2442748608,313.9177276,0.0,249.203635341,249.203635341,5.16426626014,0.794100636391,4.37016562375
 09/16  09:00:00,1041.45910968,26.8675237107,348.135593803,0.0,249.203635341,249.203635341,6.99543418192,0.439355375844,6.55607880608
 09/16  10:00:00,1030.32842027,26.9379972316,383.125627427,0.0,249.203635341,249.203635341,6.60538272723,0.0534352431866,6.55194748404
 09/16  11:00:00,1031.22020106,27.5581119533,383.395632228,0.0,249.203635341,249.203635341,6.56005397958,0.0,6.56005397958
 09/16  12:00:00,1028.63032433,28.5960189752,379.769121578,0.0,249.203635341,249.203635341,6.55338175327,0.0,6.55338175327
 09/16  13:00:00,1026.08237829,29.2423132015,376.575309094,0.0,249.203635341,249.203635341,6.55252459038,0.0,6.55252459038
 09/16  14:00:00,781.071928502,28.6402953016,381.372209826,0.0,74.7610906023,174.442544739,4.36933801182,0.0,4.36933801182
 09/16  15:00:00,780.88586064,28.1183862924,381.708899926,0.0,74.7610906023,174.442544739,4.3672287457,0.0,4.3672287457
 09/16  16:00:00,828.497561468,28.0149507579,380.53482053,0.0,74.7610906023,174.442544739,4.36855988509,0.0,4.36855988509
 09/16  17:00:00,795.033988927,26.8933988695,386.29026886,0.0,24.9203635341,149.522181205,2.19000397264,0.0,2.19000397264
 09/16  18:00:00,296.667494801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009235921,0.0,2.19009235921
 09/16  19:00:00,314.941432679,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900686099,0.0,2.1900686099
 09/16  20:00:00,323.485099387,0.0,0.0,0.0,24.9203635341,149.522181205,4.35974714512,0.0,4.35974714512
 09/16  21:00:00,299.041552699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127763051,0.0,2.19127763051
 09/16  22:00:00,274.595458855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877113166,0.0,2.18877113166
 09/16  23:00:00,250.15106291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871158133,0.0,2.18871158133
 09/16  24:00:00,237.928864887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928441672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802046571,0.0,2.18802046571
 09/17  02:00:00,237.928442027,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880734426,0.0,2.1880734426
 09/17  03:00:00,237.928441177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150639221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812641426,0.0,2.18812641426
 09/17  05:00:00,274.596309348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980408946,0.0,2.18980408946
 09/17  06:00:00,314.940159959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817553747,0.0,2.18817553747
 09/17  07:00:00,296.666222035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812913877,0.0,2.18812913877
 09/17  08:00:00,649.322980924,17.231931532,268.10279782,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,602.175737295,16.5514295953,250.393225487,0.0,24.9203635341,149.522181205,2.18820253301,0.0,2.18820253301
 09/17  10:00:00,632.612723164,20.7897947957,318.96076574,0.0,24.9203635341,149.522181205,2.18817571033,0.0,2.18817571033
 09/17  11:00:00,577.503659069,16.3456163783,278.159669516,0.0,24.9203635341,149.522181205,2.18947080966,0.0,2.18947080966
 09/17  12:00:00,663.236561095,20.94935965,349.366193498,0.0,24.9203635341,149.522181205,2.18941887929,0.0,2.18941887929
 09/17  13:00:00,612.918280188,16.8543428918,306.514445443,0.0,24.9203635341,149.522181205,2.19128116319,0.0,2.19128116319
 09/17  14:00:00,679.865510053,21.3736169173,365.57052683,0.0,24.9203635341,149.522181205,2.18943665483,0.0,2.18943665483
 09/17  15:00:00,626.949883378,16.8799924076,320.522520656,0.0,24.9203635341,149.522181205,2.18788334413,0.0,2.18788334413
 09/17  16:00:00,739.672968027,21.1794749009,376.684185421,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,714.975873983,16.8055256319,323.067593474,0.0,24.9203635341,149.522181205,2.1881780106,0.0,2.1881780106
 09/17  18:00:00,742.970322697,18.9720160992,347.015619536,0.0,24.9203635341,149.522181205,2.18819114402,0.0,2.18819114402
 09/17  19:00:00,488.175923253,4.42452545031,115.791609873,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,409.515023642,1.01499919457,52.5442226481,0.0,24.9203635341,149.522181205,2.18818394507,0.0,2.18818394507
 09/17  21:00:00,299.040704866,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008647334,0.0,2.19008647334
 09/17  22:00:00,274.595035401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813252872,0.0,2.18813252872
 09/17  23:00:00,250.150639541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818564178,0.0,2.18818564178
 09/17  24:00:00,237.928440985,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769594455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887153154,0.0,2.1887153154
 09/18  02:00:00,287.76959466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865872501,0.0,2.18865872501
 09/18  03:00:00,287.769594681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860222023,0.0,2.18860222023
 09/18  04:00:00,299.991792118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878781574,0.0,2.18878781574
 09/18  05:00:00,349.357825986,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064891652,0.0,2.19064891652
 09/18  06:00:00,828.860170495,30.1405138081,335.920885653,0.0,49.8407270682,199.362908273,2.20778126839,0.0178117543315,2.18996951406
 09/18  07:00:00,900.177356466,26.1153771766,327.030369052,0.0,149.522181205,199.362908273,6.80793087408,0.255302167125,6.55262870696
 09/18  08:00:00,1473.7631219,28.0538601736,344.352970099,0.0,448.566543614,448.566543614,10.9579590186,0.0,10.9579590186
 09/18  09:00:00,1471.6707073,32.9976115548,370.785642493,0.0,448.566543614,448.566543614,10.9655732318,0.0,10.9655732318
 09/18  10:00:00,1408.20614858,37.5867468959,351.620330346,0.0,448.566543614,448.566543614,13.1597356743,0.0,13.1597356743
 09/18  11:00:00,1404.91188487,40.9388625966,344.970533571,0.0,448.566543614,448.566543614,15.3856011352,0.0,15.3856011352
 09/18  12:00:00,1359.12451045,38.2226941857,351.735817956,0.0,448.566543614,398.725816546,17.6325948137,0.0,17.6325948137
 09/18  13:00:00,1407.76531654,46.5313482827,342.228514723,0.0,448.566543614,448.566543614,15.415907719,0.0,15.415907719
 09/18  14:00:00,1410.99314409,51.0011709241,340.995015042,0.0,448.566543614,448.566543614,10.9530455766,0.0,10.9530455766
 09/18  15:00:00,1411.23842326,54.6137296179,337.628164327,0.0,448.566543614,448.566543614,10.950113106,0.0,10.950113106
 09/18  16:00:00,1463.8121399,54.7494322334,341.179360926,0.0,448.566543614,448.566543614,13.1800737171,0.0,13.1800737171
 09/18  17:00:00,1348.20593412,44.4491052779,348.744565954,0.0,348.885089477,398.725816546,8.74648386953,0.0,8.74648386953
 09/18  18:00:00,1151.30896997,30.6096744586,365.037570697,0.0,249.203635341,299.044362409,6.5555647377,0.0,6.5555647377
 09/18  19:00:00,1184.45696717,28.5541624832,373.426023091,0.0,249.203635341,299.044362409,6.54438937875,0.0,6.54438937875
 09/18  20:00:00,1043.78070614,26.6813727675,384.143883864,0.0,149.522181205,249.203635341,4.37217956335,0.0,4.37217956335
 09/18  21:00:00,1032.9761763,26.202006124,398.266940891,0.0,149.522181205,249.203635341,2.19068037943,0.0,2.19068037943
 09/18  22:00:00,349.356551417,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888134084,0.0,2.1888134084
 09/18  23:00:00,299.991792417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867537006,0.0,2.18867537006
 09/18  24:00:00,287.769594644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861901967,0.0,2.18861901967
 09/19  01:00:00,287.769595332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880718474,0.0,2.18880718474
 09/19  02:00:00,287.769594924,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.76959508,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887522263,0.0,2.1887522263
 09/19  04:00:00,299.991793255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869733251,0.0,2.18869733251
 09/19  05:00:00,349.35782781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043072165,0.0,2.19043072165
 09/19  06:00:00,829.854262665,31.4746190004,336.947607019,0.0,49.8407270682,199.362908273,2.19007549256,0.0,2.19007549256
 09/19  07:00:00,898.094671111,26.1153771766,324.916710856,0.0,149.522181205,199.362908273,6.55284550891,0.0,6.55284550891
 09/19  08:00:00,1491.90617134,33.2373324039,354.511288483,0.0,448.566543614,448.566543614,10.9559406256,0.0,10.9559406256
 09/19  09:00:00,1451.9892624,40.0635657772,344.03824952,0.0,448.566543614,448.566543614,13.1558573444,0.0,13.1558573444
 09/19  10:00:00,1404.49011839,44.7484710618,340.742549175,0.0,448.566543614,448.566543614,10.9675538587,0.0,10.9675538587
 09/19  11:00:00,1406.49184893,47.9255234978,339.563845785,0.0,448.566543614,448.566543614,15.3841096399,0.0,15.3841096399
 09/19  12:00:00,1357.12002481,43.5406378454,344.41337142,0.0,448.566543614,398.725816546,17.631368386,0.0,17.631368386
 09/19  13:00:00,1415.08561139,52.6783939368,343.982834272,0.0,448.566543614,448.566543614,17.6167832363,0.0,17.6167832363
 09/19  14:00:00,1428.64449818,56.9736391694,354.522940626,0.0,448.566543614,448.566543614,10.9532626878,0.0,10.9532626878
 09/19  15:00:00,1441.53683689,65.2539192682,357.286380255,0.0,448.566543614,448.566543614,10.9501737939,0.0,10.9501737939
 09/19  16:00:00,1500.12037664,72.8317929188,359.398581964,0.0,448.566543614,448.566543614,13.1753723995,0.0,13.1753723995
 09/19  17:00:00,1367.1092246,52.7045887659,359.377868357,0.0,348.885089477,398.725816546,8.74682797304,0.0,8.74682797304
 09/19  18:00:00,1144.5993637,32.8628030795,358.874107639,0.0,249.203635341,299.044362409,6.5560398811,0.0,6.5560398811
 09/19  19:00:00,1179.89018755,29.4813621914,367.932041311,0.0,249.203635341,299.044362409,4.36962920475,0.0,4.36962920475
 09/19  20:00:00,1035.57221404,27.0942483635,375.522511905,0.0,149.522181205,249.203635341,6.54792813781,0.0,6.54792813781
 09/19  21:00:00,1018.98811725,26.4702252427,384.010660687,0.0,149.522181205,249.203635341,2.1906661072,0.0,2.1906661072
 09/19  22:00:00,349.356552421,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870983966,0.0,2.18870983966
 09/19  23:00:00,370.675744035,0.676666129712,48.3592820155,0.0,24.9203635341,199.362908273,2.18877705924,0.0,2.18877705924
 09/19  24:00:00,319.919782001,0.338333064856,20.9878551532,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  01:00:00,287.769596411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888442148,0.0,2.1888442148
 09/20  02:00:00,287.769596587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879085939,0.0,2.18879085939
 09/20  03:00:00,287.769596604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873757342,0.0,2.18873757342
 09/20  04:00:00,299.991794242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868434837,0.0,2.18868434837
 09/20  05:00:00,349.357829122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042823599,0.0,2.19042823599
 09/20  06:00:00,847.200668502,32.9059151437,346.592665344,0.0,49.8407270682,199.362908273,2.18979553485,0.0,2.18979553485
 09/20  07:00:00,921.160650523,26.1153771766,342.956915812,0.0,149.522181205,199.362908273,6.55232430733,0.0,6.55232430733
 09/20  08:00:00,1501.01554082,36.3779372199,360.14988666,0.0,448.566543614,448.566543614,10.9575068307,0.0,10.9575068307
 09/20  09:00:00,1451.54081774,43.2428173782,340.410532827,0.0,448.566543614,448.566543614,10.9637831465,0.0,10.9637831465
 09/20  10:00:00,1403.49047077,48.2343672738,336.257015868,0.0,448.566543614,448.566543614,13.1613402644,0.0,13.1613402644
 09/20  11:00:00,1407.25880004,51.0221337954,337.234162242,0.0,448.566543614,448.566543614,15.3855920177,0.0,15.3855920177
 09/20  12:00:00,1357.84614034,45.8862418194,342.793875075,0.0,448.566543614,398.725816546,17.6329251281,0.0,17.6329251281
 09/20  13:00:00,1416.11695464,55.6109937637,342.101841063,0.0,448.566543614,448.566543614,17.618608372,0.0,17.618608372
 09/20  14:00:00,1423.76497402,59.2625903572,348.216412453,0.0,448.566543614,448.566543614,8.81795145939,0.0,8.81795145939
 09/20  15:00:00,1427.42869812,61.8325963552,349.294047504,0.0,448.566543614,448.566543614,10.9006988785,0.0,10.9006988785
 09/20  16:00:00,1477.22397742,61.9045223862,348.924125506,0.0,448.566543614,448.566543614,15.3746730934,0.0,15.3746730934
 09/20  17:00:00,1350.60967846,49.6723681156,348.898221355,0.0,348.885089477,398.725816546,6.56559790893,0.0,6.56559790893
 09/20  18:00:00,1146.92302252,33.4245925877,358.210579165,0.0,249.203635341,299.044362409,6.55675165899,0.0,6.55675165899
 09/20  19:00:00,1179.93026144,29.6892812089,367.764194192,0.0,249.203635341,299.044362409,6.54490933762,0.0,6.54490933762
 09/20  20:00:00,1040.20201808,26.8052697546,380.441292594,0.0,149.522181205,249.203635341,4.37224854704,0.0,4.37224854704
 09/20  21:00:00,1028.93942607,26.3302240589,394.101968987,0.0,149.522181205,249.203635341,4.36113859795,0.0,4.36113859795
 09/20  22:00:00,349.356552917,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,299.991794199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883198964,0.0,2.18883198964
 09/20  24:00:00,287.769596579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877886882,0.0,2.18877886882
 09/21  01:00:00,287.769597613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872792137,0.0,2.18872792137
 09/21  02:00:00,287.769597447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867627624,0.0,2.18867627624
 09/21  03:00:00,287.769597081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862471371,0.0,2.18862471371
 09/21  04:00:00,299.99179481,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,349.357831333,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105271562,0.0,4.36105271562
 09/21  06:00:00,842.171223651,32.0109120051,346.517202867,0.0,49.8407270682,199.362908273,2.18985159113,0.0,2.18985159113
 09/21  07:00:00,896.775425435,26.1153771766,325.395893431,0.0,149.522181205,199.362908273,6.55139689353,0.0,6.55139689353
 09/21  08:00:00,1465.21116413,33.7855095545,334.079425031,0.0,448.566543614,448.566543614,10.9566687105,0.0,10.9566687105
 09/21  09:00:00,1466.37064778,38.8345530769,361.988482847,0.0,448.566543614,448.566543614,10.9672395051,0.0,10.9672395051
 09/21  10:00:00,1429.5395857,42.251118197,368.289367116,0.0,448.566543614,448.566543614,13.1580479347,0.0,13.1580479347
 09/21  11:00:00,1411.93243716,44.1360817249,348.793844206,0.0,448.566543614,448.566543614,13.1903085074,0.0,13.1903085074
 09/21  12:00:00,1360.62444361,39.5334053181,351.925001525,0.0,448.566543614,398.725816546,19.8355067284,0.0,19.8355067284
 09/21  13:00:00,1408.85096509,45.9014997165,343.943981482,0.0,448.566543614,448.566543614,15.417315027,0.0,15.417315027
 09/21  14:00:00,1404.65363865,47.1559868295,338.500673761,0.0,448.566543614,448.566543614,10.9536512929,0.0,10.9536512929
 09/21  15:00:00,1405.15033777,47.8708644048,338.282924774,0.0,448.566543614,448.566543614,10.9507066147,0.0,10.9507066147
 09/21  16:00:00,1456.72993683,47.1541926232,341.685723344,0.0,448.566543614,448.566543614,13.1797503282,0.0,13.1797503282
 09/21  17:00:00,1355.15397677,38.2683592699,361.858840286,0.0,348.885089477,398.725816546,8.74738912174,0.0,8.74738912174
 09/21  18:00:00,1168.49160871,27.9808350057,384.966323142,0.0,249.203635341,299.044362409,6.55588080707,0.0,6.55588080707
 09/21  19:00:00,1161.4797294,26.5585780832,356.928050794,0.0,249.203635341,299.044362409,4.36971965779,0.0,4.36971965779
 09/21  20:00:00,989.38104794,26.1153771766,337.70079871,0.0,149.522181205,249.203635341,6.54859667201,0.0,6.54859667201
 09/21  21:00:00,957.735674173,26.1153771766,332.074118825,0.0,149.522181205,249.203635341,2.19064179125,0.0,2.19064179125
 09/21  22:00:00,349.356554392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881406267,0.0,2.18881406267
 09/21  23:00:00,299.991795409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864050326,0.0,2.18864050326
 09/21  24:00:00,287.769597562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883176792,0.0,2.18883176792
 09/22  01:00:00,287.76959824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878291604,0.0,2.18878291604
 09/22  02:00:00,287.769597917,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  03:00:00,287.769598129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873295756,0.0,2.18873295756
 09/22  04:00:00,299.991796293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868307381,0.0,2.18868307381
 09/22  05:00:00,349.357832627,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042774281,0.0,2.19042774281
 09/22  06:00:00,833.580300769,31.0730790469,334.805977676,0.0,49.8407270682,199.362908273,2.40860536018,0.21852859761,2.19007676257
 09/22  07:00:00,910.963362115,26.1153771766,335.893447266,0.0,149.522181205,199.362908273,7.73320083746,1.18023950377,6.5529613337
 09/22  08:00:00,1461.58494428,30.4720794358,334.479238348,0.0,448.566543614,448.566543614,10.9560245899,0.0,10.9560245899
 09/22  09:00:00,1438.2118499,32.230553374,343.601969814,0.0,448.566543614,448.566543614,13.1566856961,0.0,13.1566856961
 09/22  10:00:00,1406.74921772,33.0448287666,358.434562083,0.0,448.566543614,448.566543614,10.9667539425,0.0,10.9667539425
 09/22  11:00:00,1415.16444867,34.8202276077,363.813244545,0.0,448.566543614,448.566543614,15.3857143836,0.0,15.3857143836
 09/22  12:00:00,1378.91535705,31.9350459698,377.879782849,0.0,448.566543614,398.725816546,17.6332166317,0.0,17.6332166317
 09/22  13:00:00,1422.67049694,38.0056742508,365.659324944,0.0,448.566543614,448.566543614,17.6171290175,0.0,17.6171290175
 09/22  14:00:00,1415.9726826,40.1431066276,356.832593449,0.0,448.566543614,448.566543614,10.9534450033,0.0,10.9534450033
 09/22  15:00:00,1420.25573655,41.4282372333,359.830943694,0.0,448.566543614,448.566543614,10.9505226007,0.0,10.9505226007
 09/22  16:00:00,1471.48222879,39.9628124199,363.629388911,0.0,448.566543614,448.566543614,13.1778811753,0.0,13.1778811753
 09/22  17:00:00,1367.62442831,34.0697399848,378.527904685,0.0,348.885089477,398.725816546,8.74730828392,0.0,8.74730828392
 09/22  18:00:00,1161.05487826,26.6192174044,378.782775523,0.0,249.203635341,299.044362409,6.5562075398,0.0,6.5562075398
 09/22  19:00:00,1177.59393722,26.1805389235,368.936605795,0.0,249.203635341,299.044362409,4.36978522318,0.0,4.36978522318
 09/22  20:00:00,1005.92023073,26.1153771766,352.322250699,0.0,149.522181205,249.203635341,6.54846601726,0.0,6.54846601726
 09/22  21:00:00,951.939901367,26.1153771766,328.309513,0.0,149.522181205,249.203635341,2.19071674585,0.0,2.19071674585
 09/22  22:00:00,349.356555477,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876352003,0.0,2.18876352003
 09/22  23:00:00,299.991796307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883432148,0.0,2.18883432148
 09/22  24:00:00,287.769598175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878453856,0.0,2.18878453856
 09/23  01:00:00,237.928871845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928872061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873763382,0.0,2.18873763382
 09/23  03:00:00,237.928872426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868941403,0.0,2.18868941403
 09/23  04:00:00,250.151070422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864127417,0.0,2.18864127417
 09/23  05:00:00,274.596743209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051522706,0.0,2.19051522706
 09/23  06:00:00,421.819863904,29.862511283,0.131996347833,0.0,49.8407270682,199.362908273,39.3847418228,37.1946520087,2.1900898141
 09/23  07:00:00,397.568015014,26.1153771766,0.0,0.0,49.8407270682,199.362908273,35.3169966204,30.9520510618,4.36494555861
 09/23  08:00:00,856.516561722,26.1153771766,142.685228243,0.0,249.203635341,249.203635341,16.1277500768,11.7581052213,4.36964485551
 09/23  09:00:00,991.316799209,26.1401183737,308.608653985,0.0,249.203635341,249.203635341,10.8777431119,4.32152033915,6.55622277272
 09/23  10:00:00,967.150348587,26.1578417469,327.80106494,0.0,249.203635341,249.203635341,8.15325576223,1.60082173486,6.55243402737
 09/23  11:00:00,988.861325267,26.9910615366,342.083032412,0.0,249.203635341,249.203635341,9.66045205542,0.920703543256,8.73974851217
 09/23  12:00:00,994.650449159,27.9935580196,346.391444616,0.0,249.203635341,249.203635341,6.87975359342,0.326703034034,6.55305055939
 09/23  13:00:00,1003.89156186,28.528059568,355.098718444,0.0,249.203635341,249.203635341,4.37548325689,0.0,4.37548325689
 09/23  14:00:00,762.606751881,28.1926324386,363.354674789,0.0,74.7610906023,174.442544739,6.54507360817,0.0,6.54507360817
 09/23  15:00:00,763.233070165,27.5618248013,364.676035433,0.0,74.7610906023,174.442544739,4.36714440079,0.0,4.36714440079
 09/23  16:00:00,805.200116407,26.9738866391,358.954575271,0.0,74.7610906023,174.442544739,4.3686227672,0.0,4.3686227672
 09/23  17:00:00,757.156627044,26.4021218784,349.882766918,0.0,24.9203635341,149.522181205,2.19005589074,0.0,2.19005589074
 09/23  18:00:00,512.147850081,9.70864992149,153.357947468,0.0,24.9203635341,149.522181205,2.19013596889,0.0,2.19013596889
 09/23  19:00:00,323.485108726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998412056,0.0,2.18998412056
 09/23  20:00:00,323.485108646,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002749908,0.0,2.19002749908
 09/23  21:00:00,299.041565567,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242781165,0.0,4.36242781165
 09/23  22:00:00,274.595465459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.151070053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872058464,0.0,2.18872058464
 09/23  24:00:00,237.928872573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867260058,0.0,2.18867260058
 09/24  01:00:00,237.928447673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810648327,0.0,2.18810648327
 09/24  02:00:00,237.928446878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.92844701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817135022,0.0,2.18817135022
 09/24  04:00:00,250.150645522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803480313,0.0,2.18803480313
 09/24  05:00:00,274.596318957,0.0,0.0,0.0,24.9203635341,149.522181205,2.189989017,0.0,2.189989017
 09/24  06:00:00,314.940165395,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881085042,0.0,2.1881085042
 09/24  07:00:00,296.666226781,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,296.666227603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817414607,0.0,2.18817414607
 09/24  09:00:00,499.60310777,11.6503799058,163.793733697,0.0,24.9203635341,149.522181205,2.18819934042,0.0,2.18819934042
 09/24  10:00:00,442.692370856,9.91178347143,156.899392083,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,553.853518928,15.8425272859,249.821046176,0.0,24.9203635341,149.522181205,2.18938105686,0.0,2.18938105686
 09/24  12:00:00,581.348449152,16.563130371,274.620391266,0.0,24.9203635341,149.522181205,2.18945619439,0.0,2.18945619439
 09/24  13:00:00,620.869500541,20.5923206659,306.993059468,0.0,24.9203635341,149.522181205,4.36274589775,0.0,4.36274589775
 09/24  14:00:00,579.591004296,17.0801808835,272.435676681,0.0,24.9203635341,149.522181205,2.1894581533,0.0,2.1894581533
 09/24  15:00:00,625.0450078,20.610644761,311.237759485,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  16:00:00,634.786375014,16.7798348509,279.138873327,0.0,24.9203635341,149.522181205,2.18819227659,0.0,2.18819227659
 09/24  17:00:00,669.157541192,16.7805627862,276.690677315,0.0,24.9203635341,149.522181205,2.18821712074,0.0,2.18821712074
 09/24  18:00:00,429.566271495,4.22152561139,82.2515382366,0.0,24.9203635341,149.522181205,2.18818127629,0.0,2.18818127629
 09/24  19:00:00,323.483831356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483832195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814522916,0.0,2.18814522916
 09/24  21:00:00,299.040714611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010008755,0.0,2.19010008755
 09/24  22:00:00,274.595040994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821892172,0.0,2.18821892172
 09/24  23:00:00,250.150644439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928447133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808264081,0.0,2.18808264081
 09/25  01:00:00,287.769601786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867058378,0.0,2.18867058378
 09/25  02:00:00,287.76960179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862587878,0.0,2.18862587878
 09/25  03:00:00,287.769601461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882498296,0.0,2.18882498296
 09/25  04:00:00,299.991798888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  05:00:00,349.35783796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36112310223,0.0,4.36112310223
 09/25  06:00:00,487.585778123,29.107902871,17.8103337225,0.0,49.8407270682,199.362908273,33.9342843843,31.7442046999,2.19007968436
 09/25  07:00:00,623.534586082,26.1153771766,60.509712565,0.0,149.522181205,199.362908273,30.3729729818,23.820736856,6.55223612583
 09/25  08:00:00,1359.14028908,26.1959510999,236.664372524,0.0,448.566543614,448.566543614,11.7750021231,0.816996786044,10.9580053371
 09/25  09:00:00,1388.60550198,27.8775024242,292.962759834,0.0,448.566543614,448.566543614,10.9838707503,0.0178254474308,10.9660453028
 09/25  10:00:00,1372.06812715,30.9573379286,324.347858538,0.0,448.566543614,448.566543614,13.1608171905,0.0,13.1608171905
 09/25  11:00:00,1402.6862978,33.8047406823,349.879002505,0.0,448.566543614,448.566543614,15.3877403793,0.0,15.3877403793
 09/25  12:00:00,1357.23933217,32.3612728872,355.711977134,0.0,448.566543614,398.725816546,17.6364208317,0.0,17.6364208317
 09/25  13:00:00,1402.98395751,38.3335441646,345.644883444,0.0,448.566543614,448.566543614,17.6201865622,0.0,17.6201865622
 09/25  14:00:00,1402.40861979,40.5321396323,342.879476799,0.0,448.566543614,448.566543614,10.9539213965,0.0,10.9539213965
 09/25  15:00:00,1402.37634889,43.2711302402,340.10863979,0.0,448.566543614,448.566543614,8.76437894541,0.0,8.76437894541
 09/25  16:00:00,1448.12945634,43.2839041595,336.955489847,0.0,448.566543614,448.566543614,15.3731327178,0.0,15.3731327178
 09/25  17:00:00,1337.14632799,36.1819973899,345.937538049,0.0,348.885089477,398.725816546,8.74668876817,0.0,8.74668876817
 09/25  18:00:00,1167.39097644,27.9513690517,375.234184677,0.0,249.203635341,299.044362409,6.55563638433,0.0,6.55563638433
 09/25  19:00:00,1186.88803755,26.369622726,378.041612743,0.0,249.203635341,299.044362409,4.36972300639,0.0,4.36972300639
 09/25  20:00:00,1011.4881549,26.1153771766,352.417304443,0.0,149.522181205,249.203635341,4.37222218208,0.0,4.37222218208
 09/25  21:00:00,971.142368694,26.1153771766,338.65733402,0.0,149.522181205,249.203635341,4.36146532157,0.0,4.36146532157
 09/25  22:00:00,349.356558128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869491656,0.0,2.18869491656
 09/25  23:00:00,299.991798877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.76960144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865043485,0.0,2.18865043485
 09/26  01:00:00,287.769602799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885174901,0.0,2.18885174901
 09/26  02:00:00,287.76960282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880875439,0.0,2.18880875439
 09/26  03:00:00,287.769602673,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887658399,0.0,2.1887658399
 09/26  04:00:00,299.991800144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872299264,0.0,2.18872299264
 09/26  05:00:00,349.357839173,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061624919,0.0,2.19061624919
 09/26  06:00:00,428.41081193,30.1530923009,0.0,0.0,49.8407270682,199.362908273,18.1552708297,15.9653253976,2.18994543205
 09/26  07:00:00,530.108038691,26.1153771766,11.5671331441,0.0,149.522181205,199.362908273,20.1233230369,13.5704592424,6.55286379446
 09/26  08:00:00,1324.41016957,28.0195590419,207.46109645,0.0,448.566543614,448.566543614,11.076074991,0.116915175693,10.9591598153
 09/26  09:00:00,1414.34619906,31.3017387916,321.439935094,0.0,448.566543614,448.566543614,10.9656005046,0.0,10.9656005046
 09/26  10:00:00,1414.71524915,35.0242130119,360.691899965,0.0,448.566543614,448.566543614,13.1623707835,0.0,13.1623707835
 09/26  11:00:00,1409.61113023,38.2391445687,352.369424628,0.0,448.566543614,448.566543614,15.3875882142,0.0,15.3875882142
 09/26  12:00:00,1359.02084033,35.4721075547,354.382639196,0.0,448.566543614,398.725816546,17.6338663856,0.0,17.6338663856
 09/26  13:00:00,1401.87862477,42.8423751877,340.030704511,0.0,448.566543614,448.566543614,17.6204158074,0.0,17.6204158074
 09/26  14:00:00,1400.6132386,45.7482403983,335.867990223,0.0,448.566543614,448.566543614,10.9540001966,0.0,10.9540001966
 09/26  15:00:00,1401.0067688,48.6209399908,333.389242162,0.0,448.566543614,448.566543614,10.9497798999,0.0,10.9497798999
 09/26  16:00:00,1449.2051521,48.9492435032,332.365842589,0.0,448.566543614,448.566543614,13.1756978692,0.0,13.1756978692
 09/26  17:00:00,1334.53201455,39.5945244573,339.910687235,0.0,348.885089477,398.725816546,8.74696837138,0.0,8.74696837138
 09/26  18:00:00,1158.17847356,29.0794043445,364.893641792,0.0,249.203635341,299.044362409,6.55623474279,0.0,6.55623474279
 09/26  19:00:00,1194.99801957,26.9356054537,385.585608944,0.0,249.203635341,299.044362409,4.36975860526,0.0,4.36975860526
 09/26  20:00:00,1028.81283272,26.1350516498,370.999025093,0.0,149.522181205,249.203635341,6.54825601233,0.0,6.54825601233
 09/26  21:00:00,990.176544072,26.1153771766,357.188968108,0.0,149.522181205,249.203635341,2.1907580578,0.0,2.1907580578
 09/26  22:00:00,349.356559638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879814792,0.0,2.18879814792
 09/26  23:00:00,299.991800194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875541695,0.0,2.18875541695
 09/26  24:00:00,287.769602153,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769603506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871440062,0.0,2.18871440062
 09/27  02:00:00,287.769603834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867325581,0.0,2.18867325581
 09/27  03:00:00,287.769603995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863221218,0.0,2.18863221218
 09/27  04:00:00,299.991801654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883548676,0.0,2.18883548676
 09/27  05:00:00,349.357840534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060756491,0.0,2.19060756491
 09/27  06:00:00,431.069949597,30.5354864185,0.189589739072,0.0,49.8407270682,199.362908273,4.87949234264,2.68951251038,2.18997983226
 09/27  07:00:00,568.945794088,26.1153771766,18.771185838,0.0,149.522181205,199.362908273,11.5655082466,5.0135930841,6.55191516253
 09/27  08:00:00,1330.00756135,29.3258296645,211.838039594,0.0,448.566543614,448.566543614,10.9591667054,0.0,10.9591667054
 09/27  09:00:00,1410.74226357,32.6596646749,318.825956777,0.0,448.566543614,448.566543614,13.1547571612,0.0,13.1547571612
 09/27  10:00:00,1415.53063239,36.1170982897,361.797449121,0.0,448.566543614,448.566543614,10.9707604838,0.0,10.9707604838
 09/27  11:00:00,1425.3832465,38.8589269908,367.521758841,0.0,448.566543614,448.566543614,15.3865844969,0.0,15.3865844969
 09/27  12:00:00,1369.80060833,36.1694924957,364.465006318,0.0,448.566543614,398.725816546,17.6352790925,0.0,17.6352790925
 09/27  13:00:00,1407.82365021,42.9977464746,345.820349357,0.0,448.566543614,448.566543614,17.6196550814,0.0,17.6196550814
 09/27  14:00:00,1406.01285374,44.7426527246,342.273182763,0.0,448.566543614,448.566543614,10.9549973559,0.0,10.9549973559
 09/27  15:00:00,1406.50881339,45.974805562,341.537417211,0.0,448.566543614,448.566543614,10.9508300047,0.0,10.9508300047
 09/27  16:00:00,1456.60632624,45.3727849871,343.34346719,0.0,448.566543614,448.566543614,13.1788578266,0.0,13.1788578266
 09/27  17:00:00,1351.95728365,36.4899646184,360.440508007,0.0,348.885089477,398.725816546,8.74789296646,0.0,8.74789296646
 09/27  18:00:00,1174.20945093,27.1915385388,383.808468196,0.0,249.203635341,299.044362409,6.55500150998,0.0,6.55500150998
 09/27  19:00:00,1142.85152137,26.3232837825,341.933600373,0.0,249.203635341,299.044362409,4.37011815693,0.0,4.37011815693
 09/27  20:00:00,967.156971075,26.1153771766,319.278228193,0.0,149.522181205,249.203635341,6.54832988299,0.0,6.54832988299
 09/27  21:00:00,928.975580781,26.1153771766,307.545577026,0.0,149.522181205,249.203635341,2.1905310263,0.0,2.1905310263
 09/27  22:00:00,349.356560653,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888238995,0.0,2.1888238995
 09/27  23:00:00,299.991801557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878218278,0.0,2.18878218278
 09/27  24:00:00,287.769603641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874124996,0.0,2.18874124996
 09/28  01:00:00,287.769604437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870316977,0.0,2.18870316977
 09/28  02:00:00,287.769604309,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  03:00:00,287.769604663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866391409,0.0,2.18866391409
 09/28  04:00:00,299.991802758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886915994,0.0,2.18886915994
 09/28  05:00:00,349.357842652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076437318,0.0,2.19076437318
 09/28  06:00:00,538.903868815,30.3659221077,45.9876035292,0.0,49.8407270682,199.362908273,18.9159847041,16.7258681082,2.19011659591
 09/28  07:00:00,602.21857969,26.1153771766,40.6656279978,0.0,149.522181205,199.362908273,22.7536426775,16.2005208778,6.55312179966
 09/28  08:00:00,1194.15419223,28.838387781,80.1971621849,0.0,448.566543614,448.566543614,11.5692924462,0.612392572511,10.9568998737
 09/28  09:00:00,1297.06185184,30.8148032717,214.562983665,0.0,448.566543614,448.566543614,13.1642125445,0.00594476361125,13.1582677809
 09/28  10:00:00,1346.05482391,33.1339763023,307.52001553,0.0,448.566543614,448.566543614,13.1577824036,0.0,13.1577824036
 09/28  11:00:00,1366.17335975,35.362725022,321.890613592,0.0,448.566543614,448.566543614,13.1907732589,0.0,13.1907732589
 09/28  12:00:00,1338.24694471,33.2683649665,341.373957371,0.0,448.566543614,398.725816546,19.8402784142,0.0,19.8402784142
 09/28  13:00:00,1425.10880138,39.1338012277,367.967481095,0.0,448.566543614,448.566543614,15.4198115926,0.0,15.4198115926
 09/28  14:00:00,1425.4024885,40.8361196288,365.569340072,0.0,448.566543614,448.566543614,10.9553220686,0.0,10.9553220686
 09/28  15:00:00,1420.45820274,42.4574556168,359.004149319,0.0,448.566543614,448.566543614,10.9512697382,0.0,10.9512697382
 09/28  16:00:00,1469.25248207,42.6900094718,358.672380352,0.0,448.566543614,448.566543614,15.3772385552,0.0,15.3772385552
 09/28  17:00:00,1372.18869541,34.8477810305,382.492395269,0.0,348.885089477,398.725816546,6.56578553602,0.0,6.56578553602
 09/28  18:00:00,1142.28123402,26.6042629706,356.507948955,0.0,249.203635341,299.044362409,6.55700069104,0.0,6.55700069104
 09/28  19:00:00,1131.93225548,26.2108033393,332.621191204,0.0,249.203635341,299.044362409,6.54519092821,0.0,6.54519092821
 09/28  20:00:00,970.555771558,26.1153771766,323.379215741,0.0,149.522181205,249.203635341,4.37253963141,0.0,4.37253963141
 09/28  21:00:00,934.237709915,26.1153771766,313.576972722,0.0,149.522181205,249.203635341,4.3610128582,0.0,4.3610128582
 09/28  22:00:00,349.356561266,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991802413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871530401,0.0,2.18871530401
 09/28  24:00:00,287.76960493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867627381,0.0,2.18867627381
 09/29  01:00:00,287.769606201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863944652,0.0,2.18863944652
 09/29  02:00:00,287.769606063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884682429,0.0,2.18884682429
 09/29  03:00:00,287.769605742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880941151,0.0,2.18880941151
 09/29  04:00:00,299.991803241,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357844955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150397792,0.0,4.36150397792
 09/29  06:00:00,428.358669493,30.0816274499,0.0,0.0,49.8407270682,199.362908273,44.9590899083,42.7689965628,2.19009334552
 09/29  07:00:00,497.253518756,26.1153771766,0.0,0.0,149.522181205,199.362908273,38.3978302353,31.8453923936,6.55243784173
 09/29  08:00:00,1216.54187917,28.1996599632,103.116877575,0.0,448.566543614,448.566543614,12.3477841167,1.38901120544,10.9587729113
 09/29  09:00:00,1384.49729711,30.6017135496,297.454212301,0.0,448.566543614,448.566543614,11.2614351011,0.294355187478,10.9670799136
 09/29  10:00:00,1382.42203608,32.9522284997,336.671753855,0.0,448.566543614,448.566543614,13.1623669288,0.0,13.1623669288
 09/29  11:00:00,1417.26930159,35.4667856182,363.863328802,0.0,448.566543614,448.566543614,15.3880373572,0.0,15.3880373572
 09/29  12:00:00,1374.96086281,33.6873637277,372.107368506,0.0,448.566543614,398.725816546,17.6349557171,0.0,17.6349557171
 09/29  13:00:00,1409.62366557,39.4483452292,351.169739192,0.0,448.566543614,448.566543614,17.6206603998,0.0,17.6206603998
 09/29  14:00:00,1405.11098889,42.1948521377,343.919107088,0.0,448.566543614,448.566543614,10.9548804242,0.0,10.9548804242
 09/29  15:00:00,1406.25940661,44.7710851217,342.491714753,0.0,448.566543614,448.566543614,10.9508002911,0.0,10.9508002911
 09/29  16:00:00,1457.6996837,45.7384355673,344.071154369,0.0,448.566543614,448.566543614,13.177304625,0.0,13.177304625
 09/29  17:00:00,1344.85968349,37.6034683248,352.229393636,0.0,348.885089477,398.725816546,8.7468543312,0.0,8.7468543312
 09/29  18:00:00,1169.50648982,27.9836493613,377.317398436,0.0,249.203635341,299.044362409,6.55703582716,0.0,6.55703582716
 09/29  19:00:00,1205.03767899,26.4653446574,396.095519097,0.0,249.203635341,299.044362409,4.37029137083,0.0,4.37029137083
 09/29  20:00:00,1058.37274831,26.1153771766,399.301881851,0.0,149.522181205,249.203635341,6.54820756863,0.0,6.54820756863
 09/29  21:00:00,1027.2809861,26.1153771766,392.658361593,0.0,149.522181205,249.203635341,2.19066300247,0.0,2.19066300247
 09/29  22:00:00,349.35656294,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888279516,0.0,2.1888279516
 09/29  23:00:00,299.991803708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879070476,0.0,2.18879070476
 09/29  24:00:00,287.769605602,0.0,0.0,0.0,24.9203635341,199.362908273,2.188753479,0.0,2.188753479
 09/30  01:00:00,237.928879466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928879733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871939851,0.0,2.18871939851
 09/30  03:00:00,237.928880052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868389107,0.0,2.18868389107
 09/30  04:00:00,250.15107801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864846912,0.0,2.18864846912
 09/30  05:00:00,274.596755308,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055219094,0.0,2.19055219094
 09/30  06:00:00,557.429426288,30.0255484182,64.6473390828,0.0,49.8407270682,199.362908273,10.193280199,8.00314353169,2.19013666732
 09/30  07:00:00,547.193959848,26.1153771766,83.8975998469,0.0,49.8407270682,199.362908273,17.0290360451,12.6639131399,4.36512290522
 09/30  08:00:00,982.223881335,26.1193387859,263.150238724,0.0,249.203635341,249.203635341,5.99836761503,1.62844733253,4.3699202825
 09/30  09:00:00,1026.85260254,26.5571349142,334.777757254,0.0,249.203635341,249.203635341,7.13078992805,0.573936756072,6.55685317198
 09/30  10:00:00,1020.39343668,27.1946778473,372.93392961,0.0,249.203635341,249.203635341,6.57695115197,0.0237901861304,6.55316096583
 09/30  11:00:00,1032.60174652,28.3189854865,384.016238269,0.0,249.203635341,249.203635341,8.73999257898,0.0,8.73999257898
 09/30  12:00:00,1027.5743636,29.2768518173,378.032272543,0.0,249.203635341,249.203635341,6.55408916844,0.0,6.55408916844
 09/30  13:00:00,1023.72949644,29.7005960981,373.764086917,0.0,249.203635341,249.203635341,6.55171563583,0.0,6.55171563583
 09/30  14:00:00,771.860443153,29.4345123252,371.366463371,0.0,74.7610906023,174.442544739,4.37018545401,0.0,4.37018545401
 09/30  15:00:00,776.604651815,28.7182775537,376.827761413,0.0,74.7610906023,174.442544739,4.3679811549,0.0,4.3679811549
 09/30  16:00:00,829.590412176,28.5611791458,381.081401934,0.0,74.7610906023,174.442544739,4.36827388099,0.0,4.36827388099
 09/30  17:00:00,793.195782054,27.2748411707,384.07059966,0.0,24.9203635341,149.522181205,2.19016118233,0.0,2.19016118233
 09/30  18:00:00,538.946507793,10.4697878916,176.888737457,0.0,24.9203635341,149.522181205,2.19014008636,0.0,2.19014008636
 09/30  19:00:00,323.48511922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994949895,0.0,2.18994949895
 09/30  20:00:00,323.485119665,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899865949,0.0,2.1899865949
 09/30  21:00:00,299.041578789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261270452,0.0,4.36261270452
 09/30  22:00:00,274.595473264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873428024,0.0,2.18873428024
 09/30  23:00:00,250.151077357,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886989612,0.0,2.1886989612
 09/30  24:00:00,237.928879457,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  01:00:00,237.92845346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822466353,0.0,2.18822466353
 10/01  02:00:00,237.928453737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809974368,0.0,2.18809974368
 10/01  03:00:00,237.92845293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150650929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817792174,0.0,2.18817792174
 10/01  05:00:00,274.596329837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990948296,0.0,2.18990948296
 10/01  06:00:00,323.483838303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807586719,0.0,2.18807586719
 10/01  07:00:00,296.66623389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815490088,0.0,2.18815490088
 10/01  08:00:00,533.114611057,11.9547459531,185.501423029,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,602.571180441,15.7730549328,251.728353598,0.0,24.9203635341,149.522181205,2.18823355677,0.0,2.18823355677
 10/01  10:00:00,641.934089805,20.772548953,328.284778863,0.0,24.9203635341,149.522181205,2.18823077482,0.0,2.18823077482
 10/01  11:00:00,595.727612117,16.8069415491,289.431268059,0.0,24.9203635341,149.522181205,2.18952310304,0.0,2.18952310304
 10/01  12:00:00,667.511572337,21.1293695902,353.464187057,0.0,24.9203635341,149.522181205,2.18949672024,0.0,2.18949672024
 10/01  13:00:00,621.410125072,16.9964427555,314.864160237,0.0,24.9203635341,149.522181205,2.19138301276,0.0,2.19138301276
 10/01  14:00:00,690.16844773,21.7387813938,375.508279884,0.0,24.9203635341,149.522181205,2.18951062836,0.0,2.18951062836
 10/01  15:00:00,633.357471854,17.5450107241,326.265072336,0.0,24.9203635341,149.522181205,2.18822848367,0.0,2.18822848367
 10/01  16:00:00,743.895518645,21.2295565281,380.856639885,0.0,24.9203635341,149.522181205,2.18820524021,0.0,2.18820524021
 10/01  17:00:00,720.584276729,16.8875653213,328.593940392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,787.581480468,20.4448062016,371.573425462,0.0,24.9203635341,149.522181205,2.18822309512,0.0,2.18822309512
 10/01  19:00:00,597.318361502,9.34171248716,211.332655742,0.0,24.9203635341,149.522181205,2.18822036033,0.0,2.18822036033
 10/01  20:00:00,393.234448072,0.789443817997,43.7051835297,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040725667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986571221,0.0,2.18986571221
 10/01  22:00:00,274.595046651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815855896,0.0,2.18815855896
 10/01  23:00:00,250.150651677,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882369388,0.0,2.1882369388
 10/01  24:00:00,237.928453234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811241978,0.0,2.18811241978
 10/02  01:00:00,287.769608826,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  02:00:00,287.76960915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868476336,0.0,2.18868476336
 10/02  03:00:00,287.769609444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865310677,0.0,2.18865310677
 10/02  04:00:00,299.991807294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886710672,0.0,2.18886710672
 10/02  05:00:00,349.357849534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053396,0.0,2.19053396
 10/02  06:00:00,685.439880266,29.6790773664,190.216561813,0.0,49.8407270682,199.362908273,2.38050115385,0.190379606618,2.19012154723
 10/02  07:00:00,679.522182896,26.1153771766,115.93045293,0.0,149.522181205,199.362908273,7.26184259838,0.709233846613,6.55260875177
 10/02  08:00:00,1369.86660388,26.599761085,252.631688793,0.0,448.566543614,448.566543614,10.960091961,0.0,10.960091961
 10/02  09:00:00,1418.59321026,29.9467851984,327.902190764,0.0,448.566543614,448.566543614,13.1580956176,0.0,13.1580956176
 10/02  10:00:00,1413.35288957,33.4358046617,362.22380491,0.0,448.566543614,448.566543614,13.1579671041,0.0,13.1579671041
 10/02  11:00:00,1419.37802111,36.2802464615,364.095159199,0.0,448.566543614,448.566543614,13.1914286321,0.0,13.1914286321
 10/02  12:00:00,1365.65455529,34.024104639,362.464277404,0.0,448.566543614,398.725816546,19.8407238825,0.0,19.8407238825
 10/02  13:00:00,1409.83704964,39.8414651544,350.989970177,0.0,448.566543614,448.566543614,15.4194113879,0.0,15.4194113879
