Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/02  14:00:00,1406.9729312,42.3439615575,345.631912301,0.0,448.566543614,448.566543614,10.9551436088,0.0,10.9551436088
 10/02  15:00:00,1406.00535898,45.186258215,341.822471746,0.0,448.566543614,448.566543614,10.9528223795,0.0,10.9528223795
 10/02  16:00:00,1456.35394766,44.6312068697,343.832610022,0.0,448.566543614,448.566543614,15.3761385946,0.0,15.3761385946
 10/02  17:00:00,1352.62384557,35.6750448598,361.921968545,0.0,348.885089477,398.725816546,8.74721409447,0.0,8.74721409447
 10/02  18:00:00,1190.78541318,27.2960458081,390.740246812,0.0,249.203635341,299.044362409,6.55563165473,0.0,6.55563165473
 10/02  19:00:00,1175.50862302,26.3755819034,368.0100562,0.0,249.203635341,299.044362409,4.37004528147,0.0,4.37004528147
 10/02  20:00:00,997.470258689,26.1153771766,344.220316365,0.0,149.522181205,249.203635341,6.54855819976,0.0,6.54855819976
 10/02  21:00:00,950.26432511,26.1153771766,326.308596267,0.0,149.522181205,249.203635341,2.19059177959,0.0,2.19059177959
 10/02  22:00:00,349.356566203,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887479522,0.0,2.18887479522
 10/02  23:00:00,299.991806695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  24:00:00,287.769608946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884325184,0.0,2.18884325184
 10/03  01:00:00,287.769610424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881375565,0.0,2.18881375565
 10/03  02:00:00,287.769610594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878390396,0.0,2.18878390396
 10/03  03:00:00,287.769610609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875414699,0.0,2.18875414699
 10/03  04:00:00,299.991808258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887244654,0.0,2.1887244654
 10/03  05:00:00,349.357851513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052217386,0.0,2.19052217386
 10/03  06:00:00,428.104878577,29.830944677,0.0,0.0,49.8407270682,199.362908273,40.6575643952,38.4676624118,2.18990198337
 10/03  07:00:00,497.253047688,26.1153771766,0.0,0.0,149.522181205,199.362908273,37.7350436486,31.1826994739,6.5523441747
 10/03  08:00:00,1118.31089297,27.9557862936,38.3856166081,0.0,448.566543614,448.566543614,11.9836622276,1.02379953245,10.9598626951
 10/03  09:00:00,1332.23363791,30.2105658096,249.160527632,0.0,448.566543614,448.566543614,13.2364126096,0.0803177779763,13.1560948316
 10/03  10:00:00,1364.4389093,32.7297336397,321.512819541,0.0,448.566543614,448.566543614,10.9703774618,0.0,10.9703774618
 10/03  11:00:00,1406.64702513,35.431329753,354.857624159,0.0,448.566543614,448.566543614,15.3879012393,0.0,15.3879012393
 10/03  12:00:00,1380.9052648,34.3907580627,377.348319759,0.0,448.566543614,398.725816546,17.6374497722,0.0,17.6374497722
 10/03  13:00:00,1412.39156967,40.9153019182,352.470642502,0.0,448.566543614,448.566543614,17.6226698995,0.0,17.6226698995
 10/03  14:00:00,1407.13088554,42.725677857,345.4081406,0.0,448.566543614,448.566543614,10.9553253063,0.0,10.9553253063
 10/03  15:00:00,1407.50546929,44.7863715019,343.722462063,0.0,448.566543614,448.566543614,10.9523258148,0.0,10.9523258148
 10/03  16:00:00,1452.35495334,43.6743257603,340.790486107,0.0,448.566543614,448.566543614,15.3784138754,0.0,15.3784138754
 10/03  17:00:00,1342.31673903,34.9031162001,352.386784384,0.0,348.885089477,398.725816546,6.5662285465,0.0,6.5662285465
 10/03  18:00:00,1180.36870581,27.1057160062,380.513862915,0.0,249.203635341,299.044362409,8.73588569587,0.0,8.73588569587
 10/03  19:00:00,1175.27676809,26.4057625977,367.753249039,0.0,249.203635341,299.044362409,4.37025801834,0.0,4.37025801834
 10/03  20:00:00,993.812879372,26.1156130923,341.818285863,0.0,149.522181205,249.203635341,4.3721792844,0.0,4.3721792844
 10/03  21:00:00,947.545422386,26.1153771766,324.682266638,0.0,149.522181205,249.203635341,4.36137976269,0.0,4.36137976269
 10/03  22:00:00,349.356566971,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886554014,0.0,2.1886554014
 10/03  23:00:00,299.991807825,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  24:00:00,287.769610353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887180556,0.0,2.18887180556
 10/04  01:00:00,287.769611708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884448004,0.0,2.18884448004
 10/04  02:00:00,287.769611741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881657434,0.0,2.18881657434
 10/04  03:00:00,287.769611613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878876,0.0,2.18878876
 10/04  04:00:00,299.991809113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876101823,0.0,2.18876101823
 10/04  05:00:00,349.357853487,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069017665,0.0,2.19069017665
 10/04  06:00:00,428.197214056,29.9278807932,0.0,0.0,49.8407270682,199.362908273,34.28035307,32.0903244021,2.19002866784
 10/04  07:00:00,497.251026972,26.1153771766,0.0,0.0,149.522181205,199.362908273,34.9359469574,28.3824889914,6.55345796594
 10/04  08:00:00,1091.44264041,27.9944365764,12.3162509368,0.0,448.566543614,448.566543614,12.0431168468,1.08283347275,10.960283374
 10/04  09:00:00,1267.65577479,29.9636734144,186.607020227,0.0,448.566543614,448.566543614,13.2980071882,0.14282951424,13.155177674
 10/04  10:00:00,1342.78851078,32.7818586659,302.651724588,0.0,448.566543614,448.566543614,10.973068955,0.0,10.973068955
 10/04  11:00:00,1373.02493775,35.4057835126,325.421188504,0.0,448.566543614,448.566543614,15.38870849,0.0,15.38870849
 10/04  12:00:00,1355.92382366,34.0191805369,354.524710202,0.0,448.566543614,398.725816546,17.6391445971,0.0,17.6391445971
 10/04  13:00:00,1420.64910619,40.2822853003,361.361182221,0.0,448.566543614,448.566543614,17.6222277665,0.000224595835989,17.6220031707
 10/04  14:00:00,1409.61848239,41.7435777594,348.877830001,0.0,448.566543614,448.566543614,10.9548973951,0.0,10.9548973951
 10/04  15:00:00,1406.68504487,43.7534926432,343.934909679,0.0,448.566543614,448.566543614,10.9526208009,0.0,10.9526208009
 10/04  16:00:00,1456.57252765,44.0351562758,344.647220479,0.0,448.566543614,448.566543614,13.1837600135,0.0,13.1837600135
 10/04  17:00:00,1350.6954305,35.9970490921,359.671535797,0.0,348.885089477,398.725816546,8.74864385834,0.0,8.74864385834
 10/04  18:00:00,1186.19484533,27.1855213493,386.260192208,0.0,249.203635341,299.044362409,6.79928158281,0.0,6.79928158281
 10/04  19:00:00,1175.88718057,26.3645150634,368.456563249,0.0,249.203635341,299.044362409,6.30380307781,0.0,6.30380307781
 10/04  20:00:00,993.776038717,26.1153771766,341.88168611,0.0,149.522181205,249.203635341,4.37198217281,0.0,4.37198217281
 10/04  21:00:00,941.248864691,26.1153771766,319.341916854,0.0,149.522181205,249.203635341,4.36131403429,0.0,4.36131403429
 10/04  22:00:00,349.35656807,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991808994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886923285,0.0,2.18886923285
 10/04  24:00:00,287.769611517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888415785,0.0,2.1888415785
 10/05  01:00:00,287.769612878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881624963,0.0,2.18881624963
 10/05  02:00:00,287.769612904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879033928,0.0,2.18879033928
 10/05  03:00:00,287.769612768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876452245,0.0,2.18876452245
 10/05  04:00:00,299.99181026,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887387793,0.0,2.1887387793
 10/05  05:00:00,349.357855392,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067258359,0.0,2.19067258359
 10/05  06:00:00,430.29840351,29.895009614,0.0427836267752,0.0,49.8407270682,199.362908273,31.1075340818,28.9175217381,2.19001234373
 10/05  07:00:00,518.171092586,26.1153771766,0.00044999118573,0.0,149.522181205,199.362908273,30.6657839572,24.1123309629,6.55345299439
 10/05  08:00:00,1157.99309245,28.0203831873,56.3305004014,0.0,448.566543614,448.566543614,11.8324819837,0.872090370993,10.9603916127
 10/05  09:00:00,1327.3501637,30.6347732795,243.851285256,0.0,448.566543614,448.566543614,13.2238509285,0.0684578504613,13.155393078
 10/05  10:00:00,1361.94119933,33.568420003,318.213422089,0.0,448.566543614,448.566543614,10.9733282747,0.0,10.9733282747
 10/05  11:00:00,1403.86061945,36.1349131455,351.03672028,0.0,448.566543614,448.566543614,15.3892023588,0.0,15.3892023588
 10/05  12:00:00,1372.4115674,34.2780761234,368.96727822,0.0,448.566543614,398.725816546,17.6374349279,0.0,17.6374349279
 10/05  13:00:00,1408.75701356,40.7521554792,348.99920746,0.0,448.566543614,448.566543614,17.622926828,0.0,17.622926828
 10/05  14:00:00,1407.52364916,42.432661985,346.093904365,0.0,448.566543614,448.566543614,10.9554631539,0.0,10.9554631539
 10/05  15:00:00,1406.23424338,44.6550501215,342.582542185,0.0,448.566543614,448.566543614,10.952860972,0.0,10.952860972
 10/05  16:00:00,1455.71841289,45.2386873947,342.589563247,0.0,448.566543614,448.566543614,15.3790945637,0.0,15.3790945637
 10/05  17:00:00,1345.54856246,37.2028416325,353.318870385,0.0,348.885089477,398.725816546,6.56649298399,0.0,6.56649298399
 10/05  18:00:00,1184.50412269,27.6995288372,384.055457778,0.0,249.203635341,299.044362409,8.73533143229,0.0,8.73533143229
 10/05  19:00:00,1205.39508085,26.516303423,396.401941916,0.0,249.203635341,299.044362409,4.37045629414,0.0,4.37045629414
 10/05  20:00:00,1026.11122159,26.1158455239,368.395834801,0.0,149.522181205,249.203635341,4.37239898347,0.0,4.37239898347
 10/05  21:00:00,984.687661148,26.1153771766,352.954666032,0.0,149.522181205,249.203635341,4.36152101645,0.0,4.36152101645
 10/05  22:00:00,349.356569322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875977225,0.0,2.18875977225
 10/05  23:00:00,299.991810059,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769612523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873416243,0.0,2.18873416243
 10/06  01:00:00,287.769614003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871066614,0.0,2.18871066614
 10/06  02:00:00,287.76961414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868681725,0.0,2.18868681725
 10/06  03:00:00,287.769614112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880722156,0.0,2.18880722156
 10/06  04:00:00,299.991811639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888587916,0.0,2.18888587916
 10/06  05:00:00,349.357857154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082478238,0.0,2.19082478238
 10/06  06:00:00,430.508264475,30.1031363892,0.0558253709165,0.0,49.8407270682,199.362908273,15.1879347677,12.997769283,2.19016548467
 10/06  07:00:00,505.786456694,26.1153771766,0.0,0.0,149.522181205,199.362908273,23.4939630869,16.9408474754,6.55311561157
 10/06  08:00:00,1273.56922121,28.4927162022,157.865460375,0.0,448.566543614,448.566543614,11.1900946142,0.22873190287,10.9613627114
 10/06  09:00:00,1391.33946782,31.6103965875,304.028728023,0.0,448.566543614,448.566543614,13.1566227151,0.0,13.1566227151
 10/06  10:00:00,1389.52087792,35.0904463589,339.837020209,0.0,448.566543614,448.566543614,10.9710239918,0.0,10.9710239918
 10/06  11:00:00,1422.08277817,38.3397907294,364.740334137,0.0,448.566543614,448.566543614,15.3888210992,0.0,15.3888210992
 10/06  12:00:00,1361.80973572,36.4631695144,356.180338874,0.0,448.566543614,398.725816546,19.8421814051,0.0,19.8421814051
 10/06  13:00:00,1407.68424287,43.2934494859,345.385129976,0.0,448.566543614,448.566543614,15.4221797246,0.0,15.4221797246
 10/06  14:00:00,1405.86040682,45.5669355757,341.296381397,0.0,448.566543614,448.566543614,10.9553683207,0.0,10.9553683207
 10/06  15:00:00,1401.68180974,48.0461714442,334.638978809,0.0,448.566543614,448.566543614,10.9532614685,0.0,10.9532614685
 10/06  16:00:00,1449.38233131,47.8371144419,333.655046135,0.0,448.566543614,448.566543614,15.377405275,0.0,15.377405275
 10/06  17:00:00,1347.34303677,37.592799253,354.723381099,0.0,348.885089477,398.725816546,8.74788943021,0.0,8.74788943021
 10/06  18:00:00,1203.80647892,27.5792009296,394.934470641,0.0,249.203635341,299.044362409,6.55665511075,0.0,6.55665511075
 10/06  19:00:00,1176.44179494,26.4803809462,370.463948855,0.0,249.203635341,299.044362409,4.36983273358,0.0,4.36983273358
 10/06  20:00:00,984.915445401,26.1206853947,334.802330161,0.0,149.522181205,249.203635341,6.54919852234,0.0,6.54919852234
 10/06  21:00:00,939.711741302,26.1153771766,317.338790814,0.0,149.522181205,249.203635341,2.19079128851,0.0,2.19079128851
 10/06  22:00:00,349.356570913,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882594087,0.0,2.18882594087
 10/06  23:00:00,299.99181151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880229558,0.0,2.18880229558
 10/06  24:00:00,287.769613484,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928887799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878053396,0.0,2.18878053396
 10/07  02:00:00,237.928888086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875863745,0.0,2.18875863745
 10/07  03:00:00,237.928888229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873684225,0.0,2.18873684225
 10/07  04:00:00,250.151086021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871512544,0.0,2.18871512544
 10/07  05:00:00,274.59676822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077866094,0.0,2.19077866094
 10/07  06:00:00,540.063589183,29.5769617043,47.6877428892,0.0,49.8407270682,199.362908273,24.6890130956,22.4988498905,2.19016320517
 10/07  07:00:00,467.71654991,26.1153771766,8.9166766221,0.0,49.8407270682,199.362908273,34.8867464122,30.5218104173,4.36493599485
 10/07  08:00:00,750.156874898,26.1153771766,48.9290305379,0.0,249.203635341,249.203635341,16.5115340538,12.1410233227,4.37051073116
 10/07  09:00:00,863.792793663,26.1153771766,184.133215337,0.0,249.203635341,249.203635341,12.0475049796,5.4905465743,6.55695840531
 10/07  10:00:00,935.151422648,26.3792018906,300.193842024,0.0,249.203635341,249.203635341,8.17471168365,1.62133544557,6.55337623809
 10/07  11:00:00,964.797301786,27.8322689258,323.202454878,0.0,249.203635341,249.203635341,9.61614849283,0.875559991507,8.74058850132
 10/07  12:00:00,994.830107731,29.0633643036,348.450484918,0.0,249.203635341,249.203635341,6.89415072132,0.33950439472,6.5546463266
 10/07  13:00:00,1021.19356004,29.4905581211,371.449537905,0.0,249.203635341,249.203635341,6.56430248571,0.0119124525566,6.55239003315
 10/07  14:00:00,788.593906508,28.8570303632,388.677383765,0.0,74.7610906023,174.442544739,4.36999702084,0.0,4.36999702084
 10/07  15:00:00,795.266411114,28.208085955,395.999691656,0.0,74.7610906023,174.442544739,4.36732891996,0.0,4.36732891996
 10/07  16:00:00,839.191668049,27.06962748,392.174187394,0.0,74.7610906023,174.442544739,4.36886845311,0.0,4.36886845311
 10/07  17:00:00,791.628114543,26.1359680388,383.641793781,0.0,24.9203635341,149.522181205,2.19011007127,0.0,2.19011007127
 10/07  18:00:00,322.298526389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018561739,0.0,2.19018561739
 10/07  19:00:00,323.485131069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992581751,0.0,2.18992581751
 10/07  20:00:00,323.485130956,0.0,0.0,0.0,24.9203635341,149.522181205,4.36024038238,0.0,4.36024038238
 10/07  21:00:00,299.041592898,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120536541,0.0,2.19120536541
 10/07  22:00:00,274.595481504,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888440788,0.0,2.1888440788
 10/07  23:00:00,250.151085806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882241475,0.0,2.18882241475
 10/07  24:00:00,237.92888774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880077089,0.0,2.18880077089
 10/08  01:00:00,237.928459338,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928460203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808224089,0.0,2.18808224089
 10/08  03:00:00,237.928460115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817471793,0.0,2.18817471793
 10/08  04:00:00,250.150657083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  05:00:00,274.596341411,0.0,0.0,0.0,24.9203635341,149.522181205,4.35993693358,0.0,4.35993693358
 10/08  06:00:00,323.483844197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,305.209907223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819192203,0.0,2.18819192203
 10/08  08:00:00,296.666240303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818229743,0.0,2.18818229743
 10/08  09:00:00,259.999646108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,398.702651474,9.62401094234,137.872700536,0.0,24.9203635341,149.522181205,2.18817273214,0.0,2.18817273214
 10/08  11:00:00,553.973442364,17.6774821902,255.029953095,0.0,24.9203635341,149.522181205,2.18947281996,0.0,2.18947281996
 10/08  12:00:00,566.851314278,17.2139078469,262.164897191,0.0,24.9203635341,149.522181205,2.18954824531,0.0,2.18954824531
 10/08  13:00:00,629.937314887,20.3133564782,317.578340928,0.0,24.9203635341,149.522181205,2.19151373162,0.0,2.19151373162
 10/08  14:00:00,607.692040499,17.4273797943,300.642863902,0.0,24.9203635341,149.522181205,2.18934499426,0.0,2.18934499426
 10/08  15:00:00,654.709500071,20.3106050068,342.067181497,0.0,24.9203635341,149.522181205,2.18824405706,0.0,2.18824405706
 10/08  16:00:00,669.505167798,17.2175491242,313.773845057,0.0,24.9203635341,149.522181205,2.18825494655,0.0,2.18825494655
 10/08  17:00:00,666.437547568,13.6839561655,280.696266376,0.0,24.9203635341,149.522181205,2.1882658105,0.0,2.1882658105
 10/08  18:00:00,479.001445183,6.95438573742,122.273406074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,323.483844895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823490343,0.0,2.18823490343
 10/08  20:00:00,323.483844717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812299146,0.0,2.18812299146
 10/08  21:00:00,299.040736744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006367366,0.0,2.19006367366
 10/08  22:00:00,274.595052931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150657335,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882531322,0.0,2.1882531322
 10/08  24:00:00,237.92846022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814121109,0.0,2.18814121109
 10/09  01:00:00,237.928460869,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882362764,0.0,2.1882362764
 10/09  02:00:00,237.928460229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928461061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812586992,0.0,2.18812586992
 10/09  04:00:00,250.150658917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822040552,0.0,2.18822040552
 10/09  05:00:00,274.596342783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016537986,0.0,2.19016537986
 10/09  06:00:00,323.483845221,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881496378,0.0,2.1881496378
 10/09  07:00:00,305.209907161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  08:00:00,296.666241351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824481415,0.0,2.18824481415
 10/09  09:00:00,259.99964779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813419707,0.0,2.18813419707
 10/09  10:00:00,211.110855777,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,211.111715448,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893264741,0.0,2.1893264741
 10/09  12:00:00,211.111715475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931643163,0.0,2.18931643163
 10/09  13:00:00,211.113004674,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244337031,0.0,4.36244337031
 10/09  14:00:00,211.111715393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946944661,0.0,2.18946944661
 10/09  15:00:00,211.110855981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999647322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822566032,0.0,2.18822566032
 10/09  17:00:00,518.539640607,11.3118239892,172.070168543,0.0,24.9203635341,149.522181205,2.18823939705,0.0,2.18823939705
 10/09  18:00:00,322.297240972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821037798,0.0,2.18821037798
 10/09  19:00:00,323.483844849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483845706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810027908,0.0,2.18810027908
 10/09  21:00:00,299.040738319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999543077,0.0,2.18999543077
 10/09  22:00:00,274.595054629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823510957,0.0,2.18823510957
 10/09  23:00:00,250.150658419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812503927,0.0,2.18812503927
 10/09  24:00:00,237.928460372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769618814,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887109331,0.0,2.1887109331
 10/10  02:00:00,287.769618923,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886952531,0.0,2.1886952531
 10/10  03:00:00,287.769618879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882537294,0.0,2.18882537294
 10/10  04:00:00,299.99181643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891180095,0.0,2.18891180095
 10/10  05:00:00,349.357864801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087009415,0.0,2.19087009415
 10/10  06:00:00,429.78218455,29.372518726,0.0259269208309,0.0,49.8407270682,199.362908273,63.995132314,61.8049165229,2.19021579112
 10/10  07:00:00,575.482565263,26.1153771766,16.7529049364,0.0,149.522181205,199.362908273,76.5527821216,70.0003120524,6.55247006921
 10/10  08:00:00,1189.50115871,27.0936318949,77.4758867209,0.0,448.566543614,448.566543614,18.0647629166,7.10521918866,10.959543728
 10/10  09:00:00,1190.7842767,28.3617182516,113.346657101,0.0,448.566543614,448.566543614,16.1753982235,3.01717945309,13.1582187704
 10/10  10:00:00,1249.47630075,28.8301165772,218.079415265,0.0,448.566543614,448.566543614,16.200458013,3.04167130811,13.1587867049
 10/10  11:00:00,1186.03464284,29.1742495256,156.200583468,0.0,448.566543614,448.566543614,15.4491413595,2.25586053239,13.1932808271
 10/10  12:00:00,1020.44118537,27.299497308,44.9839860131,0.0,448.566543614,398.725816546,22.550551974,2.7061183318,19.8444336422
 10/10  13:00:00,1163.83591639,29.964260441,133.331313286,0.0,448.566543614,448.566543614,18.0664175505,0.4401631849,17.6262543656
 10/10  14:00:00,1308.71976981,30.7716542147,274.121966477,0.0,448.566543614,448.566543614,10.9567805867,0.0,10.9567805867
 10/10  15:00:00,1253.50183215,31.0828693177,219.976886311,0.0,448.566543614,448.566543614,10.9532292044,0.0,10.9532292044
 10/10  16:00:00,1217.37314588,31.3344457313,136.330603852,0.0,448.566543614,448.566543614,13.179910213,0.0,13.179910213
 10/10  17:00:00,1092.16991045,28.2442813896,126.637066294,0.0,348.885089477,398.725816546,8.958209681,0.209781881169,8.74842779984
 10/10  18:00:00,856.666406482,26.1153771766,68.6637427205,0.0,249.203635341,299.044362409,10.1968346345,3.64036350026,6.55647113425
 10/10  19:00:00,862.630187019,26.1153771766,73.1528383347,0.0,249.203635341,299.044362409,14.9038707583,10.533370943,4.37049981525
 10/10  20:00:00,661.2154889,26.1153771766,33.5044930186,0.0,149.522181205,249.203635341,37.6979809715,31.1488247298,6.54915624168
 10/10  21:00:00,549.480066609,26.1153771766,0.0,0.0,149.522181205,249.203635341,58.1365493357,55.9457767461,2.19077258959
 10/10  22:00:00,349.356575619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881431871,0.0,2.18881431871
 10/10  23:00:00,299.991816572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879798452,0.0,2.18879798452
 10/10  24:00:00,287.769618796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878250897,0.0,2.18878250897
 10/11  01:00:00,287.76961989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876997142,0.0,2.18876997142
 10/11  02:00:00,287.769619595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875635168,0.0,2.18875635168
 10/11  03:00:00,287.769619477,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991817536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874281804,0.0,2.18874281804
 10/11  05:00:00,349.35786736,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138850313,0.0,4.36138850313
 10/11  06:00:00,432.729231772,29.1510563742,0.0,0.0,49.8407270682,199.362908273,142.874243199,140.684033862,2.19020933781
 10/11  07:00:00,505.875787685,26.1153771766,0.0,0.0,149.522181205,199.362908273,147.499091963,140.9467899,6.55230206252
 10/11  08:00:00,1045.5160111,26.1153771766,0.0,0.0,448.566543614,448.566543614,53.3303290125,42.369893321,10.9604356915
 10/11  09:00:00,1048.59224065,26.4153731523,11.7974758983,0.0,448.566543614,448.566543614,38.9993355393,28.0319395024,10.9673960369
 10/11  10:00:00,1053.55269555,27.0420292566,33.5552930105,0.0,448.566543614,448.566543614,27.5061406495,14.3403024222,13.1658382273
 10/11  11:00:00,1101.72582859,27.5262054124,74.9117315427,0.0,448.566543614,448.566543614,21.6470246165,6.25525707962,15.3917675368
 10/11  12:00:00,1085.99597841,26.1153771766,109.529673347,0.0,448.566543614,398.725816546,26.91317771,9.27144780785,17.6417299022
 10/11  13:00:00,1142.96671112,28.071174117,114.705132144,0.0,448.566543614,448.566543614,21.0322325869,3.40672969934,17.6255028876
 10/11  14:00:00,1147.82800232,28.4622113795,119.181557755,0.0,448.566543614,448.566543614,13.8797256522,2.92412080842,10.9556048437
 10/11  15:00:00,1150.03939205,28.7299223202,121.124593144,0.0,448.566543614,448.566543614,13.5069817505,2.55333881075,10.9536429397
 10/11  16:00:00,1200.61933482,29.0717224595,122.468810933,0.0,448.566543614,448.566543614,16.3805742898,1.00177476156,15.3787995282
 10/11  17:00:00,1081.9678796,26.8366179713,118.922380201,0.0,348.885089477,398.725816546,11.0301327668,2.2815105886,8.74862217824
 10/11  18:00:00,861.520488471,26.1153771766,74.0682855585,0.0,249.203635341,299.044362409,28.2562178626,21.6994343152,6.55678354738
 10/11  19:00:00,774.808350891,26.1153771766,9.1852648983,0.0,249.203635341,299.044362409,42.7223083983,38.3521632475,4.37014515076
 10/11  20:00:00,573.93717131,26.1153771766,0.0,0.0,149.522181205,249.203635341,74.7486420668,68.1994820766,6.54915999016
 10/11  21:00:00,549.509100627,26.1153771766,0.0,0.0,149.522181205,249.203635341,98.459007266,96.2683683131,2.19063895284
 10/11  22:00:00,349.356576984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879933186,0.0,2.18879933186
 10/11  23:00:00,299.991817734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878595049,0.0,2.18878595049
 10/11  24:00:00,287.769619636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877258028,0.0,2.18877258028
 10/12  01:00:00,287.769620725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769620949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876267721,0.0,2.18876267721
 10/12  03:00:00,287.769621197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875118867,0.0,2.18875118867
 10/12  04:00:00,299.991819114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887397765,0.0,2.1887397765
 10/12  05:00:00,349.357868501,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906998631,0.0,2.1906998631
 10/12  06:00:00,426.519297901,28.0962854492,0.0,0.0,49.8407270682,199.362908273,247.135550646,244.945414745,2.19013590182
 10/12  07:00:00,505.938641715,26.1153771766,0.0,0.0,149.522181205,199.362908273,233.899095757,227.345496798,6.55359895981
 10/12  08:00:00,1045.53530303,26.1153771766,0.0,0.0,448.566543614,448.566543614,79.8091336125,68.8498605756,10.959273037
 10/12  09:00:00,1008.84344048,26.1153771766,0.0,0.0,448.566543614,448.566543614,45.2781125682,32.1155964308,13.1625161373
 10/12  10:00:00,1017.65273086,26.1210021551,15.2648213481,0.0,448.566543614,448.566543614,23.6290048155,10.4658802167,13.1631245988
 10/12  11:00:00,1191.26442122,26.7500558372,162.335199345,0.0,448.566543614,448.566543614,18.5168162649,3.1236329362,15.3931833287
 10/12  12:00:00,1279.16788109,26.5810701877,295.626175222,0.0,448.566543614,398.725816546,21.1114427373,3.47043740991,17.6410053274
 10/12  13:00:00,1340.74367379,27.4510935214,303.01365117,0.0,448.566543614,448.566543614,19.3024217985,1.6751651694,17.6272566291
 10/12  14:00:00,1347.84857192,27.9499892269,306.335234494,0.0,448.566543614,448.566543614,11.3985490784,0.4419669799,10.9565820985
 10/12  15:00:00,1350.05432155,29.3599254923,307.61042643,0.0,448.566543614,448.566543614,10.9532469102,0.0,10.9532469102
 10/12  16:00:00,1399.69849269,30.0622295839,307.157058161,0.0,448.566543614,448.566543614,15.3803212386,0.0,15.3803212386
 10/12  17:00:00,1282.94627958,26.8148053424,305.672428404,0.0,348.885089477,398.725816546,6.56692965686,0.0,6.56692965686
 10/12  18:00:00,1060.04044133,26.1153771766,264.319641681,0.0,249.203635341,299.044362409,13.9218524196,5.18582834685,8.73602407275
 10/12  19:00:00,939.474093966,26.1153771766,147.547401501,0.0,249.203635341,299.044362409,19.8493464236,15.4792038408,4.37014258286
 10/12  20:00:00,708.246494353,26.1153771766,68.3922236293,0.0,149.522181205,249.203635341,46.7484024483,40.199477284,6.54892516424
 10/12  21:00:00,573.410927396,26.1153771766,2.85859765393,0.0,149.522181205,249.203635341,62.528132977,60.3374508471,2.19068212991
 10/12  22:00:00,349.356578037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871372788,0.0,2.18871372788
 10/12  23:00:00,299.991818591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870252135,0.0,2.18870252135
 10/12  24:00:00,287.769620739,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  01:00:00,287.769622296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884075545,0.0,2.1884075545
 10/13  02:00:00,287.769622477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893255481,0.0,2.18893255481
 10/13  03:00:00,287.769622527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892304662,0.0,2.18892304662
 10/13  04:00:00,299.991820245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891360332,0.0,2.18891360332
 10/13  05:00:00,349.357870275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075818783,0.0,2.19075818783
 10/13  06:00:00,426.553337231,28.1489009483,0.0,0.0,49.8407270682,199.362908273,220.826557508,218.6364066,2.19015090735
 10/13  07:00:00,505.922732692,26.1153771766,0.0,0.0,149.522181205,199.362908273,211.386186708,204.833502637,6.55268407104
 10/13  08:00:00,1045.50915072,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.533974434,32.5724346526,10.9615397814
 10/13  09:00:00,1086.45928085,26.1192386567,34.0295154393,0.0,448.566543614,448.566543614,24.32104543,11.160182978,13.160862452
 10/13  10:00:00,1248.86267115,26.7045137986,216.001136895,0.0,448.566543614,448.566543614,16.0013201253,2.83967343067,13.1616466946
 10/13  11:00:00,1336.62982206,29.2448250066,293.722109646,0.0,448.566543614,448.566543614,17.1699960484,1.7784120141,15.3915840343
 10/13  12:00:00,1304.14347758,29.0807069298,306.373347352,0.0,448.566543614,398.725816546,19.207685529,1.56573481951,17.6419507095
 10/13  13:00:00,1370.38342856,32.4448635368,318.932633607,0.0,448.566543614,448.566543614,17.8680588843,0.242247899629,17.6258109847
 10/13  14:00:00,1382.35219314,33.2072807005,330.147767577,0.0,448.566543614,448.566543614,10.9571888953,0.0,10.9571888953
 10/13  15:00:00,1389.23664688,32.9330348425,337.306898144,0.0,448.566543614,448.566543614,10.9538732167,0.0,10.9538732167
 10/13  16:00:00,1443.63431382,33.3990839442,342.344986906,0.0,448.566543614,448.566543614,13.1847419025,0.0,13.1847419025
 10/13  17:00:00,1322.52404827,28.402510203,339.094634088,0.0,348.885089477,398.725816546,8.74917020237,0.0,8.74917020237
 10/13  18:00:00,1136.11535456,26.1153771766,322.99515205,0.0,249.203635341,299.044362409,8.73643995242,0.0,8.73643995242
 10/13  19:00:00,1074.358917,26.1153771766,276.663257387,0.0,249.203635341,299.044362409,4.42391959002,0.0533602210045,4.37055936901
 10/13  20:00:00,874.093680615,26.1153771766,227.793237054,0.0,149.522181205,249.203635341,13.9605910928,9.58799211381,4.37259897901
 10/13  21:00:00,750.194462979,26.1153771766,132.48605126,0.0,149.522181205,249.203635341,31.4599643355,27.0986027653,4.36136157023
 10/13  22:00:00,349.356578991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883924143,0.0,2.18883924143
 10/13  23:00:00,299.991819683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.769622032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883001523,0.0,2.18883001523
 10/14  01:00:00,237.928896485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882300506,0.0,2.18882300506
 10/14  02:00:00,237.92889663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881561974,0.0,2.18881561974
 10/14  03:00:00,237.928896641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880832688,0.0,2.18880832688
 10/14  04:00:00,250.151094313,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888011024,0.0,2.1888011024
 10/14  05:00:00,274.596781795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065027005,0.0,2.19065027005
 10/14  06:00:00,426.182026526,27.8091286935,0.0,0.0,49.8407270682,199.362908273,176.757662611,174.567618044,2.190044567
 10/14  07:00:00,406.217588092,26.1153771766,0.0,0.0,49.8407270682,199.362908273,180.938941324,176.573642148,4.36529917587
 10/14  08:00:00,657.253359944,26.1153771766,0.000456911002118,0.0,249.203635341,249.203635341,60.1045421547,55.7337118714,4.37083028331
 10/14  09:00:00,710.224865524,26.1153771766,45.5894942402,0.0,249.203635341,249.203635341,38.3958254904,31.8386739163,6.55715157413
 10/14  10:00:00,848.394148897,26.1537361939,216.362188248,0.0,249.203635341,249.203635341,28.7438309855,22.1901463918,6.55368459372
 10/14  11:00:00,944.785048673,27.1535038419,306.229126576,0.0,249.203635341,249.203635341,23.3371671562,14.5958408291,8.74132632707
 10/14  12:00:00,967.339197524,28.3343135623,322.248711889,0.0,249.203635341,249.203635341,15.482405391,8.92708828161,6.55531710943
 10/14  13:00:00,990.532774748,29.0878471896,341.227263129,0.0,249.203635341,249.203635341,9.42519166116,2.87200675273,6.55318490843
 10/14  14:00:00,752.130988452,28.5400961008,352.530707052,0.0,74.7610906023,174.442544739,5.29105600436,0.920496698273,4.37055930609
 10/14  15:00:00,754.767884402,27.8811902299,355.827626535,0.0,74.7610906023,174.442544739,4.93621394032,0.568285398032,4.36792854229
 10/14  16:00:00,801.598061381,26.6607594343,354.988949883,0.0,74.7610906023,174.442544739,5.02321519344,0.653666272328,4.36954892111
 10/14  17:00:00,757.309078538,26.1153771766,349.337754327,0.0,24.9203635341,149.522181205,9.88538516179,7.69529122105,2.19009394075
 10/14  18:00:00,330.842205222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36015915435,0.0,4.36015915435
 10/14  19:00:00,323.485142846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019687195,0.0,2.19019687195
 10/14  20:00:00,323.485142434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011924141,0.0,2.19011924141
 10/14  21:00:00,299.041608006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119149468,0.0,2.19119149468
 10/14  22:00:00,274.595489923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874499991,0.0,2.18874499991
 10/14  23:00:00,250.151094438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873798197,0.0,2.18873798197
 10/14  24:00:00,237.928896617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873097409,0.0,2.18873097409
 10/15  01:00:00,237.928466378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810529696,0.0,2.18810529696
 10/15  02:00:00,237.928466271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.92846698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821275831,0.0,2.18821275831
 10/15  04:00:00,250.150664604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811388937,0.0,2.18811388937
 10/15  05:00:00,274.596352948,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900880606,0.0,2.1900880606
 10/15  06:00:00,323.483850887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,305.209913174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827460985,0.0,2.18827460985
 10/15  08:00:00,296.666247226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827952459,0.0,2.18827952459
 10/15  09:00:00,259.999653541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828400217,0.0,2.18828400217
 10/15  10:00:00,211.110861622,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,563.354760145,19.0110327431,271.644828422,0.0,24.9203635341,149.522181205,2.1895856188,0.0,2.1895856188
 10/15  12:00:00,527.667190838,16.6097309589,228.651399478,0.0,24.9203635341,149.522181205,2.18958921818,0.0,2.18958921818
 10/15  13:00:00,598.353820197,21.051330058,286.106768253,0.0,24.9203635341,149.522181205,4.36307143874,0.0,4.36307143874
 10/15  14:00:00,555.845138428,16.814297501,249.638760682,0.0,24.9203635341,149.522181205,2.18960739354,0.0,2.18960739354
 10/15  15:00:00,613.803177403,20.9926945538,299.928578215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  16:00:00,564.499666674,15.194659973,232.560661366,0.0,24.9203635341,149.522181205,2.18828882256,0.0,2.18828882256
 10/15  17:00:00,484.664061411,8.69298217177,144.296710519,0.0,24.9203635341,149.522181205,2.18825216559,0.0,2.18825216559
 10/15  18:00:00,330.840913537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825587333,0.0,2.18825587333
 10/15  19:00:00,323.483850675,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,323.483851477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815728082,0.0,2.18815728082
 10/15  21:00:00,299.040748526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008123273,0.0,2.19008123273
 10/15  22:00:00,274.595060489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811230915,0.0,2.18811230915
 10/15  23:00:00,250.150664415,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882201615,0.0,2.1882201615
 10/15  24:00:00,237.928466123,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/16  01:00:00,287.769626031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882349562,0.0,2.18882349562
 10/16  02:00:00,287.769626168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882038603,0.0,2.18882038603
 10/16  03:00:00,287.769626176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881736605,0.0,2.18881736605
 10/16  04:00:00,299.991823851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881441119,0.0,2.18881441119
 10/16  05:00:00,349.357876332,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906733602,0.0,2.1906733602
 10/16  06:00:00,425.478092946,27.1238647683,0.0,0.0,49.8407270682,199.362908273,151.003493609,148.813423199,2.19007040998
 10/16  07:00:00,514.419015645,26.1153771766,0.0,0.0,149.522181205,199.362908273,145.783334031,139.230754026,6.55258000505
 10/16  08:00:00,1102.52989024,26.1153771766,35.0047407482,0.0,448.566543614,448.566543614,29.6359268187,18.6733942274,10.9625325913
 10/16  09:00:00,1324.55266317,26.2188930303,243.667719517,0.0,448.566543614,448.566543614,17.0426159925,3.881213193,13.1614027995
 10/16  10:00:00,1339.67447262,27.64687203,299.43967364,0.0,448.566543614,448.566543614,14.7930629144,1.63060882347,13.1624540909
 10/16  11:00:00,1367.94302854,29.223087443,320.993121446,0.0,448.566543614,448.566543614,16.0073257218,0.614439065894,15.392886656
 10/16  12:00:00,1348.95612078,29.7679046328,350.021700694,0.0,448.566543614,398.725816546,17.8574002839,0.215645541718,17.6417547421
 10/16  13:00:00,1421.0989217,32.4319415666,369.661184678,0.0,448.566543614,448.566543614,17.6285697264,0.0,17.6285697264
 10/16  14:00:00,1423.67650679,33.7707425549,370.908592203,0.0,448.566543614,448.566543614,10.9573504275,0.0,10.9573504275
 10/16  15:00:00,1419.37406465,34.6803695686,365.696956704,0.0,448.566543614,448.566543614,10.9542405338,0.0,10.9542405338
 10/16  16:00:00,1466.83691724,34.3053875991,364.641250361,0.0,448.566543614,448.566543614,15.3804462512,0.0,15.3804462512
 10/16  17:00:00,1362.37260612,28.6924272876,378.653259327,0.0,348.885089477,398.725816546,8.74835313489,0.0,8.74835313489
 10/16  18:00:00,1171.49160578,26.26603169,355.389050261,0.0,249.203635341,299.044362409,6.55712515304,0.0,6.55712515304
 10/16  19:00:00,1132.46729857,26.1153771766,325.918752167,0.0,249.203635341,299.044362409,4.37005800322,0.0,4.37005800322
 10/16  20:00:00,932.046035904,26.1153771766,282.659364772,0.0,149.522181205,249.203635341,6.73473595632,0.184817872197,6.54991808412
 10/16  21:00:00,762.980549683,26.1153771766,143.93483106,0.0,149.522181205,249.203635341,12.7462949656,10.5556779453,2.19061702021
 10/16  22:00:00,349.356583064,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877548267,0.0,2.18877548267
 10/16  23:00:00,299.991823809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877272331,0.0,2.18877272331
 10/16  24:00:00,287.769625718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876996791,0.0,2.18876996791
 10/17  01:00:00,287.769626879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769627109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877076712,0.0,2.18877076712
 10/17  03:00:00,287.769627332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876993308,0.0,2.18876993308
 10/17  04:00:00,299.991825238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876916805,0.0,2.18876916805
 10/17  05:00:00,349.357878351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075422153,0.0,2.19075422153
 10/17  06:00:00,427.147145865,28.8191322662,0.0,0.0,49.8407270682,199.362908273,114.919993526,112.729796152,2.19019737431
 10/17  07:00:00,514.399798288,26.1153771766,0.0,0.0,149.522181205,199.362908273,119.3715876,112.817566313,6.55402128697
 10/17  08:00:00,1062.26573975,26.1153771766,5.98821853832,0.0,448.566543614,448.566543614,27.2727727649,14.1248315687,13.1479411962
 10/17  09:00:00,1287.99457075,26.4303443351,206.316667057,0.0,448.566543614,448.566543614,13.1547162809,2.18273724653,10.9719790344
 10/17  10:00:00,1349.19289212,28.6166734843,303.553785252,0.0,448.566543614,448.566543614,14.0524817186,0.886793315271,13.1656884033
 10/17  11:00:00,1381.29290265,31.7141894498,330.575868092,0.0,448.566543614,448.566543614,15.4665165877,0.073899834279,15.3926167534
 10/17  12:00:00,1350.02642045,30.4088991303,350.451143592,0.0,448.566543614,398.725816546,17.6440250799,0.0,17.6440250799
 10/17  13:00:00,1413.79985324,35.1639172285,359.630127871,0.0,448.566543614,448.566543614,17.6286284218,0.0,17.6286284218
 10/17  14:00:00,1410.47056574,36.7502356415,354.723149874,0.0,448.566543614,448.566543614,10.9573216805,0.0,10.9573216805
 10/17  15:00:00,1406.57805873,38.0459790218,349.535332042,0.0,448.566543614,448.566543614,10.9543700731,0.0,10.9543700731
 10/17  16:00:00,1452.73121502,37.9929668362,346.847965853,0.0,448.566543614,448.566543614,15.3769920935,0.0,15.3769920935
 10/17  17:00:00,1354.34140001,30.5922169801,368.722252499,0.0,348.885089477,398.725816546,8.74859357943,0.0,8.74859357943
 10/17  18:00:00,1173.38675861,26.2663188749,359.910572903,0.0,249.203635341,299.044362409,6.55763987374,0.0,6.55763987374
 10/17  19:00:00,1128.16498275,26.1153771766,325.49671383,0.0,249.203635341,299.044362409,4.37065212655,0.0,4.37065212655
 10/17  20:00:00,960.858474418,26.1153771766,310.010682516,0.0,149.522181205,249.203635341,6.5495440985,0.0,6.5495440985
 10/17  21:00:00,926.86578344,26.1153771766,302.256860416,0.0,149.522181205,249.203635341,3.57994608709,1.38906770548,2.19087838161
 10/17  22:00:00,349.35658414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891599476,0.0,2.18891599476
 10/17  23:00:00,299.991825164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891447244,0.0,2.18891447244
 10/17  24:00:00,287.769627417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891373161,0.0,2.18891373161
 10/18  01:00:00,287.769628603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891602508,0.0,2.18891602508
 10/18  02:00:00,287.769628393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889171865,0.0,2.1889171865
 10/18  03:00:00,287.769628128,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  04:00:00,299.991825972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891842165,0.0,2.18891842165
 10/18  05:00:00,349.357881139,0.0,0.0,0.0,49.8407270682,199.362908273,4.3614446852,0.0,4.3614446852
 10/18  06:00:00,427.674722475,29.3852484908,0.0,0.0,49.8407270682,199.362908273,61.8306134535,59.6405044027,2.19010905084
 10/18  07:00:00,514.363191804,26.1153771766,0.0,0.0,149.522181205,199.362908273,68.9380877467,62.3847521153,6.55333563147
 10/18  08:00:00,1088.40088624,26.3905029826,10.7858904209,0.0,448.566543614,448.566543614,15.1769936221,4.2144322553,10.9625613668
 10/18  09:00:00,1300.32271282,27.7579331586,217.312371822,0.0,448.566543614,448.566543614,14.1846143216,1.02637239031,13.1582419313
 10/18  10:00:00,1352.69008751,30.5198235298,305.133453195,0.0,448.566543614,448.566543614,11.0868355619,0.115356661387,10.9714789005
 10/18  11:00:00,1385.5125425,33.6436307325,332.866120406,0.0,448.566543614,448.566543614,15.3938170921,0.0,15.3938170921
 10/18  12:00:00,1358.55369046,32.5275761374,356.859723279,0.0,448.566543614,398.725816546,19.8491620219,0.0,19.8491620219
 10/18  13:00:00,1407.40433509,37.5765439815,350.821967288,0.0,448.566543614,448.566543614,17.6304135432,0.0,17.6304135432
 10/18  14:00:00,1406.91756401,39.4227901598,348.497589777,0.0,448.566543614,448.566543614,10.9569639935,0.0,10.9569639935
 10/18  15:00:00,1404.18682082,39.9013394553,345.288726614,0.0,448.566543614,448.566543614,10.9539573733,0.0,10.9539573733
 10/18  16:00:00,1456.72017966,36.0122972863,352.817584713,0.0,448.566543614,448.566543614,13.185585044,0.0,13.185585044
 10/18  17:00:00,1355.0717573,30.9587693432,369.086051728,0.0,348.885089477,398.725816546,8.74963718071,0.0,8.74963718071
 10/18  18:00:00,1181.87402456,26.3383861578,365.699101086,0.0,249.203635341,299.044362409,8.73700120465,0.0,8.73700120465
 10/18  19:00:00,1148.00914766,26.1154148766,342.941092429,0.0,249.203635341,299.044362409,4.37086055301,0.0,4.37086055301
 10/18  20:00:00,971.179481807,26.1153771766,322.457951048,0.0,149.522181205,249.203635341,6.54910927286,0.0,6.54910927286
 10/18  21:00:00,929.609090231,26.1153771766,308.179359517,0.0,149.522181205,249.203635341,2.51836334248,0.327640045984,2.19072329649
 10/18  22:00:00,349.3565854,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875123463,0.0,2.18875123463
 10/18  23:00:00,299.991825985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875283133,0.0,2.18875283133
 10/18  24:00:00,287.769628119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  01:00:00,287.769629637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875642248,0.0,2.18875642248
 10/19  02:00:00,287.769629839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875987011,0.0,2.18875987011
 10/19  03:00:00,287.769629927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876340478,0.0,2.18876340478
 10/19  04:00:00,299.991827698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876700073,0.0,2.18876700073
 10/19  05:00:00,349.357882269,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089205253,0.0,2.19089205253
 10/19  06:00:00,427.782568593,29.470893177,0.0,0.0,49.8407270682,199.362908273,92.4842526441,90.2943353413,2.18991730279
 10/19  07:00:00,514.390479527,26.1153771766,0.0,0.0,149.522181205,199.362908273,106.638412156,100.085023026,6.55338913017
 10/19  08:00:00,1046.01681984,26.6387184965,0.0,0.0,448.566543614,448.566543614,21.8848670801,10.9236972345,10.9611698455
 10/19  09:00:00,1221.09225876,28.1289432763,142.928411434,0.0,448.566543614,448.566543614,14.6791637354,1.51532959977,13.1638341356
 10/19  10:00:00,1345.90753637,30.423902119,307.42076707,0.0,448.566543614,448.566543614,13.7303942028,0.565294374076,13.1650998287
 10/19  11:00:00,1382.77439177,33.3755237272,332.996297353,0.0,448.566543614,448.566543614,15.4002978376,0.00591933142488,15.3943785062
 10/19  12:00:00,1354.01985397,32.4162514095,352.437197148,0.0,448.566543614,398.725816546,17.6440568013,0.0,17.6440568013
 10/19  13:00:00,1413.04456099,37.2716480982,356.767078014,0.0,448.566543614,448.566543614,17.6289503681,0.0,17.6289503681
 10/19  14:00:00,1406.19806751,39.2314192959,347.969450768,0.0,448.566543614,448.566543614,10.957498651,0.0,10.957498651
 10/19  15:00:00,1402.82933068,40.6339593122,343.198607272,0.0,448.566543614,448.566543614,10.9546621031,0.0,10.9546621031
 10/19  16:00:00,1450.75294261,40.0594566091,342.803182181,0.0,448.566543614,448.566543614,15.3777453015,0.0,15.3777453015
 10/19  17:00:00,1347.07640666,32.6771066515,359.372356342,0.0,348.885089477,398.725816546,8.74900296214,0.0,8.74900296214
 10/19  18:00:00,1182.27205676,26.4052849455,357.486562621,0.0,249.203635341,299.044362409,6.55701592517,0.0,6.55701592517
