Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/19  19:00:00,1138.31115151,26.1203564019,329.713908087,0.0,249.203635341,299.044362409,4.37018832269,0.0,4.37018832269
 10/19  20:00:00,972.03380965,26.1153771766,316.114609514,0.0,149.522181205,249.203635341,6.54992799648,0.0,6.54992799648
 10/19  21:00:00,929.810215641,26.1153771766,303.644934586,0.0,149.522181205,249.203635341,2.27503984163,0.0844223714308,2.1906174702
 10/19  22:00:00,349.356586577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893553756,0.0,2.18893553756
 10/19  23:00:00,299.991827602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878746286,0.0,2.18878746286
 10/19  24:00:00,287.769629904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879119819,0.0,2.18879119819
 10/20  01:00:00,287.769631155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879771962,0.0,2.18879771962
 10/20  02:00:00,287.769631013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880335213,0.0,2.18880335213
 10/20  03:00:00,287.769630741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880905775,0.0,2.18880905775
 10/20  04:00:00,299.991828426,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357885197,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175211469,0.0,4.36175211469
 10/20  06:00:00,491.472067317,29.6379242531,14.7991849017,0.0,49.8407270682,199.362908273,42.4820314959,40.2917640514,2.19026744446
 10/20  07:00:00,614.288264698,26.1153771766,35.6228450371,0.0,149.522181205,199.362908273,56.54023718,49.9863263129,6.55391086716
 10/20  08:00:00,1224.11598043,26.9042305525,111.010726758,0.0,448.566543614,448.566543614,13.1789986974,2.21679701064,10.9622016867
 10/20  09:00:00,1367.67560839,28.2746033314,284.442126512,0.0,448.566543614,448.566543614,13.700374479,0.540508410458,13.1598660686
 10/20  10:00:00,1357.86648032,29.0354691473,319.148472556,0.0,448.566543614,448.566543614,13.1613166389,0.0,13.1613166389
 10/20  11:00:00,1372.15919765,29.6495112381,330.657978074,0.0,448.566543614,448.566543614,15.3942894003,0.0,15.3942894003
 10/20  12:00:00,1330.30178099,28.3854811075,337.395681714,0.0,448.566543614,398.725816546,17.644467727,0.0,17.644467727
 10/20  13:00:00,1398.71117815,31.6185040168,350.782150974,0.0,448.566543614,448.566543614,17.6292862327,0.0,17.6292862327
 10/20  14:00:00,1420.59894665,32.897306689,368.97680447,0.0,448.566543614,448.566543614,10.9577459874,0.0,10.9577459874
 10/20  15:00:00,1429.14075063,36.1452929925,373.998686162,0.0,448.566543614,448.566543614,10.9556270907,0.0,10.9556270907
 10/20  16:00:00,1480.42124764,37.0457487186,375.485176327,0.0,448.566543614,448.566543614,15.3820408845,0.0,15.3820408845
 10/20  17:00:00,1372.01727295,29.934174927,387.056152888,0.0,348.885089477,398.725816546,8.74920132071,0.0,8.74920132071
 10/20  18:00:00,1174.51509529,26.1153771766,352.034515375,0.0,249.203635341,299.044362409,6.55780974034,0.0,6.55780974034
 10/20  19:00:00,1113.84182728,26.1153771766,308.554529494,0.0,249.203635341,299.044362409,4.37051379274,0.0,4.37051379274
 10/20  20:00:00,938.243056077,26.1153771766,288.651125722,0.0,149.522181205,249.203635341,9.78328773668,3.23336036338,6.5499273733
 10/20  21:00:00,797.37648734,26.1153771766,177.060579917,0.0,149.522181205,249.203635341,17.7369812173,15.54611994,2.19086127726
 10/20  22:00:00,349.356588073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889280989,0.0,2.18889280989
 10/20  23:00:00,299.991828901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877230591,0.0,2.18877230591
 10/20  24:00:00,287.769630954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877823964,0.0,2.18877823964
 10/21  01:00:00,237.928904878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878750495,0.0,2.18878750495
 10/21  02:00:00,237.928904796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  03:00:00,237.928905009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879536574,0.0,2.18879536574
 10/21  04:00:00,250.151103024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880329089,0.0,2.18880329089
 10/21  05:00:00,274.596796227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067841823,0.0,2.19067841823
 10/21  06:00:00,464.935293185,28.9319892675,5.99623138139,0.0,49.8407270682,199.362908273,86.7773065299,82.4168919652,4.36041456467
 10/21  07:00:00,414.708173319,26.1153771766,0.0,0.0,49.8407270682,199.362908273,106.000476887,103.807594687,2.1928821994
 10/21  08:00:00,731.643154124,26.1153771766,30.96210389,0.0,249.203635341,249.203635341,38.4713542872,31.9251763118,6.5461779754
 10/21  09:00:00,821.353599733,26.1153771766,143.252004187,0.0,249.203635341,249.203635341,27.4080174776,20.8503192093,6.5576982683
 10/21  10:00:00,882.647641416,26.1774979115,249.928595199,0.0,249.203635341,249.203635341,19.9569758036,13.4028887536,6.55408705003
 10/21  11:00:00,902.942209436,27.1394030403,265.642898496,0.0,249.203635341,249.203635341,14.0374288917,7.47622978553,6.56119910615
 10/21  12:00:00,918.780393311,28.424369996,277.64109528,0.0,249.203635341,249.203635341,9.96121591666,3.40511159161,6.55610432504
 10/21  13:00:00,934.276711067,29.1845048289,290.65275831,0.0,249.203635341,249.203635341,7.90010732989,1.34587360534,6.55423372455
 10/21  14:00:00,691.732818909,28.4764457915,297.316105016,0.0,74.7610906023,174.442544739,7.56951571405,1.02381453565,6.5457011784
 10/21  15:00:00,688.83434321,27.420014054,295.490791355,0.0,74.7610906023,174.442544739,5.35869732356,0.990602381195,4.36809494236
 10/21  16:00:00,729.025002025,26.4253479213,288.803148622,0.0,74.7610906023,174.442544739,7.67701334183,3.30777314743,4.3692401944
 10/21  17:00:00,672.467980267,26.1153771766,273.396001375,0.0,24.9203635341,149.522181205,25.5430626049,23.3527879068,2.19027469813
 10/21  18:00:00,339.385883424,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021382437,0.0,2.19021382437
 10/21  19:00:00,323.485154697,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901497989,0.0,2.1901497989
 10/21  20:00:00,323.485155036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011232725,0.0,4.36011232725
 10/21  21:00:00,299.041624246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098149564,0.0,2.19098149564
 10/21  22:00:00,274.595498529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883365433,0.0,2.18883365433
 10/21  23:00:00,250.151102857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884168791,0.0,2.18884168791
 10/21  24:00:00,237.928904849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884972284,0.0,2.18884972284
 10/22  01:00:00,237.928473131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.92847392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814637736,0.0,2.18814637736
 10/22  03:00:00,237.928473928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826945603,0.0,2.18826945603
 10/22  04:00:00,250.150670937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596365424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028902736,0.0,4.36028902736
 10/22  06:00:00,323.483857774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  07:00:00,313.753587464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816776484,0.0,2.18816776484
 10/22  08:00:00,296.666254218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829160621,0.0,2.18829160621
 10/22  09:00:00,259.999659993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110869134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820635848,0.0,2.18820635848
 10/22  11:00:00,484.667925369,17.8068276646,198.128318616,0.0,24.9203635341,149.522181205,2.1896235304,0.0,2.1896235304
 10/22  12:00:00,463.447530122,15.9669637231,174.460403375,0.0,24.9203635341,149.522181205,2.18964271915,0.0,2.18964271915
 10/22  13:00:00,529.533662647,20.4616961846,221.041126182,0.0,24.9203635341,149.522181205,4.36318643944,0.0,4.36318643944
 10/22  14:00:00,494.179857883,17.0740548847,190.981081654,0.0,24.9203635341,149.522181205,2.18965008866,0.0,2.18965008866
 10/22  15:00:00,536.799232816,20.5126349507,227.60724115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  16:00:00,501.856250175,14.2478398786,175.867642841,0.0,24.9203635341,149.522181205,2.18830546583,0.0,2.18830546583
 10/22  17:00:00,296.66625425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817830505,0.0,2.18817830505
 10/22  18:00:00,339.384586922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483857992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830167718,0.0,2.18830167718
 10/22  20:00:00,323.483858623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821699304,0.0,2.18821699304
 10/22  21:00:00,299.040760909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030610979,0.0,2.19030610979
 10/22  22:00:00,274.595067376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820220578,0.0,2.18820220578
 10/22  23:00:00,250.150671163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811746399,0.0,2.18811746399
 10/22  24:00:00,237.928473298,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769634923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874188258,0.0,2.18874188258
 10/23  02:00:00,287.769634968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875416947,0.0,2.18875416947
 10/23  03:00:00,287.76963491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876652619,0.0,2.18876652619
 10/23  04:00:00,299.991832544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877892902,0.0,2.18877892902
 10/23  05:00:00,349.357890374,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067265667,0.0,2.19067265667
 10/23  06:00:00,425.903615436,27.5427349375,0.0,0.0,49.8407270682,199.362908273,160.696860587,158.506780883,2.19007970392
 10/23  07:00:00,514.444884147,26.1153771766,0.0,0.0,149.522181205,199.362908273,181.770525345,175.217588894,6.55293645033
 10/23  08:00:00,1045.5052421,26.1153771766,0.0,0.0,448.566543614,448.566543614,38.0594070214,27.0961613272,10.9632456942
 10/23  09:00:00,1158.63700259,26.1452622629,94.391374519,0.0,448.566543614,448.566543614,21.4503150548,8.28639680415,13.1639182507
 10/23  10:00:00,1267.31787335,27.1970020375,234.875715457,0.0,448.566543614,448.566543614,15.3481416997,2.18254896866,13.1655927311
 10/23  11:00:00,1294.17734292,29.1587051387,255.090887559,0.0,448.566543614,448.566543614,16.6702770311,1.27464940898,15.3956276221
 10/23  12:00:00,1278.56488202,29.5532807898,284.727485196,0.0,448.566543614,398.725816546,18.5809715112,0.934555862893,17.6464156483
 10/23  13:00:00,1355.99249576,31.5321369777,307.930002483,0.0,448.566543614,448.566543614,17.6318789905,0.0,17.6318789905
 10/23  14:00:00,1374.47632563,33.7032817848,323.046469864,0.0,448.566543614,448.566543614,13.1463141689,0.0,13.1463141689
 10/23  15:00:00,1384.14792921,34.2064498708,331.733573153,0.0,448.566543614,448.566543614,10.9551235903,0.0,10.9551235903
 10/23  16:00:00,1437.10299447,32.9996458272,336.752659721,0.0,448.566543614,448.566543614,13.1840553358,0.0,13.1840553358
 10/23  17:00:00,1301.26109506,27.6447408873,320.301296301,0.0,348.885089477,398.725816546,8.75041058517,0.0,8.75041058517
 10/23  18:00:00,1113.3798452,26.1153771766,294.332530102,0.0,249.203635341,299.044362409,6.55755054048,0.0,6.55755054048
 10/23  19:00:00,1061.47147042,26.1153771766,264.961166287,0.0,249.203635341,299.044362409,6.5695238424,0.0236597623459,6.54586408006
 10/23  20:00:00,891.174655976,26.1153771766,246.865346687,0.0,149.522181205,249.203635341,11.4491138766,7.07574479884,4.37336907771
 10/23  21:00:00,791.889948022,26.1153771766,174.305703981,0.0,149.522181205,249.203635341,30.9625485607,26.6008839523,4.36166460835
 10/23  22:00:00,349.35659136,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880603742,0.0,2.18880603742
 10/23  23:00:00,299.991832169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769634561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881854811,0.0,2.18881854811
 10/24  01:00:00,287.769636049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883333321,0.0,2.18883333321
 10/24  02:00:00,287.769636158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884772095,0.0,2.18884772095
 10/24  03:00:00,287.769636163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886218072,0.0,2.18886218072
 10/24  04:00:00,299.991833863,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888766875,0.0,2.1888766875
 10/24  05:00:00,349.357892283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077568213,0.0,2.19077568213
 10/24  06:00:00,427.229129612,28.8946546534,0.0,0.0,49.8407270682,199.362908273,123.965609014,121.775425038,2.19018397638
 10/24  07:00:00,514.412729101,26.1153771766,0.0,0.0,149.522181205,199.362908273,137.302089006,130.74879122,6.55329778655
 10/24  08:00:00,1045.49998265,26.1153771766,0.0,0.0,448.566543614,448.566543614,30.8033645987,19.8409788567,10.962385742
 10/24  09:00:00,1179.37931466,26.5331774341,103.664198831,0.0,448.566543614,448.566543614,17.3026664138,4.13773088538,13.1649355284
 10/24  10:00:00,1283.79883703,28.9725123489,247.801630966,0.0,448.566543614,448.566543614,14.6995333306,1.53285966684,13.1666736638
 10/24  11:00:00,1350.41352718,31.7717370481,307.117405722,0.0,448.566543614,448.566543614,16.182078484,0.787152533312,15.3949259507
 10/24  12:00:00,1355.14305999,30.7219182027,356.657658283,0.0,448.566543614,398.725816546,20.3667001903,0.514907847742,19.8517923425
 10/24  13:00:00,1425.14642173,35.2761301873,371.390267338,0.0,448.566543614,448.566543614,17.6290864312,0.0,17.6290864312
 10/24  14:00:00,1408.17832741,36.1458731396,353.812331943,0.0,448.566543614,448.566543614,10.9591318013,0.0,10.9591318013
 10/24  15:00:00,1405.30078415,37.1517447869,349.152234138,0.0,448.566543614,448.566543614,10.9548878864,0.0,10.9548878864
 10/24  16:00:00,1453.3520327,36.3996204799,349.062051119,0.0,448.566543614,448.566543614,13.1857556925,0.0,13.1857556925
 10/24  17:00:00,1326.36932543,28.9517316799,344.098157978,0.0,348.885089477,398.725816546,8.75029222453,0.0,8.75029222453
 10/24  18:00:00,1116.54277872,26.1327075813,300.521526891,0.0,249.203635341,299.044362409,8.73716584024,0.0,8.73716584024
 10/24  19:00:00,1067.90044472,26.1153771766,271.579258077,0.0,249.203635341,299.044362409,4.37096369393,0.0,4.37096369393
 10/24  20:00:00,911.214018155,26.1153771766,265.442189913,0.0,149.522181205,249.203635341,7.51952194936,0.970122634533,6.54939931483
 10/24  21:00:00,878.962953166,26.1153771766,259.361493235,0.0,149.522181205,249.203635341,15.7403041939,13.5495054524,2.19079874154
 10/24  22:00:00,349.356592941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882276613,0.0,2.18882276613
 10/24  23:00:00,299.991833576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883748176,0.0,2.18883748176
 10/24  24:00:00,287.769635658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  01:00:00,287.769637084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885420753,0.0,2.18885420753
 10/25  02:00:00,287.7696373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887078211,0.0,2.18887078211
 10/25  03:00:00,287.769637422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888874296,0.0,2.1888874296
 10/25  04:00:00,299.991835248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890412397,0.0,2.18890412397
 10/25  05:00:00,349.35789442,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067729869,0.0,2.19067729869
 10/25  06:00:00,550.377196567,29.3836948575,57.9728444873,0.0,49.8407270682,199.362908273,55.9901414228,53.7998388682,2.1903025546
 10/25  07:00:00,622.952509641,26.1153771766,43.8936107468,0.0,149.522181205,199.362908273,74.3527057949,67.7984926861,6.55421310878
 10/25  08:00:00,1188.13519275,26.1743689506,76.1486352487,0.0,448.566543614,448.566543614,22.958241889,9.80858814994,13.149653739
 10/25  09:00:00,1225.65495305,27.0426097696,146.604335679,0.0,448.566543614,448.566543614,13.894514789,2.92221262832,10.9723021607
 10/25  10:00:00,1270.95099897,27.7019573493,237.414789211,0.0,448.566543614,448.566543614,15.2643680839,2.09546738624,13.1689006977
 10/25  11:00:00,1322.54538089,28.1951336289,287.418373605,0.0,448.566543614,448.566543614,16.8569735519,1.46146507463,15.3955084773
 10/25  12:00:00,1152.00188975,26.3598036984,172.864330261,0.0,448.566543614,398.725816546,25.0371499291,5.18499435505,19.852155574
 10/25  13:00:00,1142.57315392,28.6314938005,113.750062906,0.0,448.566543614,448.566543614,19.4288624818,1.79622387731,17.6326386045
 10/25  14:00:00,1250.59476084,29.0116394571,219.02315042,0.0,448.566543614,448.566543614,11.2667285253,0.308505585385,10.9582229399
 10/25  15:00:00,1342.20792067,29.3920188847,307.021686393,0.0,448.566543614,448.566543614,10.9556251954,0.0,10.9556251954
 10/25  16:00:00,1396.27352202,29.7300973902,310.655580126,0.0,448.566543614,448.566543614,15.4361644761,0.0522579612831,15.3839065148
 10/25  17:00:00,1277.53850568,27.0579326599,309.12234428,0.0,348.885089477,398.725816546,10.2826671503,1.53360446061,8.74906268967
 10/25  18:00:00,1000.93075804,26.1153771766,193.54223786,0.0,249.203635341,299.044362409,27.3878615952,20.8305866058,6.55727498947
 10/25  19:00:00,904.928675384,26.1153771766,115.134853222,0.0,249.203635341,299.044362409,37.504768717,33.1342802112,4.37048850583
 10/25  20:00:00,752.15461301,26.1153771766,111.865174233,0.0,149.522181205,249.203635341,63.0560042735,56.5059925786,6.5500116949
 10/25  21:00:00,686.87747115,26.1153771766,72.1750914754,0.0,149.522181205,249.203635341,72.4219684862,70.2310969042,2.19087158201
 10/25  22:00:00,349.35659438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890017657,0.0,2.18890017657
 10/25  23:00:00,299.991835198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878987947,0.0,2.18878987947
 10/25  24:00:00,287.769637246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880685593,0.0,2.18880685593
 10/26  01:00:00,287.769638265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882719009,0.0,2.18882719009
 10/26  02:00:00,287.769638174,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769638337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884609157,0.0,2.18884609157
 10/26  04:00:00,299.991836349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886504336,0.0,2.18886504336
 10/26  05:00:00,349.357896993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076518586,0.0,2.19076518586
 10/26  06:00:00,427.040318216,28.7041443939,0.0,0.0,49.8407270682,199.362908273,128.745466614,124.384919177,4.36054743714
 10/26  07:00:00,522.96095411,26.1153771766,0.0,0.0,149.522181205,199.362908273,143.854343909,137.301337951,6.55300595768
 10/26  08:00:00,1045.51366744,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.7604321383,38.7968875121,10.9635446262
 10/26  09:00:00,1074.55044795,26.1375790681,12.8561596658,0.0,448.566543614,448.566543614,24.3783205962,11.2187455145,13.1595750817
 10/26  10:00:00,1064.91734759,26.567157592,40.2069446616,0.0,448.566543614,448.566543614,21.5411452943,8.37958082461,13.1615644697
 10/26  11:00:00,1105.31681916,27.0390839108,78.7017079408,0.0,448.566543614,448.566543614,22.6828326418,7.28722811665,15.3956045252
 10/26  12:00:00,1085.36247083,26.1153771766,108.506769436,0.0,448.566543614,398.725816546,34.8431707176,17.1957514116,17.6474193061
 10/26  13:00:00,1139.03707708,27.494749544,110.970523861,0.0,448.566543614,448.566543614,22.0241384361,4.39103842902,17.633100007
 10/26  14:00:00,1096.38697108,27.9242687595,69.4294142039,0.0,448.566543614,448.566543614,15.1916780991,4.23319965627,10.9584784428
 10/26  15:00:00,1108.01110447,28.2263213302,80.50193596,0.0,448.566543614,448.566543614,13.1257093496,2.16970674161,10.956002608
 10/26  16:00:00,1194.96955537,28.6472599366,117.244429458,0.0,448.566543614,448.566543614,16.1067615777,0.726000452113,15.3807611256
 10/26  17:00:00,1078.74225301,26.3072367429,116.223163383,0.0,348.885089477,398.725816546,16.8468611794,8.09676943833,8.75009174103
 10/26  18:00:00,877.626940647,26.1153771766,73.0725095751,0.0,249.203635341,299.044362409,47.2107647133,40.6533073045,6.55745740883
 10/26  19:00:00,828.31920757,26.1153771766,40.5601880197,0.0,249.203635341,299.044362409,58.6396656422,52.0941486779,6.5455169643
 10/26  20:00:00,624.902513193,26.1153771766,8.75408268878,0.0,149.522181205,249.203635341,93.4245195826,89.051015701,4.37350388166
 10/26  21:00:00,549.517054439,26.1153771766,0.0,0.0,149.522181205,249.203635341,109.123480872,106.932679072,2.19080180067
 10/26  22:00:00,349.35659527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896652499,0.0,2.18896652499
 10/26  23:00:00,299.991836357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898420261,0.0,2.18898420261
 10/26  24:00:00,287.769638724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900318889,0.0,2.18900318889
 10/27  01:00:00,287.769640029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877188454,0.0,2.18877188454
 10/27  02:00:00,287.769639958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879306218,0.0,2.18879306218
 10/27  03:00:00,287.769639796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881429255,0.0,2.18881429255
 10/27  04:00:00,299.991837337,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888355537,0.0,2.1888355537
 10/27  05:00:00,349.35789867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088088449,0.0,2.19088088449
 10/27  06:00:00,426.277820326,27.8648802626,0.0,0.0,49.8407270682,199.362908273,232.748884065,230.558634474,2.19024959109
 10/27  07:00:00,523.01277773,26.1153771766,0.0,0.0,149.522181205,199.362908273,215.283297929,208.729809538,6.55348839091
 10/27  08:00:00,1045.5120639,26.1153771766,0.0,0.0,448.566543614,448.566543614,47.4657361315,36.5025222723,10.9632138592
 10/27  09:00:00,1008.8388918,26.11974845,0.0,0.0,448.566543614,448.566543614,32.7607845553,19.5964927636,13.1642917917
 10/27  10:00:00,1074.79383015,26.604221182,49.4557736631,0.0,448.566543614,448.566543614,23.2319637011,10.065603632,13.1663600691
 10/27  11:00:00,1237.38597444,28.8696328777,204.719278298,0.0,448.566543614,448.566543614,18.2983925084,2.90118687452,15.3972056339
 10/27  12:00:00,1279.93073215,28.9660089201,293.59805685,0.0,448.566543614,398.725816546,23.161288902,3.30850265137,19.8527862506
 10/27  13:00:00,1344.21399137,31.5265760174,302.338199297,0.0,448.566543614,448.566543614,18.5276324472,0.897217381106,17.6304150661
 10/27  14:00:00,1351.68109088,32.0548157071,304.805001058,0.0,448.566543614,448.566543614,10.9599256255,0.0,10.9599256255
 10/27  15:00:00,1354.59092545,31.7895899944,305.636902745,0.0,448.566543614,448.566543614,10.9558511777,0.0,10.9558511777
 10/27  16:00:00,1402.51583234,31.1996529529,305.267045942,0.0,448.566543614,448.566543614,13.1873873899,0.0,13.1873873899
 10/27  17:00:00,1283.64976186,26.8352446608,305.047005179,0.0,348.885089477,398.725816546,8.75128686663,0.0,8.75128686663
 10/27  18:00:00,1130.03414264,26.1153771766,304.25746609,0.0,249.203635341,299.044362409,9.27719756886,0.539939593323,8.73725797554
 10/27  19:00:00,1089.61533709,26.1153771766,292.794031439,0.0,249.203635341,299.044362409,9.67013963332,5.29933235717,4.37080727615
 10/27  20:00:00,830.594665079,26.1153771766,187.149076731,0.0,149.522181205,249.203635341,42.6863172527,36.1360390525,6.55027820019
 10/27  21:00:00,685.001160011,26.1153771766,69.5779355759,0.0,149.522181205,249.203635341,54.8125401159,52.6218466945,2.19069342144
 10/27  22:00:00,349.356596857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884701434,0.0,2.18884701434
 10/27  23:00:00,299.991837628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886838901,0.0,2.18886838901
 10/27  24:00:00,287.769639607,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888897358,0.0,2.1888897358
 10/28  01:00:00,237.92891367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  02:00:00,237.928913754,0.0,0.0,0.0,24.9203635341,149.522181205,2.188914722,0.0,2.188914722
 10/28  03:00:00,237.928913987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893800259,0.0,2.18893800259
 10/28  04:00:00,250.151111939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896132483,0.0,2.18896132483
 10/28  05:00:00,274.596810262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100342289,0.0,2.19100342289
 10/28  06:00:00,430.068653638,27.5469336953,0.00023374074718,0.0,49.8407270682,199.362908273,129.717709428,125.35730969,4.36039973724
 10/28  07:00:00,465.136593549,26.1153771766,0.00351576498862,0.0,49.8407270682,199.362908273,155.325467159,153.132574674,2.19289248491
 10/28  08:00:00,699.140220203,26.1153771766,0.00394895319955,0.0,249.203635341,249.203635341,114.722493964,108.176112294,6.54638166968
 10/28  09:00:00,631.083462633,26.1153771766,0.00112666212069,0.0,249.203635341,249.203635341,106.742301345,100.184116209,6.55818513635
 10/28  10:00:00,595.085263499,26.1153771766,11.5333520691,0.0,249.203635341,249.203635341,93.8166658681,87.261972959,6.55469290912
 10/28  11:00:00,642.865490658,26.1153771766,32.4282714566,0.0,249.203635341,249.203635341,73.0579394779,66.4959057471,6.5620337308
 10/28  12:00:00,698.241070913,26.1153771766,71.2593247593,0.0,249.203635341,249.203635341,68.0524605671,59.3171962725,8.73526429454
 10/28  13:00:00,732.761531033,26.1153771766,104.775721139,0.0,249.203635341,249.203635341,70.8483984207,66.4724272246,4.3759711961
 10/28  14:00:00,482.919476499,26.1153771766,104.333894751,0.0,74.7610906023,174.442544739,119.854140072,113.307505967,6.54663410468
 10/28  15:00:00,521.201765464,26.1153771766,141.831617739,0.0,74.7610906023,174.442544739,97.3443099235,92.9766102894,4.36769963402
 10/28  16:00:00,634.317084335,26.1153771766,204.617540233,0.0,74.7610906023,174.442544739,101.963520137,97.5940320075,4.36948812905
 10/28  17:00:00,487.081061321,26.1153771766,98.3822793269,0.0,24.9203635341,149.522181205,203.010481479,200.82046127,2.19002020824
 10/28  18:00:00,347.929562878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031668193,0.0,2.19031668193
 10/28  19:00:00,323.485167293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36048947427,0.0,4.36048947427
 10/28  20:00:00,323.485167047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017431124,0.0,2.19017431124
 10/28  21:00:00,299.041639583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130148889,0.0,2.19130148889
 10/28  22:00:00,274.595507397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883714786,0.0,2.18883714786
 10/28  23:00:00,250.151111892,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888607636,0.0,2.1888607636
 10/28  24:00:00,237.928914101,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888843502,0.0,2.1888843502
 10/29  01:00:00,237.928480635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827579202,0.0,2.18827579202
 10/29  02:00:00,237.928480161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  03:00:00,237.9284809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820490681,0.0,2.18820490681
 10/29  04:00:00,250.15067885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834394212,0.0,2.18834394212
 10/29  05:00:00,274.59637757,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900486037,0.0,2.1900486037
 10/29  06:00:00,323.483865368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881500969,0.0,2.1881500969
 10/29  07:00:00,322.297260274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666260998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829007457,0.0,2.18829007457
 10/29  09:00:00,259.999667804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821896893,0.0,2.18821896893
 10/29  10:00:00,211.110876004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814835812,0.0,2.18814835812
 10/29  11:00:00,211.111745213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943645791,0.0,2.18943645791
 10/29  12:00:00,211.111745274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962124756,0.0,2.18962124756
 10/29  13:00:00,211.113048501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131698735,0.0,2.19131698735
 10/29  14:00:00,211.111745119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943407591,0.0,2.18943407591
 10/29  15:00:00,211.110876484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826817606,0.0,2.18826817606
 10/29  16:00:00,259.999667007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  17:00:00,296.666260549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830200827,0.0,2.18830200827
 10/29  18:00:00,347.928261169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823146404,0.0,2.18823146404
 10/29  19:00:00,323.483865391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816092046,0.0,2.18816092046
 10/29  20:00:00,323.483864691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  21:00:00,299.040773496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36015863908,0.0,4.36015863908
 10/29  22:00:00,274.5950738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  23:00:00,250.150678881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831551558,0.0,2.18831551558
 10/29  24:00:00,237.92848095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824503443,0.0,2.18824503443
 10/30  01:00:00,287.769643387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885733841,0.0,2.18885733841
 10/30  02:00:00,287.769643278,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  03:00:00,287.769643396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888516924,0.0,2.18888516924
 10/30  04:00:00,299.991841399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891303446,0.0,2.18891303446
 10/30  05:00:00,349.357905187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083341517,0.0,2.19083341517
 10/30  06:00:00,424.968064825,26.4688864803,0.0,0.0,49.8407270682,199.362908273,352.263759392,347.903122097,4.36063729429
 10/30  07:00:00,523.067790418,26.1153771766,0.0,0.0,149.522181205,199.362908273,289.038567669,282.485119722,6.55344794675
 10/30  08:00:00,1045.56221666,26.1153771766,0.0,0.0,448.566543614,448.566543614,115.850110778,104.885812503,10.9642982752
 10/30  09:00:00,1008.87622013,26.1153771766,0.0,0.0,448.566543614,448.566543614,89.7158232934,76.5543537606,13.1614695328
 10/30  10:00:00,959.980977032,26.1153771766,0.0,0.0,448.566543614,448.566543614,80.3012998653,67.1374614802,13.1638383851
 10/30  11:00:00,959.973880106,26.1153771766,0.0,0.0,448.566543614,448.566543614,68.0603270627,52.6634320644,15.3968949982
 10/30  12:00:00,910.142449454,26.1153771766,0.0,0.0,448.566543614,398.725816546,77.1323123952,59.4826481329,17.6496642623
 10/30  13:00:00,959.964422231,26.1153771766,0.0,0.0,448.566543614,448.566543614,53.17716387,35.5436039081,17.6335599619
 10/30  14:00:00,1026.65809153,26.1153771766,13.854190914,0.0,448.566543614,448.566543614,28.3456508459,15.1981442989,13.147506547
 10/30  15:00:00,1106.62487767,26.1153771766,80.9392511305,0.0,448.566543614,448.566543614,15.393800823,4.43723230258,10.9565685204
 10/30  16:00:00,1187.2295433,26.1153771766,111.434482378,0.0,448.566543614,448.566543614,20.5195163435,7.33265707199,13.1868592715
 10/30  17:00:00,1027.88014317,26.1153771766,66.4458153513,0.0,348.885089477,398.725816546,35.4789019756,26.7285976618,8.75030431376
 10/30  18:00:00,788.162773375,26.1153771766,8.51372411634,0.0,249.203635341,299.044362409,74.23397051,65.4960666994,8.73790381066
 10/30  19:00:00,723.471984487,26.1153771766,0.0,0.0,249.203635341,299.044362409,90.3116718917,85.941013171,4.37065872069
 10/30  20:00:00,573.998000723,26.1153771766,0.0,0.0,149.522181205,249.203635341,157.627816589,151.077688012,6.55012857663
 10/30  21:00:00,549.57291212,26.1153771766,0.0,0.0,149.522181205,249.203635341,185.256346567,183.065327402,2.19101916497
 10/30  22:00:00,349.356600678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878441411,0.0,2.18878441411
 10/30  23:00:00,299.991841381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881260755,0.0,2.18881260755
 10/30  24:00:00,287.769643312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884075548,0.0,2.18884075548
 10/31  01:00:00,287.76964451,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  02:00:00,287.76964465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887253655,0.0,2.18887253655
 10/31  03:00:00,287.769644843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890259827,0.0,2.18890259827
 10/31  04:00:00,299.991842766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893268982,0.0,2.18893268982
 10/31  05:00:00,349.357906795,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099047165,0.0,2.19099047165
 10/31  06:00:00,424.988127951,26.4316685613,0.0,0.0,49.8407270682,199.362908273,426.709355217,422.348967254,4.36038796276
 10/31  07:00:00,523.257663235,26.1153771766,0.0,0.0,149.522181205,199.362908273,523.607875159,519.232738819,4.37513634026
 10/31  08:00:00,1045.63519912,26.1153771766,0.0,0.0,448.566543614,448.566543614,198.451643299,185.298448328,13.1531949714
 10/31  09:00:00,1008.85737049,26.1153771766,0.0,0.0,448.566543614,448.566543614,58.4982935172,45.3378862863,13.1604072309
 10/31  10:00:00,960.021723633,26.1827823411,0.0,0.0,448.566543614,448.566543614,40.5511701334,27.3883130772,13.1628570563
 10/31  11:00:00,1121.11699438,27.3218032984,92.9564639542,0.0,448.566543614,448.566543614,33.2652537491,17.8672120743,15.3980416748
 10/31  12:00:00,1245.55024635,28.0340737341,259.136231894,0.0,448.566543614,398.725816546,35.4158513882,17.7670859729,17.6487654153
 10/31  13:00:00,1331.97739985,28.9800590997,290.015384947,0.0,448.566543614,448.566543614,21.8642375453,4.23139852853,17.6328390168
 10/31  14:00:00,1329.92858984,29.3131116133,290.736877983,0.0,448.566543614,448.566543614,13.9415993167,0.794629450177,13.1469698665
 10/31  15:00:00,1322.63669035,28.8193213086,285.973695984,0.0,448.566543614,448.566543614,11.0853143307,0.129133604852,10.9561807258
 10/31  16:00:00,1372.86422181,27.7640357318,288.675220614,0.0,448.566543614,448.566543614,13.2200023489,0.0334792966294,13.1865230522
 10/31  17:00:00,1254.94118242,26.1283632148,282.151875139,0.0,348.885089477,398.725816546,10.0756061028,1.32490997406,8.75069612871
 10/31  18:00:00,998.631882334,26.1153771766,179.373840172,0.0,249.203635341,299.044362409,30.6808881892,21.9431762187,8.73771197054
 10/31  19:00:00,812.36752035,26.1153771766,34.5289658377,0.0,249.203635341,299.044362409,45.8357496031,41.4651876575,4.37056194553
 10/31  20:00:00,573.946202064,26.1153771766,0.0,0.0,149.522181205,249.203635341,78.6575084689,72.1075009196,6.55000754928
 10/31  21:00:00,549.512107366,26.1153771766,0.0,0.0,149.522181205,249.203635341,92.4119575135,90.2209816682,2.19097584529
 10/31  22:00:00,349.356601893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899483716,0.0,2.18899483716
 10/31  23:00:00,299.99184266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902498988,0.0,2.18902498988
 10/31  24:00:00,287.769644557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880066828,0.0,2.18880066828
 11/01  01:00:00,287.769645787,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769645962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883475757,0.0,2.18883475757
 11/01  03:00:00,287.76964612,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888671205,0.0,2.1888671205
 11/01  04:00:00,299.991844015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889950669,0.0,2.18889950669
 11/01  05:00:00,349.357908693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096248983,0.0,2.19096248983
 11/01  06:00:00,473.175918467,26.8490253047,0.00155863733123,0.0,49.8407270682,199.362908273,316.447249048,312.086843818,4.3604052297
 11/01  07:00:00,523.421290059,26.1153771766,0.0,0.0,149.522181205,199.362908273,662.291477102,657.914507208,4.37696989423
 11/01  08:00:00,1045.6123695,26.1153771766,0.0,0.0,448.566543614,448.566543614,150.556847228,137.403569534,13.1532776931
 11/01  09:00:00,1008.84829066,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.4247517542,30.2641543643,13.1605973899
 11/01  10:00:00,1008.61906743,26.1733313783,14.5498440474,0.0,448.566543614,448.566543614,30.2547266924,17.0915877554,13.163138937
 11/01  11:00:00,1140.69600887,27.4159917121,111.480536441,0.0,448.566543614,448.566543614,24.4575875634,9.0590287882,15.3985587752
 11/01  12:00:00,1184.43757034,28.1329219009,201.92312269,0.0,448.566543614,398.725816546,26.9084296377,9.2588471963,17.6495824414
 11/01  13:00:00,1250.32213862,28.4028658836,215.975948746,0.0,448.566543614,448.566543614,19.3832543215,1.74946037537,17.6337939462
 11/01  14:00:00,1261.58162246,29.4320140331,224.42237513,0.0,448.566543614,448.566543614,13.3262927883,0.178630389965,13.1476623983
 11/01  15:00:00,1267.13747231,29.4270549117,229.217210981,0.0,448.566543614,448.566543614,10.9568273939,0.0,10.9568273939
 11/01  16:00:00,1316.74970063,28.5706005787,230.797319695,0.0,448.566543614,448.566543614,13.1874634967,0.0,13.1874634967
 11/01  17:00:00,1191.31678663,26.1180083797,223.806962367,0.0,348.885089477,398.725816546,9.71318796594,0.962519212743,8.75066875319
 11/01  18:00:00,914.833066787,26.1153771766,100.610853567,0.0,249.203635341,299.044362409,26.95916104,18.2218143395,8.73734670047
 11/01  19:00:00,736.279663446,26.1153771766,2.27672428317,0.0,249.203635341,299.044362409,41.7061882576,37.3353204762,4.3708677814
 11/01  20:00:00,573.94769705,26.1153771766,0.0,0.0,149.522181205,249.203635341,72.6592407316,66.1087492878,6.55049144378
 11/01  21:00:00,549.516969541,26.1153771766,0.0,0.0,149.522181205,249.203635341,88.7755415419,86.5847974586,2.19074408331
 11/01  22:00:00,349.356603155,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889537566,0.0,2.18889537566
 11/01  23:00:00,299.991843955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892790458,0.0,2.18892790458
 11/01  24:00:00,287.769645985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896038844,0.0,2.18896038844
 11/02  01:00:00,287.76964708,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  02:00:00,287.769647089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899650419,0.0,2.18899650419
 11/02  03:00:00,287.769647345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903089896,0.0,2.18903089896
 11/02  04:00:00,299.991845261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881025747,0.0,2.18881025747
 11/02  05:00:00,349.357911007,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074573559,0.0,2.19074573559
 11/02  06:00:00,425.527543517,26.9605089615,0.0,0.0,49.8407270682,199.362908273,368.769384692,364.408837186,4.36054750537
 11/02  07:00:00,524.231051054,26.1153771766,0.0,0.0,149.522181205,199.362908273,1232.71565489,1226.16229244,6.55336244463
 11/02  08:00:00,1045.95707824,26.1153771766,0.0,0.0,448.566543614,448.566543614,303.610698423,292.645624256,10.9650741674
 11/02  09:00:00,1008.8577947,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.0139504206,22.8518897847,13.1620606359
 11/02  10:00:00,975.595807317,26.1956624495,4.88630107914,0.0,448.566543614,448.566543614,26.2894543304,13.1247481778,13.1647061526
 11/02  11:00:00,1140.78541724,27.1963766545,112.513557272,0.0,448.566543614,448.566543614,22.7233098139,7.3248645314,15.3984452825
 11/02  12:00:00,1190.05662001,28.0386795168,208.418234024,0.0,448.566543614,398.725816546,25.2260764587,7.57653058501,17.6495458737
 11/02  13:00:00,1253.97992363,29.2096921452,221.389983683,0.0,448.566543614,448.566543614,21.7233524597,1.88482964761,19.8385228121
 11/02  14:00:00,1262.38809828,29.4074726277,227.737376586,0.0,448.566543614,448.566543614,11.4352200807,0.474528763229,10.9606913175
 11/02  15:00:00,1276.95333618,29.7416733268,239.450500918,0.0,448.566543614,448.566543614,11.0036596549,0.0466896922928,10.9569699626
 11/02  16:00:00,1338.52952398,29.5606448288,249.418822486,0.0,448.566543614,448.566543614,14.7307282274,0.0,14.7307282274
 11/02  17:00:00,1216.91675094,26.2096000174,246.764821625,0.0,348.885089477,398.725816546,9.78208206426,0.381462382896,9.40061968137
 11/02  18:00:00,980.882897946,26.1153771766,164.901481274,0.0,249.203635341,299.044362409,14.2340390803,7.67622808258,6.55781099769
 11/02  19:00:00,841.077422593,26.1153771766,52.7769800293,0.0,249.203635341,299.044362409,22.2124423467,17.8415894541,4.37085289256
 11/02  20:00:00,666.860444483,26.1153771766,28.8670236607,0.0,149.522181205,249.203635341,38.3777933935,31.8278272733,6.54996612026
 11/02  21:00:00,560.784333447,26.1153771766,0.783301732434,0.0,149.522181205,249.203635341,47.0943226855,44.903621602,2.19070108346
 11/02  22:00:00,349.35660429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898555072,0.0,2.18898555072
 11/02  23:00:00,299.991845241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901939208,0.0,2.18901939208
 11/02  24:00:00,287.769647426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879886107,0.0,2.18879886107
 11/03  01:00:00,287.769648536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883688453,0.0,2.18883688453
 11/03  02:00:00,287.769648304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887370963,0.0,2.18887370963
 11/03  03:00:00,287.769648234,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991846157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891055914,0.0,2.18891055914
 11/03  05:00:00,349.357913395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162371066,0.0,4.36162371066
 11/03  06:00:00,425.682167426,27.1682156538,0.0,0.0,49.8407270682,199.362908273,206.057977258,203.867737362,2.19023989556
 11/03  07:00:00,523.156926566,26.1153771766,0.0,0.0,149.522181205,199.362908273,250.251450208,243.696938485,6.55451172246
 11/03  08:00:00,1045.54630382,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.1066998721,52.1416749727,10.9650248994
 11/03  09:00:00,1008.84697667,26.1153771766,0.0,0.0,448.566543614,448.566543614,36.3693225593,23.2047133377,13.1646092216
 11/03  10:00:00,970.590825267,26.3405076271,4.78180515407,0.0,448.566543614,448.566543614,27.0486863691,13.8813260745,13.1673602946
 11/03  11:00:00,1146.53912408,27.5198535217,122.97045934,0.0,448.566543614,448.566543614,21.6626397767,6.26305707933,15.3995826973
 11/03  12:00:00,1219.40021625,28.0631301959,236.922025865,0.0,448.566543614,398.725816546,26.2077724803,6.35001972358,19.8577527567
 11/03  13:00:00,1280.77432177,29.5542451812,244.185605208,0.0,448.566543614,448.566543614,19.0106613571,1.37476585939,17.6358954977
 11/03  14:00:00,1294.19171521,30.9614985548,253.566491392,0.0,448.566543614,448.566543614,11.0099397283,0.0498324553656,10.9601072729
 11/03  15:00:00,1304.25520296,30.9539066512,261.890772797,0.0,448.566543614,448.566543614,10.9565231143,0.0,10.9565231143
 11/03  16:00:00,1357.40283932,30.4704793243,265.931426129,0.0,448.566543614,448.566543614,15.384896991,0.0,15.384896991
 11/03  17:00:00,1228.81778314,26.3712240424,256.377174933,0.0,348.885089477,398.725816546,8.76452539682,0.0121166763829,8.75240872044
 11/03  18:00:00,1059.32416479,26.1153771766,239.896902394,0.0,249.203635341,299.044362409,9.08644280206,2.52798840609,6.55845439598
 11/03  19:00:00,857.073381977,26.1153771766,78.7434919934,0.0,249.203635341,299.044362409,19.3588480489,14.9876303092,4.37121773971
 11/03  20:00:00,573.931839246,26.1153771766,0.0,0.0,149.522181205,249.203635341,45.954182793,39.4033850482,6.55079774481
 11/03  21:00:00,549.502445333,26.1153771766,0.0,0.0,149.522181205,249.203635341,59.7349995286,57.5441527509,2.19084677773
 11/03  22:00:00,349.356605357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900845877,0.0,2.18900845877
 11/03  23:00:00,299.991846438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869423705,0.0,2.18869423705
 11/03  24:00:00,287.76964872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882550183,0.0,2.18882550183
 11/04  01:00:00,237.928922952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886520481,0.0,2.18886520481
 11/04  02:00:00,237.928922927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890422404,0.0,2.18890422404
 11/04  03:00:00,237.928922843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894326903,0.0,2.18894326903
 11/04  04:00:00,250.151120495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898231864,0.0,2.18898231864
 11/04  05:00:00,274.596824207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107051957,0.0,2.19107051957
 11/04  06:00:00,425.293377568,26.7692953584,0.0,0.0,49.8407270682,199.362908273,267.994356556,265.804251347,2.19010520871
 11/04  07:00:00,432.141187602,26.1153771766,0.0,0.0,49.8407270682,199.362908273,416.902409863,412.536679236,4.36573062741
 11/04  08:00:00,646.930297791,26.1153771766,0.0,0.0,249.203635341,249.203635341,177.753876353,173.382594525,4.37128182749
 11/04  09:00:00,610.155304228,26.1153771766,0.0,0.0,249.203635341,249.203635341,75.9154679759,67.177302822,8.73816515395
 11/04  10:00:00,660.509672004,26.1153771766,34.9993977596,0.0,249.203635341,249.203635341,54.6175028927,48.0641928673,6.55331002536
 11/04  11:00:00,807.210919324,26.6004358801,176.468660714,0.0,249.203635341,249.203635341,40.7802848111,34.2183347391,6.561950072
 11/04  12:00:00,875.271974467,27.1506111337,240.850161537,0.0,249.203635341,249.203635341,35.5552516631,28.9992514115,6.55600025162
 11/04  13:00:00,889.473962795,27.5173718459,252.895507325,0.0,249.203635341,249.203635341,28.270609131,21.7161977975,6.55441133355
 11/04  14:00:00,654.177092218,27.2899063823,264.113639932,0.0,74.7610906023,174.442544739,35.496958041,28.9500897234,6.54686831764
 11/04  15:00:00,671.590592395,26.829164635,279.564350865,0.0,74.7610906023,174.442544739,28.7639966891,24.3955678249,4.36842886415
 11/04  16:00:00,723.398279186,26.2042980062,283.386567779,0.0,74.7610906023,174.442544739,31.1637388052,26.7940041171,4.36973468811
 11/04  17:00:00,676.133045188,26.1153771766,269.551069247,0.0,24.9203635341,149.522181205,71.2110974792,69.0209608417,2.19013663746
 11/04  18:00:00,347.929574936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027969204,0.0,2.19027969204
 11/04  19:00:00,323.485179836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007432247,0.0,2.19007432247
 11/04  20:00:00,323.485179743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074483729,0.0,4.36074483729
 11/04  21:00:00,299.041655178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160074774,0.0,2.19160074774
 11/04  22:00:00,274.595516208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894930904,0.0,2.18894930904
 11/04  23:00:00,250.15112068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898848286,0.0,2.18898848286
 11/04  24:00:00,237.928922882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902760839,0.0,2.18902760839
 11/05  01:00:00,237.928487433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817209203,0.0,2.18817209203
 11/05  02:00:00,237.928487365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928488007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832733349,0.0,2.18832733349
 11/05  04:00:00,250.150685704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827087611,0.0,2.18827087611
 11/05  05:00:00,274.596389853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035409051,0.0,2.19035409051
 11/05  06:00:00,323.483872239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831791445,0.0,2.18831791445
 11/05  07:00:00,330.840934015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666268096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836791124,0.0,2.18836791124
 11/05  09:00:00,259.99967484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831174605,0.0,2.18831174605
 11/05  10:00:00,211.110882977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,211.11175579,0.0,0.0,0.0,24.9203635341,149.522181205,4.35917961205,0.0,4.35917961205
 11/05  12:00:00,403.006741051,11.1086904393,134.841486091,0.0,24.9203635341,149.522181205,2.18969784,0.0,2.18969784
 11/05  13:00:00,460.251658325,14.76033755,173.756896705,0.0,24.9203635341,149.522181205,2.19174873425,0.0,2.19174873425
 11/05  14:00:00,457.540888279,14.9244392246,182.142891868,0.0,24.9203635341,149.522181205,2.18969302854,0.0,2.18969302854
 11/05  15:00:00,517.917282142,16.8414769875,221.814045206,0.0,24.9203635341,149.522181205,2.18836924124,0.0,2.18836924124
 11/05  16:00:00,322.657475514,3.47719286871,46.6270556177,0.0,24.9203635341,149.522181205,2.18818511367,0.0,2.18818511367
 11/05  17:00:00,305.209934162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928268185,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883406769,0.0,2.1883406769
 11/05  19:00:00,323.483872496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828446585,0.0,2.18828446585
 11/05  20:00:00,323.483871801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040785665,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604911806,0.0,4.3604911806
 11/05  22:00:00,274.595080627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
