Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/05  23:00:00,250.150685699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827418759,0.0,2.18827418759
 11/05  24:00:00,237.928488083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821801063,0.0,2.18821801063
 11/06  01:00:00,287.769652426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880737125,0.0,2.18880737125
 11/06  02:00:00,287.769652122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885101239,0.0,2.18885101239
 11/06  03:00:00,287.769652062,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  04:00:00,287.769652187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889465341,0.0,2.18889465341
 11/06  05:00:00,299.991850158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893827869,0.0,2.18893827869
 11/06  06:00:00,349.357919261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089423287,0.0,2.19089423287
 11/06  07:00:00,407.617809734,26.1153771766,0.0,0.0,49.8407270682,199.362908273,372.452356631,368.091560061,4.36079656958
 11/06  08:00:00,497.536503094,26.1153771766,0.0,0.0,149.522181205,199.362908273,338.888709082,332.334662013,6.55404706931
 11/06  09:00:00,1045.55710104,26.1153771766,0.0,0.0,448.566543614,448.566543614,89.5589342181,78.5926916633,10.9662425548
 11/06  10:00:00,1048.61297516,26.1153771766,8.09619792857,0.0,448.566543614,448.566543614,57.0196137297,43.8542765327,13.165337197
 11/06  11:00:00,1130.12975125,26.1153771766,103.93368102,0.0,448.566543614,448.566543614,33.0826591668,19.9124756605,13.1701835063
 11/06  12:00:00,1252.13485937,26.1153771766,222.464006151,0.0,448.566543614,448.566543614,25.7523743709,10.3521588531,15.4002155178
 11/06  13:00:00,1250.16015851,26.1153771766,267.8520047,0.0,448.566543614,398.725816546,32.7793201791,12.919908319,19.85941186
 11/06  14:00:00,1314.14919218,26.1153771766,281.261262458,0.0,448.566543614,448.566543614,21.2790642199,3.6435512478,17.6355129721
 11/06  15:00:00,1316.99163614,26.259914766,283.969470545,0.0,448.566543614,448.566543614,12.5076645532,1.54639805797,10.9612664953
 11/06  16:00:00,1317.43315053,26.2912503213,284.380264451,0.0,448.566543614,448.566543614,11.9243915378,0.967925972297,10.9564655655
 11/06  17:00:00,1371.69109213,26.1153771766,282.414969577,0.0,448.566543614,448.566543614,16.4862564471,1.09998833272,15.3862681143
 11/06  18:00:00,1304.23847026,26.1153771766,281.479782814,0.0,348.885089477,398.725816546,15.8346881043,7.08336874802,8.75131935631
 11/06  19:00:00,1105.7020742,26.1153771766,280.306814293,0.0,249.203635341,299.044362409,34.8965243995,28.3389981854,6.55752621411
 11/06  20:00:00,968.570441315,26.1153771766,173.132656497,0.0,249.203635341,299.044362409,47.2101988746,40.6635828478,6.54661602686
 11/06  21:00:00,741.90988365,26.1153771766,99.3597698461,0.0,149.522181205,249.203635341,67.7699938845,63.3963635934,4.37363029106
 11/06  22:00:00,717.481362583,26.1153771766,99.6540109973,0.0,149.522181205,249.203635341,78.5940971832,74.2322759327,4.36182125048
 11/06  23:00:00,349.356608969,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889061785,0.0,2.18889061785
 11/06  24:00:00,299.991849798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769653359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893639978,0.0,2.18893639978
 11/07  02:00:00,287.769653565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898200791,0.0,2.18898200791
 11/07  03:00:00,287.769653722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902764433,0.0,2.18902764433
 11/07  04:00:00,287.769653798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881654036,0.0,2.18881654036
 11/07  05:00:00,299.991851514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886254913,0.0,2.18886254913
 11/07  06:00:00,349.357920535,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109070168,0.0,2.19109070168
 11/07  07:00:00,407.998193735,26.6767712252,0.0,0.0,49.8407270682,199.362908273,191.567932135,189.377584689,2.19034744578
 11/07  08:00:00,552.609287569,26.1153771766,12.6737286446,0.0,149.522181205,199.362908273,172.075539587,165.520555186,6.55498440089
 11/07  09:00:00,1142.99070239,26.1153771766,32.8872324853,0.0,448.566543614,448.566543614,65.6013060733,52.4480420288,13.1532640445
 11/07  10:00:00,1140.92347096,26.1153771766,66.2210918952,0.0,448.566543614,448.566543614,40.3855265461,27.2243234629,13.1612030832
 11/07  11:00:00,1215.91052217,26.1153771766,186.640681537,0.0,448.566543614,448.566543614,19.8986938367,6.73440201319,13.1642918235
 11/07  12:00:00,1329.9082789,26.1153771766,297.64010914,0.0,448.566543614,448.566543614,18.8165136397,3.41769663316,15.3988170065
 11/07  13:00:00,1286.44263378,26.1153771766,304.33178015,0.0,448.566543614,398.725816546,35.4898394255,17.8386487244,17.6511907011
 11/07  14:00:00,1312.04562347,26.1153771766,281.391432056,0.0,448.566543614,448.566543614,26.8184927284,6.97887127278,19.8396214557
 11/07  15:00:00,1340.39968354,26.1153771766,308.497036507,0.0,448.566543614,448.566543614,13.4796717439,2.51750899106,10.9621627529
 11/07  16:00:00,1343.8526596,26.1153771766,310.751301928,0.0,448.566543614,448.566543614,13.3432267073,2.38603031949,10.9571963878
 11/07  17:00:00,1394.65800443,26.1153771766,305.770192807,0.0,448.566543614,448.566543614,24.5174282424,9.13093944082,15.3864888016
 11/07  18:00:00,1206.00566851,26.1153771766,190.690702235,0.0,348.885089477,398.725816546,45.4509201169,36.6994593121,8.75146080475
 11/07  19:00:00,966.05319806,26.1153771766,150.797551291,0.0,249.203635341,299.044362409,69.6027738689,63.0435353014,6.55923856743
 11/07  20:00:00,991.566741856,26.1153771766,199.522805261,0.0,249.203635341,299.044362409,78.4294550179,74.0583633523,4.37109166557
 11/07  21:00:00,936.616079131,26.1153771766,291.086488662,0.0,149.522181205,249.203635341,112.151493907,105.600788758,6.55070514924
 11/07  22:00:00,948.140629858,26.1153771766,323.62236707,0.0,149.522181205,249.203635341,117.598322671,115.407522188,2.19080048368
 11/07  23:00:00,349.356610452,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906337989,0.0,2.18906337989
 11/07  24:00:00,299.991851431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900530232,0.0,2.18900530232
 11/08  01:00:00,287.769655037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905370456,0.0,2.18905370456
 11/08  02:00:00,287.769655043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884444414,0.0,2.18884444414
 11/08  03:00:00,287.769654974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889255507,0.0,2.18889255507
 11/08  04:00:00,287.769654871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894064664,0.0,2.18894064664
 11/08  05:00:00,299.991852525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898870687,0.0,2.18898870687
 11/08  06:00:00,349.357922787,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109825666,0.0,2.19109825666
 11/08  07:00:00,767.266968923,26.9299606824,288.890031367,0.0,49.8407270682,199.362908273,143.292299085,141.102162459,2.19013662669
 11/08  08:00:00,888.950201985,26.1153771766,318.911522921,0.0,149.522181205,199.362908273,149.730595613,143.176717867,6.55387774592
 11/08  09:00:00,1445.99164611,26.1153771766,325.504675155,0.0,448.566543614,448.566543614,53.2500115515,40.0982581085,13.151753443
 11/08  10:00:00,1414.46432134,26.1153771766,329.757062243,0.0,448.566543614,448.566543614,38.8080308611,27.8313095814,10.9767212797
 11/08  11:00:00,1375.87583512,26.1153771766,336.983384142,0.0,448.566543614,448.566543614,21.2134993094,8.04024783888,13.1732514706
 11/08  12:00:00,1410.26223856,26.1153771766,365.765990953,0.0,448.566543614,448.566543614,19.4174348014,1.81894349137,17.5984913101
 11/08  13:00:00,1372.9466065,26.1153771766,378.197298314,0.0,448.566543614,398.725816546,20.6510998935,2.99558458946,17.6555153041
 11/08  14:00:00,1405.65706382,26.1153771766,362.697493088,0.0,448.566543614,448.566543614,19.4561865774,1.81943120765,17.6367553698
 11/08  15:00:00,1402.95807756,26.1153771766,360.007485803,0.0,448.566543614,448.566543614,14.6717879008,1.52200931046,13.1497785903
 11/08  16:00:00,1395.99913379,26.1884110477,354.627081096,0.0,448.566543614,448.566543614,12.05289287,1.09536731153,10.9575255585
 11/08  17:00:00,1439.99839717,26.5333102494,343.383279953,0.0,448.566543614,448.566543614,16.8545362388,1.46750306506,15.3870331738
 11/08  18:00:00,1357.23818395,26.1153771766,333.778094594,0.0,348.885089477,398.725816546,20.7682173242,12.0176181278,8.75059919634
 11/08  19:00:00,1152.58037963,26.1153771766,329.109587556,0.0,249.203635341,299.044362409,43.3431891048,36.7845891178,6.55859998694
 11/08  20:00:00,1130.32313346,26.1153771766,330.457759749,0.0,249.203635341,299.044362409,49.0494839829,44.6781014868,4.3713824961
 11/08  21:00:00,972.518278512,26.1153771766,325.237085444,0.0,149.522181205,249.203635341,79.5764069689,73.0263057785,6.55010119049
 11/08  22:00:00,790.58455973,26.1153771766,173.26930592,0.0,149.522181205,249.203635341,97.9863773186,95.7953891819,2.19098813669
 11/08  23:00:00,349.356611719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901325784,0.0,2.18901325784
 11/08  24:00:00,299.991852744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906050928,0.0,2.18906050928
 11/09  01:00:00,287.769656207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885404204,0.0,2.18885404204
 11/09  02:00:00,287.769656161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890428819,0.0,2.18890428819
 11/09  03:00:00,287.769656079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895453565,0.0,2.18895453565
 11/09  04:00:00,287.769655953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900476545,0.0,2.18900476545
 11/09  05:00:00,299.991853613,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357924835,0.0,0.0,0.0,49.8407270682,199.362908273,4.36200928076,0.0,4.36200928076
 11/09  07:00:00,408.38521338,27.0819545873,0.0,0.0,49.8407270682,199.362908273,188.307143905,186.116847183,2.19029672146
 11/09  08:00:00,529.232205744,26.1153771766,10.5728436678,0.0,149.522181205,199.362908273,178.370674852,171.817310759,6.55336409307
 11/09  09:00:00,1191.35572014,26.1153771766,80.0980478452,0.0,448.566543614,448.566543614,51.865522929,40.9026002705,10.9629226585
 11/09  10:00:00,1272.7636155,26.1153771766,194.599846345,0.0,448.566543614,448.566543614,29.6092327042,16.4399442748,13.1692884294
 11/09  11:00:00,1330.85976703,26.1153771766,298.596753251,0.0,448.566543614,448.566543614,19.1832237781,6.010673641,13.1725501371
 11/09  12:00:00,1340.71772285,26.1153771766,306.9131722,0.0,448.566543614,448.566543614,18.0817065615,2.67944438577,15.4022621757
 11/09  13:00:00,1281.30071427,26.1153771766,298.755923085,0.0,448.566543614,398.725816546,23.6144787086,3.75396120692,19.8605175016
 11/09  14:00:00,1309.52893945,26.1153771766,278.883337445,0.0,448.566543614,448.566543614,19.2642932154,1.62796064681,17.6363325686
 11/09  15:00:00,1318.75700903,26.1657969186,288.367093585,0.0,448.566543614,448.566543614,14.3644078082,1.21494884336,13.1494589648
 11/09  16:00:00,1325.16754867,26.5127567739,294.430804739,0.0,448.566543614,448.566543614,12.2985289098,1.3406261156,10.9579027942
 11/09  17:00:00,1333.4886276,26.8047132174,246.16119818,0.0,448.566543614,448.566543614,17.6291302623,2.26044924339,15.368681019
 11/09  18:00:00,1171.93874803,26.1153771766,157.214996262,0.0,348.885089477,398.725816546,30.5483671225,21.7797192973,8.76864782519
 11/09  19:00:00,885.113949312,26.1153771766,71.8834121519,0.0,249.203635341,299.044362409,57.052275373,50.4937198409,6.55855553209
 11/09  20:00:00,825.138299671,26.1153771766,37.4605961644,0.0,249.203635341,299.044362409,61.7162635774,57.3449089296,4.37135464781
 11/09  21:00:00,678.193968651,26.1153771766,39.8917375219,0.0,149.522181205,249.203635341,97.6282435713,91.0781608321,6.55008273919
 11/09  22:00:00,651.986210306,26.1153771766,38.0822653545,0.0,149.522181205,249.203635341,108.279081975,106.088103431,2.19097854402
 11/09  23:00:00,349.35661295,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900317656,0.0,2.18900317656
 11/09  24:00:00,299.991853956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905265627,0.0,2.18905265627
 11/10  01:00:00,287.769657445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884806597,0.0,2.18884806597
 11/10  02:00:00,287.769657387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890055555,0.0,2.18890055555
 11/10  03:00:00,287.769657299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895304005,0.0,2.18895304005
 11/10  04:00:00,287.769657174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900550136,0.0,2.18900550136
 11/10  05:00:00,299.991854843,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  06:00:00,349.357926804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202308307,0.0,4.36202308307
 11/10  07:00:00,511.858579991,27.2518673466,38.9049757051,0.0,49.8407270682,199.362908273,157.278850644,155.088544631,2.19030601291
 11/10  08:00:00,638.899601635,26.1153771766,75.5043585346,0.0,149.522181205,199.362908273,152.405436241,145.851997795,6.55343844617
 11/10  09:00:00,1213.7598581,26.1153771766,101.354663297,0.0,448.566543614,448.566543614,43.7505601504,32.7873869623,10.9631731881
 11/10  10:00:00,1180.92862137,26.1153771766,105.360228652,0.0,448.566543614,448.566543614,28.536202513,15.3664942328,13.1697082802
 11/10  11:00:00,1130.92414702,26.1153771766,104.478192572,0.0,448.566543614,448.566543614,20.0216985961,6.84863952934,13.1730590668
 11/10  12:00:00,1164.5756484,26.1153771766,137.417982411,0.0,448.566543614,448.566543614,27.4724867997,9.87384268455,17.5986441152
 11/10  13:00:00,1219.71957935,26.1153771766,239.989296914,0.0,448.566543614,398.725816546,38.2545898678,20.5997742604,17.6548156073
 11/10  14:00:00,1349.31337392,26.1153771766,315.968070365,0.0,448.566543614,448.566543614,21.7114842607,4.07382741508,17.6376568456
 11/10  15:00:00,1362.28567625,26.2024074295,327.15613982,0.0,448.566543614,448.566543614,14.8874754378,1.73705032527,13.1504251126
 11/10  16:00:00,1358.49282455,26.5689187479,324.684385545,0.0,448.566543614,448.566543614,14.5577044916,3.59951253588,10.9581919557
 11/10  17:00:00,1353.20352622,26.8058966546,265.334705729,0.0,448.566543614,448.566543614,27.7708716436,12.3825411449,15.3883304987
 11/10  18:00:00,1168.17702037,26.1153771766,153.70268487,0.0,348.885089477,398.725816546,36.8016309129,28.0503385392,8.75129237361
 11/10  19:00:00,927.815860617,26.1153771766,113.560665966,0.0,249.203635341,299.044362409,61.1214131883,54.5622647582,6.55914843015
 11/10  20:00:00,901.409222624,26.1153771766,111.594903343,0.0,249.203635341,299.044362409,67.2146781858,62.8436431897,4.37103499613
 11/10  21:00:00,709.099547049,26.1153771766,70.0412348556,0.0,149.522181205,249.203635341,109.410417272,102.859725694,6.55069157759
 11/10  22:00:00,600.596312239,26.1153771766,8.90456720125,0.0,149.522181205,249.203635341,123.182909847,120.992125623,2.19078422456
 11/10  23:00:00,349.356614183,0.0,0.0,0.0,49.8407270682,199.362908273,2.189046561,0.0,2.189046561
 11/10  24:00:00,299.991855133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899472291,0.0,2.18899472291
 11/11  01:00:00,237.928494022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827801428,0.0,2.18827801428
 11/11  02:00:00,237.928493843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823365358,0.0,2.18823365358
 11/11  03:00:00,237.928493166,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928493753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818941923,0.0,2.18818941923
 11/11  05:00:00,250.150691847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835862128,0.0,2.18835862128
 11/11  06:00:00,274.596400153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033948919,0.0,2.19033948919
 11/11  07:00:00,306.396545259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821939227,0.0,2.18821939227
 11/11  08:00:00,296.666273585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666273575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838862259,0.0,2.18838862259
 11/11  10:00:00,259.999680758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834457555,0.0,2.18834457555
 11/11  11:00:00,211.110889446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830050649,0.0,2.18830050649
 11/11  12:00:00,211.111764775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955323903,0.0,2.18955323903
 11/11  13:00:00,395.880008691,12.6063106454,137.142106835,0.0,24.9203635341,149.522181205,2.18974087686,0.0,2.18974087686
 11/11  14:00:00,532.06537168,17.0107549458,238.371299745,0.0,24.9203635341,149.522181205,2.19175043211,0.0,2.19175043211
 11/11  15:00:00,211.111764849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897433712,0.0,2.1897433712
 11/11  16:00:00,211.110889482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824955986,0.0,2.18824955986
 11/11  17:00:00,268.543347487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820560928,0.0,2.18820560928
 11/11  18:00:00,347.928273575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  19:00:00,347.92827361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837497544,0.0,2.18837497544
 11/11  20:00:00,323.483878587,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883309917,0.0,2.1883309917
 11/11  21:00:00,323.483878471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828701618,0.0,2.18828701618
 11/11  22:00:00,299.040795895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040233766,0.0,2.19040233766
 11/11  23:00:00,274.595087024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836112079,0.0,2.18836112079
 11/11  24:00:00,250.150690885,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  01:00:00,237.92849473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831889199,0.0,2.18831889199
 11/12  02:00:00,237.928494944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827650237,0.0,2.18827650237
 11/12  03:00:00,237.928494419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823424538,0.0,2.18823424538
 11/12  04:00:00,237.92849425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150692745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819209453,0.0,2.18819209453
 11/12  06:00:00,274.596401871,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025730624,0.0,2.19025730624
 11/12  07:00:00,306.396546266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827093932,0.0,2.18827093932
 11/12  08:00:00,296.666275017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822892453,0.0,2.18822892453
 11/12  09:00:00,296.666274348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,259.999681518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840100911,0.0,2.18840100911
 11/12  11:00:00,211.1108906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835847314,0.0,2.18835847314
 11/12  12:00:00,460.875800544,13.7428045405,191.600398328,0.0,24.9203635341,149.522181205,2.18952574702,0.0,2.18952574702
 11/12  13:00:00,555.928568717,18.8766746318,265.042536475,0.0,24.9203635341,149.522181205,2.18944572064,0.0,2.18944572064
 11/12  14:00:00,396.600519752,9.27251431656,143.784910834,0.0,24.9203635341,149.522181205,2.19168199969,0.0,2.19168199969
 11/12  15:00:00,211.111766563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958013182,0.0,2.18958013182
 11/12  16:00:00,211.110890192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831898811,0.0,2.18831898811
 11/12  17:00:00,268.543348563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827707864,0.0,2.18827707864
 11/12  18:00:00,347.928275101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823517524,0.0,2.18823517524
 11/12  19:00:00,347.928274416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  20:00:00,323.483879387,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881932846,0.0,2.1881932846
 11/12  21:00:00,323.483879669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836502431,0.0,2.18836502431
 11/12  22:00:00,299.040797508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035151567,0.0,2.19035151567
 11/12  23:00:00,274.595088373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823025474,0.0,2.18823025474
 11/12  24:00:00,250.150692179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/13  01:00:00,287.769660627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908764605,0.0,2.18908764605
 11/13  02:00:00,287.769660781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888878409,0.0,2.1888878409
 11/13  03:00:00,287.769660914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894696993,0.0,2.18894696993
 11/13  04:00:00,287.76966103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900606884,0.0,2.18900606884
 11/13  05:00:00,299.991858923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906512369,0.0,2.18906512369
 11/13  06:00:00,349.357932247,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093191489,0.0,2.19093191489
 11/13  07:00:00,416.908068674,27.0285382741,0.0,0.0,49.8407270682,199.362908273,239.243444117,237.053028498,2.19041561951
 11/13  08:00:00,497.356500148,26.1153771766,0.0,0.0,149.522181205,199.362908273,175.303691698,168.74767782,6.55601387729
 11/13  09:00:00,1045.51184738,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.1922252685,35.0359605884,13.1562646801
 11/13  10:00:00,1081.87517805,26.1153771766,20.0598162847,0.0,448.566543614,448.566543614,30.689758895,17.5231977845,13.1665611105
 11/13  11:00:00,1111.01903906,26.1153771766,85.0261215735,0.0,448.566543614,448.566543614,23.3960502284,10.2276057027,13.1684445257
 11/13  12:00:00,1225.15056823,27.3341390054,194.429978547,0.0,448.566543614,448.566543614,20.3101951273,4.90653155214,15.4036635751
 11/13  13:00:00,1277.91494979,27.7596014781,294.595845072,0.0,448.566543614,398.725816546,24.5508243163,4.68909039429,19.861733922
 11/13  14:00:00,1337.13539272,27.4187963725,300.574471587,0.0,448.566543614,448.566543614,19.487943151,1.8497163694,17.6382267816
 11/13  15:00:00,1342.55107945,26.8123165963,303.869627807,0.0,448.566543614,448.566543614,12.4567308324,1.4953411674,10.961389665
 11/13  16:00:00,1340.43176944,26.9690437734,303.801781776,0.0,448.566543614,448.566543614,14.8673018375,1.72195268412,13.1453491533
 11/13  17:00:00,1392.49766804,27.2483423674,301.070523072,0.0,448.566543614,448.566543614,15.550457681,2.36086655314,13.1895911279
 11/13  18:00:00,1154.18880072,26.1153771766,139.552765944,0.0,348.885089477,398.725816546,17.6864006863,8.93454100663,8.75185967969
 11/13  19:00:00,851.396453141,26.1153771766,39.1990585752,0.0,249.203635341,299.044362409,50.1494677882,41.4106896779,8.73877811031
 11/13  20:00:00,827.287848776,26.1153771766,39.4276365281,0.0,249.203635341,299.044362409,55.5346891805,51.1637756659,4.3709135146
 11/13  21:00:00,597.901126737,26.1153771766,2.90312156157,0.0,149.522181205,249.203635341,86.6193901665,80.068269889,6.55112027757
 11/13  22:00:00,549.507691245,26.1153771766,0.0,0.0,149.522181205,249.203635341,93.7645966653,91.5738214906,2.19077517471
 11/13  23:00:00,349.35661788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905687593,0.0,2.18905687593
 11/13  24:00:00,299.991858831,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888565138,0.0,2.1888565138
 11/14  01:00:00,287.7696622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891870958,0.0,2.18891870958
 11/14  02:00:00,287.769662134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897995375,0.0,2.18897995375
 11/14  03:00:00,287.769662048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904117687,0.0,2.18904117687
 11/14  04:00:00,287.769661917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884333877,0.0,2.18884333877
 11/14  05:00:00,299.991859697,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  06:00:00,349.357935052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174802924,0.0,4.36174802924
 11/14  07:00:00,417.146927867,27.2326311827,0.0,0.0,49.8407270682,199.362908273,287.629610314,285.439431967,2.19017834736
 11/14  08:00:00,497.369554024,26.1153771766,0.0,0.0,149.522181205,199.362908273,193.861397254,187.305470768,6.55592648592
 11/14  09:00:00,1055.97501219,26.1153771766,0.000535054578202,0.0,448.566543614,448.566543614,47.8826649702,36.9164449687,10.9662200015
 11/14  10:00:00,1173.02297597,26.3882883934,96.0350880586,0.0,448.566543614,448.566543614,33.0869577442,19.9166611319,13.1702966123
 11/14  11:00:00,1300.38415747,27.8670124131,260.349311781,0.0,448.566543614,448.566543614,21.4810598694,8.30700762863,13.1740522408
 11/14  12:00:00,1337.89643087,29.096510092,290.51143583,0.0,448.566543614,448.566543614,20.6532385609,3.05251940505,17.6007191559
 11/14  13:00:00,1298.45517923,29.1187197237,300.167533628,0.0,448.566543614,398.725816546,20.5669040078,2.91072231383,17.656181694
 11/14  14:00:00,1360.51925713,30.7308956036,310.782083223,0.0,448.566543614,448.566543614,19.9674844896,0.124076494738,19.8434079949
 11/14  15:00:00,1368.64881663,30.550357766,319.101044747,0.0,448.566543614,448.566543614,10.9636172431,0.0,10.9636172431
 11/14  16:00:00,1366.25346998,29.0826269121,318.173863538,0.0,448.566543614,448.566543614,10.9590357905,0.0,10.9590357905
 11/14  17:00:00,1407.67777281,28.2650250581,308.441990458,0.0,448.566543614,448.566543614,15.3960876052,0.00785317354831,15.3882344316
 11/14  18:00:00,1282.72055399,26.1362864662,262.210319622,0.0,348.885089477,398.725816546,10.6925073921,1.94140274242,8.75110464965
 11/14  19:00:00,916.445839859,26.1153771766,100.907172243,0.0,249.203635341,299.044362409,28.1002914272,21.5413937828,6.55889764435
 11/14  20:00:00,866.791130435,26.1153771766,76.1031536201,0.0,249.203635341,299.044362409,42.0324693616,35.4854246651,6.54704469651
 11/14  21:00:00,704.626173824,26.1153771766,63.8169148288,0.0,149.522181205,249.203635341,65.5114300785,61.1373876797,4.37404239881
 11/14  22:00:00,599.917464516,26.1153771766,8.01046448767,0.0,149.522181205,249.203635341,78.4142141213,74.0524376641,4.36177645717
 11/14  23:00:00,349.356618918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906888217,0.0,2.18906888217
 11/14  24:00:00,299.991859634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887119044,0.0,2.18887119044
 11/15  01:00:00,287.769663037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  02:00:00,287.769663153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893637157,0.0,2.18893637157
 11/15  03:00:00,287.769663318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899982494,0.0,2.18899982494
 11/15  04:00:00,287.76966347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906324156,0.0,2.18906324156
 11/15  05:00:00,299.991861334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886732019,0.0,2.18886732019
 11/15  06:00:00,349.357936177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100348408,0.0,2.19100348408
 11/15  07:00:00,417.480851944,27.5723038556,0.0,0.0,49.8407270682,199.362908273,283.040550131,278.679996849,4.36055328247
 11/15  08:00:00,497.41159244,26.1153771766,0.0,0.0,149.522181205,199.362908273,249.488812887,242.935098464,6.55371442282
 11/15  09:00:00,1045.51648681,26.1153771766,0.0,0.0,448.566543614,448.566543614,52.145258594,41.1778866802,10.9673719139
 11/15  10:00:00,1008.83572169,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.5609169246,20.3930672147,13.1678497099
 11/15  11:00:00,1053.7996248,27.0774154472,37.8473460719,0.0,448.566543614,448.566543614,21.7961496797,8.62625682242,13.1698928573
 11/15  12:00:00,1171.86002499,29.1168846747,140.431489894,0.0,448.566543614,448.566543614,19.2945634083,3.89212832252,15.4024350858
 11/15  13:00:00,1235.78250953,29.5316578193,252.417186099,0.0,448.566543614,398.725816546,24.7061517206,4.8443316602,19.8618200604
 11/15  14:00:00,1345.69611463,30.6334762457,309.675453977,0.0,448.566543614,448.566543614,18.3271643962,0.685856618016,17.6413077782
 11/15  15:00:00,1351.42856997,30.1166601436,314.668680953,0.0,448.566543614,448.566543614,13.2429937273,0.0936245366499,13.1493691907
 11/15  16:00:00,1347.93680272,28.901751916,312.058652659,0.0,448.566543614,448.566543614,10.9981659928,0.039010292357,10.9591557004
 11/15  17:00:00,1409.46734156,28.2621505967,309.418471041,0.0,448.566543614,448.566543614,15.6354899564,0.2470661121,15.3884238443
 11/15  18:00:00,1203.64316176,26.1542154163,187.888609623,0.0,348.885089477,398.725816546,11.7094882785,2.95820745373,8.75128082479
 11/15  19:00:00,822.16805085,26.1153771766,31.2544116047,0.0,249.203635341,299.044362409,38.1196980968,31.5605019954,6.55919610132
 11/15  20:00:00,723.44476849,26.1153771766,0.0,0.0,249.203635341,299.044362409,51.7547828379,47.3837132677,4.37106957013
 11/15  21:00:00,573.944045022,26.1153771766,0.0,0.0,149.522181205,249.203635341,81.6966438323,75.145782226,6.5508616063
 11/15  22:00:00,549.510624915,26.1153771766,0.0,0.0,149.522181205,249.203635341,97.5486517456,95.3578305788,2.19082116686
 11/15  23:00:00,349.356620257,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908222652,0.0,2.18908222652
 11/15  24:00:00,299.991861208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904077581,0.0,2.18904077581
 11/16  01:00:00,287.769664773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876571004,0.0,2.18876571004
 11/16  02:00:00,287.769664729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891291376,0.0,2.18891291376
 11/16  03:00:00,287.769664698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897863906,0.0,2.18897863906
 11/16  04:00:00,287.769664667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904430716,0.0,2.18904430716
 11/16  05:00:00,299.991862421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888502371,0.0,2.1888502371
 11/16  06:00:00,349.357938084,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086631186,0.0,2.19086631186
 11/16  07:00:00,417.566056236,27.7147144328,0.0,0.0,49.8407270682,199.362908273,202.753062073,200.562754157,2.19030791666
 11/16  08:00:00,497.372508536,26.1153771766,0.0,0.0,149.522181205,199.362908273,197.986328351,191.431554117,6.55477423353
 11/16  09:00:00,1055.99469338,26.1153771766,0.000665909749815,0.0,448.566543614,448.566543614,76.5312475444,63.3769798479,13.1542676965
 11/16  10:00:00,1008.85236648,26.1153771766,0.0,0.0,448.566543614,448.566543614,56.2484469467,43.0853407643,13.1631061824
 11/16  11:00:00,959.949898175,26.1153771766,0.0,0.0,448.566543614,448.566543614,37.1670031107,23.9999734177,13.1670296931
 11/16  12:00:00,1024.81839886,26.1153771766,12.0300048958,0.0,448.566543614,448.566543614,23.3514335326,7.95000635709,15.4014271755
 11/16  13:00:00,1051.11412771,26.1153771766,75.2627317843,0.0,448.566543614,398.725816546,28.5381252066,8.67438589648,19.8637393101
 11/16  14:00:00,1224.64511206,26.5417335249,194.949693043,0.0,448.566543614,448.566543614,20.2081878136,2.56755594675,17.6406318668
 11/16  15:00:00,1315.05073108,27.215642341,283.317231927,0.0,448.566543614,448.566543614,11.9458777701,0.984627306025,10.9612504641
 11/16  16:00:00,1335.24994346,27.5818251421,303.445347244,0.0,448.566543614,448.566543614,11.8583127871,0.899849947946,10.9584628392
 11/16  17:00:00,1299.02339188,27.7835181488,203.38179479,0.0,448.566543614,448.566543614,17.2957483498,1.90761724056,15.3881311093
 11/16  18:00:00,1030.17258663,26.1153771766,39.8811118188,0.0,348.885089477,398.725816546,25.6009773848,16.8488614289,8.75211595584
 11/16  19:00:00,747.891972872,26.1153771766,0.0,0.0,249.203635341,299.044362409,56.7478596235,48.0097744646,8.73808515893
 11/16  20:00:00,723.451842243,26.1153771766,0.0,0.0,249.203635341,299.044362409,61.7832933772,57.4122144409,4.37107893629
 11/16  21:00:00,573.95256953,26.1153771766,0.0,0.0,149.522181205,249.203635341,93.9380194062,87.3873844299,6.55063497635
 11/16  22:00:00,549.525172484,26.1153771766,0.0,0.0,149.522181205,249.203635341,118.152025187,115.961155279,2.19086990817
 11/16  23:00:00,349.356621463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902091442,0.0,2.18902091442
 11/16  24:00:00,299.99186237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895602293,0.0,2.18895602293
 11/17  01:00:00,287.769665818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902459842,0.0,2.18902459842
 11/17  02:00:00,287.769665856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909223268,0.0,2.18909223268
 11/17  03:00:00,287.769665719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889999908,0.0,2.18889999908
 11/17  04:00:00,287.769665525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896798911,0.0,2.18896798911
 11/17  05:00:00,299.991863271,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  06:00:00,349.357940423,0.0,0.0,0.0,49.8407270682,199.362908273,4.36203340367,0.0,4.36203340367
 11/17  07:00:00,417.322771379,27.4441731003,0.0,0.0,49.8407270682,199.362908273,241.295314759,239.104986952,2.19032780752
 11/17  08:00:00,497.391659592,26.1153771766,0.0,0.0,149.522181205,199.362908273,225.260874957,218.707049093,6.55382586376
 11/17  09:00:00,1045.53661006,26.1153771766,0.0,0.0,448.566543614,448.566543614,82.265191912,69.1121342138,13.1530576981
 11/17  10:00:00,1008.8447351,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.9175805331,32.9390433079,10.9785372252
 11/17  11:00:00,990.8842174,26.3186384858,9.4823112569,0.0,448.566543614,448.566543614,30.5235692592,15.1702331707,15.3533360885
 11/17  12:00:00,1241.08415902,27.9851551988,208.394474919,0.0,448.566543614,448.566543614,22.0724680183,6.6549300167,15.4175380016
 11/17  13:00:00,1283.16765259,28.9191370564,291.981066706,0.0,448.566543614,398.725816546,25.1977304149,5.33598171019,19.8617487047
 11/17  14:00:00,1341.08706147,30.0187655645,296.911061554,0.0,448.566543614,448.566543614,18.6595789226,1.01676497483,17.6428139477
 11/17  15:00:00,1346.02137798,30.0456041357,300.142195674,0.0,448.566543614,448.566543614,11.3890429544,0.427234831349,10.9618081231
 11/17  16:00:00,1345.94459371,28.9751358985,300.228882332,0.0,448.566543614,448.566543614,11.2597099256,0.300648734721,10.9590611909
 11/17  17:00:00,1373.0575124,28.1800145096,269.415707747,0.0,448.566543614,448.566543614,16.0862736344,0.696245322664,15.3900283118
 11/17  18:00:00,1121.32134006,26.1263147264,106.056787906,0.0,348.885089477,398.725816546,18.3131689676,9.56175536354,8.75141360401
 11/17  19:00:00,786.549366998,26.1153771766,6.84692670183,0.0,249.203635341,299.044362409,46.0795697253,37.3411500524,8.73841967287
 11/17  20:00:00,723.448458983,26.1153771766,0.0,0.0,249.203635341,299.044362409,57.4410236347,53.0695617892,4.37146184549
 11/17  21:00:00,573.948752445,26.1153771766,0.0,0.0,149.522181205,249.203635341,89.125234941,82.5742700286,6.5509649124
 11/17  22:00:00,549.513930578,26.1153771766,0.0,0.0,149.522181205,249.203635341,103.292796021,101.101691708,2.19110431308
 11/17  23:00:00,349.356622781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898880355,0.0,2.18898880355
 11/17  24:00:00,299.991863631,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890559027,0.0,2.1890559027
 11/18  01:00:00,237.928939988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886650259,0.0,2.18886650259
 11/18  02:00:00,237.928939825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893660365,0.0,2.18893660365
 11/18  03:00:00,237.928939679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900664744,0.0,2.18900664744
 11/18  04:00:00,237.928939606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  05:00:00,250.151137418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907662252,0.0,2.18907662252
 11/18  06:00:00,274.596852197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213843373,0.0,4.36213843373
 11/18  07:00:00,416.693535711,26.7542376984,0.0,0.0,49.8407270682,199.362908273,324.190093491,321.999909274,2.19018421683
 11/18  08:00:00,397.847695203,26.1153771766,0.0,0.0,49.8407270682,199.362908273,401.04867979,396.682753932,4.36592585786
 11/18  09:00:00,646.845276018,26.1153771766,0.0,0.0,249.203635341,249.203635341,123.503741773,119.132556957,4.37118481632
 11/18  10:00:00,610.15047821,26.1153771766,0.0,0.0,249.203635341,249.203635341,89.0762347467,80.337540378,8.73869436871
 11/18  11:00:00,590.523455224,26.1153771766,7.82718200678,0.0,249.203635341,249.203635341,77.0377015541,70.483282338,6.55441921604
 11/18  12:00:00,658.170576392,26.3127057295,31.9401478104,0.0,249.203635341,249.203635341,66.8903955984,60.3267613896,6.56363420884
 11/18  13:00:00,742.792397382,27.4786596161,111.709221505,0.0,249.203635341,249.203635341,58.7184160797,52.1610988818,6.55731719789
 11/18  14:00:00,894.855477678,27.8100812428,257.047982629,0.0,249.203635341,249.203635341,33.4262881261,26.8702854553,6.55600267079
 11/18  15:00:00,676.617624703,26.5642963173,285.637794696,0.0,74.7610906023,174.442544739,52.0787188869,45.5311939184,6.54752496849
 11/18  16:00:00,667.754219693,26.1153771766,280.383530638,0.0,74.7610906023,174.442544739,62.8849865019,58.516544465,4.36844203686
 11/18  17:00:00,624.891680313,26.1153771766,176.944072579,0.0,74.7610906023,174.442544739,103.664144559,99.2943272301,4.3698173293
 11/18  18:00:00,510.433608027,26.1153771766,70.135202341,0.0,24.9203635341,149.522181205,153.780700979,151.590251295,2.19044968421
 11/18  19:00:00,347.929599261,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609011962,0.0,4.3609011962
 11/18  20:00:00,323.485203197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044869799,0.0,2.19044869799
 11/18  21:00:00,323.485203006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044829681,0.0,2.19044829681
 11/18  22:00:00,299.041686835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314636712,0.0,4.36314636712
 11/18  23:00:00,274.59553313,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  24:00:00,250.151137513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906510286,0.0,2.18906510286
 11/19  01:00:00,237.928501499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840207365,0.0,2.18840207365
 11/19  02:00:00,237.928501745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837364845,0.0,2.18837364845
 11/19  03:00:00,237.928501317,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883453372,0.0,2.1883453372
 11/19  04:00:00,237.928500904,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  05:00:00,250.150699326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831711605,0.0,2.18831711605
 11/19  06:00:00,274.596413761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041735843,0.0,2.19041735843
 11/19  07:00:00,314.940219642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842618103,0.0,2.18842618103
 11/19  08:00:00,296.666281878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839806205,0.0,2.18839806205
 11/19  09:00:00,296.666281199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999687957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837056056,0.0,2.18837056056
 11/19  11:00:00,211.110897304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834257771,0.0,2.18834257771
 11/19  12:00:00,291.386835421,11.2779683976,25.7366747681,0.0,24.9203635341,149.522181205,2.18975267742,0.0,2.18975267742
 11/19  13:00:00,415.200997857,17.7118803886,119.534248954,0.0,24.9203635341,149.522181205,2.18977461444,0.0,2.18977461444
 11/19  14:00:00,462.791942969,14.9320206749,175.411736766,0.0,24.9203635341,149.522181205,4.36375622445,0.0,4.36375622445
 11/19  15:00:00,474.773461471,15.0678357644,193.93262098,0.0,24.9203635341,149.522181205,2.18979211058,0.0,2.18979211058
 11/19  16:00:00,274.511807643,3.47719286871,47.8903924712,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  17:00:00,277.087021691,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883475288,0.0,2.1883475288
 11/19  18:00:00,347.928281958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831952737,0.0,2.18831952737
 11/19  19:00:00,347.928281461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829155132,0.0,2.18829155132
 11/19  20:00:00,323.483885593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  21:00:00,323.483886222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826358848,0.0,2.18826358848
 11/19  22:00:00,299.040809303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036442693,0.0,2.19036442693
 11/19  23:00:00,274.595095096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837312592,0.0,2.18837312592
 11/19  24:00:00,250.150699394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834511797,0.0,2.18834511797
 11/20  01:00:00,287.769669185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902148721,0.0,2.18902148721
 11/20  02:00:00,287.769669092,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  03:00:00,287.769669076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909564946,0.0,2.18909564946
 11/20  04:00:00,287.769669216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889089542,0.0,2.1889089542
 11/20  05:00:00,299.991867094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898343884,0.0,2.18898343884
 11/20  06:00:00,349.357946346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185040637,0.0,4.36185040637
 11/20  07:00:00,416.161520594,26.1153771766,0.0,0.0,49.8407270682,199.362908273,444.22729816,442.037099969,2.19019819087
 11/20  08:00:00,507.99107237,26.1153771766,0.00101953147461,0.0,149.522181205,199.362908273,381.852591317,375.297382468,6.5552088485
 11/20  09:00:00,1045.55685004,26.1153771766,0.0,0.0,448.566543614,448.566543614,99.5805270205,88.6121364698,10.9683905508
 11/20  10:00:00,1029.94960215,26.2836484246,0.000866057808866,0.0,448.566543614,448.566543614,59.7510553146,46.5807400215,13.170315293
 11/20  11:00:00,1087.99929078,27.535353482,61.5608691421,0.0,448.566543614,448.566543614,42.0385348593,28.8638738611,13.1746609981
 11/20  12:00:00,1273.80490207,28.9706173336,239.842421644,0.0,448.566543614,448.566543614,34.1536688362,16.5509710302,17.602697806
 11/20  13:00:00,1291.89920918,29.7062068859,302.386585275,0.0,448.566543614,398.725816546,33.0371477472,15.3785411374,17.6586066098
 11/20  14:00:00,1347.12627594,29.99186531,305.991171438,0.0,448.566543614,448.566543614,22.4814545594,2.63584084688,19.8456137125
 11/20  15:00:00,1355.89617205,28.6126111832,314.269248601,0.0,448.566543614,448.566543614,11.8848998366,0.921893736148,10.9630061005
 11/20  16:00:00,1362.74352946,27.3987749151,322.855398992,0.0,448.566543614,448.566543614,11.6197902533,0.660967269171,10.9588229841
 11/20  17:00:00,1424.03354957,26.3630032565,321.86402667,0.0,448.566543614,448.566543614,16.3745103347,0.985339954218,15.3891703805
 11/20  18:00:00,1303.70783134,26.1153771766,284.935973743,0.0,348.885089477,398.725816546,16.0362498353,7.28476853226,8.751481303
 11/20  19:00:00,966.847766818,26.1153771766,151.287144788,0.0,249.203635341,299.044362409,46.6445418666,37.905005343,8.73953652353
 11/20  20:00:00,858.750519556,26.1153771766,69.9675200157,0.0,249.203635341,299.044362409,53.7571175108,49.3855881459,4.3715293649
 11/20  21:00:00,624.911915467,26.1153771766,8.76590381388,0.0,149.522181205,249.203635341,85.2989478105,78.747813995,6.55113381556
 11/20  22:00:00,549.516715384,26.1153771766,0.0,0.0,149.522181205,249.203635341,100.039072025,97.8479223463,2.19114967898
 11/20  23:00:00,349.356626259,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903183675,0.0,2.18903183675
 11/20  24:00:00,299.991867177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910536111,0.0,2.18910536111
 11/21  01:00:00,287.769670496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892148351,0.0,2.18892148351
 11/21  02:00:00,287.7696704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899792971,0.0,2.18899792971
 11/21  03:00:00,287.769670328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907430845,0.0,2.18907430845
 11/21  04:00:00,287.7696702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888942499,0.0,2.18888942499
 11/21  05:00:00,299.991867978,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  06:00:00,349.35794814,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192413675,0.0,4.36192413675
 11/21  07:00:00,416.430408254,26.521996762,0.0,0.0,49.8407270682,199.362908273,265.400106237,263.209823646,2.19028259081
 11/21  08:00:00,497.377857389,26.1153771766,0.0,0.0,149.522181205,199.362908273,195.975267538,189.419587721,6.55567981641
 11/21  09:00:00,1045.5135768,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.0071334422,35.8525546734,13.1545787687
 11/21  10:00:00,1161.02381869,26.1893388089,86.0619906302,0.0,448.566543614,448.566543614,29.5948238762,18.6186388587,10.9761850175
 11/21  11:00:00,1297.07026518,27.3702459717,264.869213123,0.0,448.566543614,448.566543614,23.0543563055,7.69092523127,15.3634310742
 11/21  12:00:00,1351.24762757,28.5620352194,315.312372034,0.0,448.566543614,448.566543614,18.305092784,2.90084997282,15.4042428112
 11/21  13:00:00,1312.38327772,28.8938708282,323.610580673,0.0,448.566543614,398.725816546,22.692195395,2.82631712178,19.8658782732
 11/21  14:00:00,1374.80820954,29.4643165317,331.936945558,0.0,448.566543614,448.566543614,17.7501307124,0.107613722995,17.6425169894
 11/21  15:00:00,1388.01667288,28.917012595,343.966742837,0.0,448.566543614,448.566543614,10.9611706547,0.0,10.9611706547
 11/21  16:00:00,1384.35730372,28.007551098,342.924064353,0.0,448.566543614,448.566543614,13.1476147211,0.0,13.1476147211
 11/21  17:00:00,1435.61884855,27.1974272867,332.20495702,0.0,448.566543614,448.566543614,13.1931198318,0.0,13.1931198318
 11/21  18:00:00,1304.09093102,26.1153771766,285.742756993,0.0,348.885089477,398.725816546,11.6809026602,0.74541940159,10.9354832586
 11/21  19:00:00,1020.39695669,26.1153771766,203.783846476,0.0,249.203635341,299.044362409,24.5936241655,18.0340054966,6.55961866884
 11/21  20:00:00,895.236651179,26.1153771766,105.509609471,0.0,249.203635341,299.044362409,36.7888011875,32.4174514812,4.37134970624
 11/21  21:00:00,677.881992509,26.1153771766,39.6377414188,0.0,149.522181205,249.203635341,65.4165349283,58.8651133572,6.55142157118
 11/21  22:00:00,573.396684682,26.1153771766,2.86186731292,0.0,149.522181205,249.203635341,77.4740270212,73.1122252887,4.36180173243
 11/21  23:00:00,349.356627296,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/21  24:00:00,299.991868225,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889506817,0.0,2.1889506817
 11/22  01:00:00,287.769671672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902951961,0.0,2.18902951961
 11/22  02:00:00,287.76967179,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891078892,0.0,2.1891078892
 11/22  03:00:00,287.769671778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892480801,0.0,2.18892480801
 11/22  04:00:00,287.769671722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900350631,0.0,2.18900350631
 11/22  05:00:00,299.991869505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908209248,0.0,2.18908209248
 11/22  06:00:00,349.357949234,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112807695,0.0,2.19112807695
 11/22  07:00:00,425.625590055,27.226678925,0.0,0.0,49.8407270682,199.362908273,201.678418798,199.488015848,2.19040294967
 11/22  08:00:00,497.34075468,26.1153771766,0.0,0.0,149.522181205,199.362908273,150.874258929,144.318390146,6.55586878355
 11/22  09:00:00,1045.50649925,26.1153771766,0.0,0.0,448.566543614,448.566543614,40.3217838896,27.1644078751,13.1573760146
 11/22  10:00:00,1019.29539184,26.1153771766,0.000595537899529,0.0,448.566543614,448.566543614,30.0798560976,16.913080653,13.1667754446
 11/22  11:00:00,1028.36709405,26.1153771766,15.4515251906,0.0,448.566543614,448.566543614,23.0285452524,9.85726309015,13.1712821622
 11/22  12:00:00,1099.30172919,26.1153771766,73.5055306618,0.0,448.566543614,448.566543614,19.2130196983,3.80856660181,15.4044530965
 11/22  13:00:00,1207.06116684,26.1153771766,225.884201578,0.0,448.566543614,398.725816546,26.5050481347,6.64062825508,19.8644198796
 11/22  14:00:00,1336.12776448,26.1283034995,300.378102228,0.0,448.566543614,448.566543614,20.3668371134,2.72477754959,17.6420595639
 11/22  15:00:00,1344.53262167,26.4663558119,310.232346035,0.0,448.566543614,448.566543614,15.2790839292,2.12550717904,13.1535767502
 11/22  16:00:00,1347.71393392,26.8362425011,314.245899515,0.0,448.566543614,448.566543614,12.6276923597,1.66768920414,10.9600031555
 11/22  17:00:00,1328.36580122,27.1419088158,231.981269436,0.0,448.566543614,448.566543614,18.4880688242,3.09709950856,15.3909693156
 11/22  18:00:00,1029.57025917,26.1153771766,39.1404013678,0.0,348.885089477,398.725816546,34.0290168947,25.2764837896,8.75253310517
 11/22  19:00:00,747.899882969,26.1153771766,0.0,0.0,249.203635341,299.044362409,63.7152580326,57.1562036246,6.55905440804
 11/22  20:00:00,723.460211563,26.1153771766,0.0,0.0,249.203635341,299.044362409,73.5462321907,66.9987156797,6.54751651105
