Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/22  21:00:00,573.964892176,26.1153771766,0.0,0.0,149.522181205,249.203635341,108.130015315,101.579022428,6.55099288721
 11/22  22:00:00,549.538605276,26.1153771766,0.0,0.0,149.522181205,249.203635341,133.362235769,131.171407938,2.19082783091
 11/22  23:00:00,349.356628635,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897006954,0.0,2.18897006954
 11/22  24:00:00,299.991869464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904883167,0.0,2.18904883167
 11/23  01:00:00,237.928504763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928504765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842584013,0.0,2.18842584013
 11/23  03:00:00,237.928505327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840521769,0.0,2.18840521769
 11/23  04:00:00,237.92850527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838469115,0.0,2.18838469115
 11/23  05:00:00,250.150702443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  06:00:00,274.596420451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36090506214,0.0,4.36090506214
 11/23  07:00:00,323.483889113,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  08:00:00,296.666285181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827187287,0.0,2.18827187287
 11/23  09:00:00,296.666285584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825159886,0.0,2.18825159886
 11/23  10:00:00,259.999691937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823136428,0.0,2.18823136428
 11/23  11:00:00,211.110900099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111781846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959983757,0.0,2.18959983757
 11/23  13:00:00,211.111781882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969103949,0.0,2.18969103949
 11/23  14:00:00,211.113103683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375577205,0.0,4.36375577205
 11/23  15:00:00,211.111781635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954846584,0.0,2.18954846584
 11/23  16:00:00,211.110900782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828549035,0.0,2.18828549035
 11/23  17:00:00,277.087024826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826522583,0.0,2.18826522583
 11/23  18:00:00,347.928284791,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928285438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824500086,0.0,2.18824500086
 11/23  20:00:00,323.483889899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844106346,0.0,2.18844106346
 11/23  21:00:00,323.483889279,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040816008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101897848,0.0,4.36101897848
 11/23  23:00:00,274.595097844,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  24:00:00,250.150702568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832844471,0.0,2.18832844471
 11/24  01:00:00,287.76967388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909571699,0.0,2.18909571699
 11/24  02:00:00,287.769673946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891611657,0.0,2.18891611657
 11/24  03:00:00,287.769673896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899897521,0.0,2.18899897521
 11/24  04:00:00,287.76967389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908172777,0.0,2.18908172777
 11/24  05:00:00,299.991871651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890226326,0.0,2.18890226326
 11/24  06:00:00,349.357952835,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909574134,0.0,2.1909574134
 11/24  07:00:00,425.322502563,26.8294119198,0.0,0.0,49.8407270682,199.362908273,328.908129104,326.717719084,2.19041002027
 11/24  08:00:00,497.437863329,26.1153771766,0.0,0.0,149.522181205,199.362908273,281.050349728,274.494899343,6.55545038425
 11/24  09:00:00,1049.05002368,26.1153771766,0.00034119000123,0.0,448.566543614,448.566543614,115.068055341,101.911216444,13.1568388972
 11/24  10:00:00,1008.87295519,26.1153771766,0.0,0.0,448.566543614,448.566543614,82.8633071367,69.6968685961,13.1664385406
 11/24  11:00:00,959.973157736,26.1153771766,0.0,0.0,448.566543614,448.566543614,67.7066081366,54.5354949317,13.171113205
 11/24  12:00:00,959.971847912,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.5435880859,48.1382649014,15.4053231845
 11/24  13:00:00,910.147887127,26.1153771766,0.0,0.0,448.566543614,398.725816546,84.5784729134,64.7128923869,19.8655805265
 11/24  14:00:00,1074.78724269,26.1153771766,49.7037793731,0.0,448.566543614,448.566543614,58.0003171763,38.3780895281,19.6222276482
 11/24  15:00:00,1121.94187473,26.1153771766,93.9945676017,0.0,448.566543614,448.566543614,42.0622852633,30.8754474481,11.1868378152
 11/24  16:00:00,1069.17401045,26.1153771766,43.7933922176,0.0,448.566543614,448.566543614,30.4127505525,19.4521520109,10.9605985416
 11/24  17:00:00,1025.9349288,26.1153771766,0.0,0.0,448.566543614,448.566543614,48.0303938163,32.6403526087,15.3900412076
 11/24  18:00:00,947.268885973,26.1153771766,0.0,0.0,348.885089477,398.725816546,72.0350852514,63.2819107772,8.75317447415
 11/24  19:00:00,747.941487272,26.1153771766,0.0,0.0,249.203635341,299.044362409,120.619617913,114.060068779,6.55954913434
 11/24  20:00:00,723.510444888,26.1153771766,0.0,0.0,249.203635341,299.044362409,142.352683353,135.805388194,6.54729515975
 11/24  21:00:00,574.032367812,26.1153771766,0.0,0.0,149.522181205,249.203635341,200.921243543,194.369699266,6.55154427655
 11/24  22:00:00,549.603141293,26.1153771766,0.0,0.0,149.522181205,249.203635341,222.768682916,220.577680245,2.19100267134
 11/24  23:00:00,349.356631028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914341587,0.0,2.18914341587
 11/24  24:00:00,299.991871788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896412688,0.0,2.18896412688
 11/25  01:00:00,237.928947975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904996858,0.0,2.18904996858
 11/25  02:00:00,237.928947945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913462001,0.0,2.18913462001
 11/25  03:00:00,237.928947707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895693621,0.0,2.18895693621
 11/25  04:00:00,237.928947672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/25  05:00:00,250.15114551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904188267,0.0,2.18904188267
 11/25  06:00:00,274.596865086,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215025714,0.0,4.36215025714
 11/25  07:00:00,424.726207613,26.1711456232,0.0,0.0,49.8407270682,199.362908273,416.13089065,413.940686251,2.19020439944
 11/25  08:00:00,397.779677435,26.1153771766,0.0,0.0,49.8407270682,199.362908273,317.39295128,313.026887075,4.36606420565
 11/25  09:00:00,646.87081762,26.1153771766,0.0,0.0,249.203635341,249.203635341,164.664946702,160.293511275,4.37143542732
 11/25  10:00:00,690.762836575,26.1153771766,26.6921141972,0.0,249.203635341,249.203635341,112.858850999,104.119309877,8.73954112206
 11/25  11:00:00,762.104389689,26.1192666405,132.845715945,0.0,249.203635341,249.203635341,97.576509615,91.0217979138,6.5547117012
 11/25  12:00:00,873.390537635,26.873007325,238.903798296,0.0,249.203635341,249.203635341,84.0161933533,77.4521240069,6.56406934638
 11/25  13:00:00,892.740448702,27.6714297778,255.215252764,0.0,249.203635341,249.203635341,71.4581386943,62.7209699464,8.73716874796
 11/25  14:00:00,901.004270016,27.8854544826,261.157108419,0.0,249.203635341,249.203635341,43.3903287819,36.8357366065,6.55459217545
 11/25  15:00:00,660.863566582,26.7959802687,269.86043071,0.0,74.7610906023,174.442544739,56.6436288198,52.2719168432,4.37171197664
 11/25  16:00:00,654.12983196,26.1153771766,265.841592986,0.0,74.7610906023,174.442544739,69.0691427639,64.6998130602,4.36932970368
 11/25  17:00:00,703.444508651,26.1153771766,252.802012959,0.0,74.7610906023,174.442544739,112.410438589,105.865571316,6.54486727261
 11/25  18:00:00,683.514041898,26.1153771766,239.225682544,0.0,24.9203635341,149.522181205,162.287760765,160.097548892,2.19021187271
 11/25  19:00:00,347.929610048,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902265181,0.0,2.1902265181
 11/25  20:00:00,323.485214344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024121207,0.0,2.19024121207
 11/25  21:00:00,323.485214583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025589021,0.0,2.19025589021
 11/25  22:00:00,299.041701406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335427247,0.0,4.36335427247
 11/25  23:00:00,274.595541337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908638317,0.0,2.18908638317
 11/25  24:00:00,250.151145695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890878262,0.0,2.18890878262
 11/26  01:00:00,237.928507233,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928507661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828952148,0.0,2.18828952148
 11/26  03:00:00,237.928508059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827468408,0.0,2.18827468408
 11/26  04:00:00,237.928507836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825994898,0.0,2.18825994898
 11/26  05:00:00,250.150705016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  06:00:00,274.596425183,0.0,0.0,0.0,24.9203635341,149.522181205,4.36068981375,0.0,4.36068981375
 11/26  07:00:00,323.483891906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  08:00:00,296.666288118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838282741,0.0,2.18838282741
 11/26  09:00:00,296.66628832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836829393,0.0,2.18836829393
 11/26  10:00:00,259.99969449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835375509,0.0,2.18835375509
 11/26  11:00:00,211.110902884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,440.134232159,15.1275727745,164.396085612,0.0,24.9203635341,149.522181205,2.18982633451,0.0,2.18982633451
 11/26  13:00:00,510.494438488,19.0420139717,216.221708108,0.0,24.9203635341,149.522181205,2.18982060523,0.0,2.18982060523
 11/26  14:00:00,459.362766507,15.1550911626,180.805814013,0.0,24.9203635341,149.522181205,4.36382302264,0.0,4.36382302264
 11/26  15:00:00,524.418307586,18.06466697,230.580698087,0.0,24.9203635341,149.522181205,2.18980016075,0.0,2.18980016075
 11/26  16:00:00,211.110903482,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884442435,0.0,2.1884442435
 11/26  17:00:00,277.087027438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  18:00:00,347.928287581,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884295585,0.0,2.1884295585
 11/26  19:00:00,347.928288151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841491475,0.0,2.18841491475
 11/26  20:00:00,323.483892513,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884002873,0.0,2.1884002873
 11/26  21:00:00,323.483891912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  22:00:00,299.040820714,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097142973,0.0,4.36097142973
 11/26  23:00:00,274.595100571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150705371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830520011,0.0,2.18830520011
 11/27  01:00:00,287.769677246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908127616,0.0,2.18908127616
 11/27  02:00:00,287.769677344,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889069483,0.0,2.1889069483
 11/27  03:00:00,287.769677251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899605296,0.0,2.18899605296
 11/27  04:00:00,287.769677225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908502543,0.0,2.18908502543
 11/27  05:00:00,299.991875001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891084556,0.0,2.18891084556
 11/27  06:00:00,349.357958178,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098016124,0.0,2.19098016124
 11/27  07:00:00,424.792714495,26.1153771766,0.0,0.0,49.8407270682,199.362908273,569.952979973,567.762543204,2.19043676861
 11/27  08:00:00,498.48344655,26.1153771766,0.0,0.0,149.522181205,199.362908273,1299.93993088,1293.38426634,6.55566454468
 11/27  09:00:00,1045.80602781,26.1153771766,0.0,0.0,448.566543614,448.566543614,256.279247729,243.121537555,13.1577101736
 11/27  10:00:00,1008.88071408,26.1153771766,0.0,0.0,448.566543614,448.566543614,59.1017937854,45.934205688,13.1675880973
 11/27  11:00:00,1008.38230008,26.9443792185,15.7108051661,0.0,448.566543614,448.566543614,41.6015050376,28.4289690909,13.1725359467
 11/27  12:00:00,1131.96918445,28.489774416,102.47396986,0.0,448.566543614,448.566543614,38.0452979506,22.6378398484,15.4074581022
 11/27  13:00:00,1142.56965939,29.1256721394,160.849287215,0.0,448.566543614,398.725816546,44.6496492074,24.7806314196,19.8690177878
 11/27  14:00:00,1292.46032752,29.1017850993,259.072698265,0.0,448.566543614,448.566543614,23.3614120631,3.51152854654,19.8498835166
 11/27  15:00:00,1302.88582803,27.4824956863,270.411162522,0.0,448.566543614,448.566543614,12.9734988714,2.0083427331,10.9651561383
 11/27  16:00:00,1299.78351096,26.4159531442,269.387076066,0.0,448.566543614,448.566543614,13.1439018246,2.1841825544,10.9597192702
 11/27  17:00:00,1219.16359241,26.1153771766,126.871441736,0.0,448.566543614,448.566543614,23.054459221,7.66285870385,15.3916005172
 11/27  18:00:00,1058.42893339,26.1153771766,46.6946563253,0.0,348.885089477,398.725816546,33.0561420543,24.3033982286,8.75274382574
 11/27  19:00:00,802.514690236,26.1153771766,12.2097126283,0.0,249.203635341,299.044362409,53.2158214488,44.475886952,8.73993449683
 11/27  20:00:00,723.475595876,26.1153771766,0.0,0.0,249.203635341,299.044362409,61.400791043,57.0292689925,4.37152205046
 11/27  21:00:00,573.989887549,26.1153771766,0.0,0.0,149.522181205,249.203635341,97.1787869475,90.6280604398,6.55072650763
 11/27  22:00:00,549.569500148,26.1153771766,0.0,0.0,149.522181205,249.203635341,122.413250536,120.222117927,2.19113260877
 11/27  23:00:00,349.356634013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914709026,0.0,2.18914709026
 11/27  24:00:00,299.991874943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897228543,0.0,2.18897228543
 11/28  01:00:00,287.769678313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906373513,0.0,2.18906373513
 11/28  02:00:00,287.769678432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915448226,0.0,2.18915448226
 11/28  03:00:00,287.769678334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898203374,0.0,2.18898203374
 11/28  04:00:00,287.769678288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890730727,0.0,2.1890730727
 11/28  05:00:00,299.991876099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886751832,0.0,2.18886751832
 11/28  06:00:00,349.357959933,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097454927,0.0,2.19097454927
 11/28  07:00:00,424.749893996,26.1498306826,0.0,0.0,49.8407270682,199.362908273,345.774502775,343.584070274,2.19043250139
 11/28  08:00:00,498.13150691,26.1153771766,0.0,0.0,149.522181205,199.362908273,796.268554278,789.712858961,6.55569531681
 11/28  09:00:00,1045.67458273,26.1153771766,0.0,0.0,448.566543614,448.566543614,160.178720791,147.020803781,13.1579170103
 11/28  10:00:00,1008.86192063,26.115834355,0.0,0.0,448.566543614,448.566543614,45.235538812,32.0676515378,13.1678872742
 11/28  11:00:00,990.983131221,27.1279904492,8.67031383433,0.0,448.566543614,448.566543614,32.7422659295,19.5693420659,13.1729238637
 11/28  12:00:00,1153.91681565,28.7725192973,122.423959454,0.0,448.566543614,448.566543614,28.809031053,13.4009634827,15.4080675703
 11/28  13:00:00,1229.59135222,29.3333726425,243.111990781,0.0,448.566543614,398.725816546,34.9162716086,15.0462383395,19.8700332691
 11/28  14:00:00,1322.51119485,29.702308301,281.83712574,0.0,448.566543614,448.566543614,21.6663823293,1.81789488437,19.848487445
 11/28  15:00:00,1318.50294492,28.9164857694,280.432838626,0.0,448.566543614,448.566543614,11.610211014,0.646026705109,10.9641843089
 11/28  16:00:00,1323.37297333,27.646200666,285.517387217,0.0,448.566543614,448.566543614,11.4806011177,0.520186877899,10.9604142398
 11/28  17:00:00,1269.13715565,26.3292329196,172.413708268,0.0,448.566543614,448.566543614,17.1415053598,1.75083935079,15.390666009
 11/28  18:00:00,996.519757109,26.1153771766,17.2669326695,0.0,348.885089477,398.725816546,23.3588894553,14.6055139649,8.75337549041
 11/28  19:00:00,747.905144397,26.1153771766,0.0,0.0,249.203635341,299.044362409,49.2513057155,40.5117191641,8.73958655141
 11/28  20:00:00,723.470920451,26.1153771766,0.0,0.0,249.203635341,299.044362409,56.8144195581,52.4425673969,4.37185216122
 11/28  21:00:00,573.980906894,26.1153771766,0.0,0.0,149.522181205,249.203635341,88.1895494335,81.6383110731,6.55123836044
 11/28  22:00:00,549.557898152,26.1153771766,0.0,0.0,149.522181205,249.203635341,110.123915862,107.933018124,2.19089773797
 11/28  23:00:00,349.356635145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915574135,0.0,2.18915574135
 11/28  24:00:00,299.991876104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914013229,0.0,2.18914013229
 11/29  01:00:00,287.769679427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896986883,0.0,2.18896986883
 11/29  02:00:00,287.769679459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906283119,0.0,2.18906283119
 11/29  03:00:00,287.769679556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915568045,0.0,2.18915568045
 11/29  04:00:00,287.769679452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898499849,0.0,2.18898499849
 11/29  05:00:00,299.991877199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907809634,0.0,2.18907809634
 11/29  06:00:00,349.35796162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911569876,0.0,2.1911569876
 11/29  07:00:00,424.979495947,26.408775631,0.0,0.0,49.8407270682,199.362908273,313.481518884,311.291079086,2.19043979748
 11/29  08:00:00,498.409603013,26.1153771766,0.0,0.0,149.522181205,199.362908273,967.856513791,961.300218061,6.55629573028
 11/29  09:00:00,1045.7335521,26.1153771766,0.0,0.0,448.566543614,448.566543614,177.418566301,164.259300314,13.1592659879
 11/29  10:00:00,1008.85822942,26.1153771766,0.0,0.0,448.566543614,448.566543614,38.5408696662,25.3688138951,13.1720557711
 11/29  11:00:00,960.869894815,27.0281812022,0.0,0.0,448.566543614,448.566543614,30.27009383,17.0956615871,13.1744322429
 11/29  12:00:00,1055.02457006,28.6614661324,48.6297760871,0.0,448.566543614,448.566543614,31.207884248,13.6015093653,17.6063748827
 11/29  13:00:00,1168.32661064,29.3109986692,184.027101767,0.0,448.566543614,398.725816546,31.4333712331,13.7707396136,17.6626316195
 11/29  14:00:00,1293.07953268,29.7449227777,259.048120317,0.0,448.566543614,448.566543614,21.4327177812,1.58134462877,19.8513731524
 11/29  15:00:00,1296.71808479,28.9997968512,263.735995243,0.0,448.566543614,448.566543614,11.6301070555,0.665948560796,10.9641584947
 11/29  16:00:00,1247.63983943,27.5605798575,217.816863474,0.0,448.566543614,448.566543614,13.7764818244,0.628612633882,13.1478691905
 11/29  17:00:00,1188.00511622,26.5627174244,96.0082223515,0.0,448.566543614,448.566543614,16.2754137776,3.08091343398,13.1945003436
 11/29  18:00:00,958.745834353,26.1153771766,1.00781365792,0.0,348.885089477,398.725816546,24.9666985138,14.0302037356,10.9364947781
 11/29  19:00:00,747.904725457,26.1153771766,0.0,0.0,249.203635341,299.044362409,41.9643137952,35.4039728278,6.5603409674
 11/29  20:00:00,723.469749479,26.1153771766,0.0,0.0,249.203635341,299.044362409,50.0522559327,45.6804289048,4.37182702792
 11/29  21:00:00,573.984354131,26.1153771766,0.0,0.0,149.522181205,249.203635341,82.5207769703,75.9684597461,6.55231722423
 11/29  22:00:00,549.557820004,26.1153771766,0.0,0.0,149.522181205,249.203635341,102.324067482,97.9617175589,4.3623499227
 11/29  23:00:00,349.356636059,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889638306,0.0,2.1889638306
 11/29  24:00:00,299.991876926,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  01:00:00,287.769680235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905885162,0.0,2.18905885162
 11/30  02:00:00,287.769680426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915361718,0.0,2.18915361718
 11/30  03:00:00,287.769680451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898457849,0.0,2.18898457849
 11/30  04:00:00,287.769680504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907963177,0.0,2.18907963177
 11/30  05:00:00,299.991878417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891059685,0.0,2.18891059685
 11/30  06:00:00,349.357963505,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112069119,0.0,2.19112069119
 11/30  07:00:00,425.150460014,26.5528014027,0.0,0.0,49.8407270682,199.362908273,315.402575333,311.041721412,4.36085392128
 11/30  08:00:00,497.849294573,26.1153771766,0.0,0.0,149.522181205,199.362908273,558.765454564,552.210576074,6.55487849046
 11/30  09:00:00,1045.75832229,26.1153771766,0.0,0.0,448.566543614,448.566543614,238.985813087,228.015132674,10.9706804135
 11/30  10:00:00,1008.91316791,26.1153771766,0.0,0.0,448.566543614,448.566543614,89.2750606719,76.103069927,13.1719907449
 11/30  11:00:00,959.972037402,26.1153771766,0.0,0.0,448.566543614,448.566543614,46.5493964245,33.3721494836,13.1772469409
 11/30  12:00:00,959.964044842,26.1153771766,0.0,0.0,448.566543614,448.566543614,41.6513979543,24.0457489243,17.6056490299
 11/30  13:00:00,966.333446551,26.1153771766,13.8534848299,0.0,448.566543614,398.725816546,44.8028923572,24.9338649232,19.869027434
 11/30  14:00:00,1114.09403481,26.1153771766,87.950296223,0.0,448.566543614,448.566543614,32.4784133035,14.8337135077,17.6446997958
 11/30  15:00:00,1140.98169934,26.1153771766,112.008343221,0.0,448.566543614,448.566543614,27.9313992782,14.7797340551,13.1516652231
 11/30  16:00:00,1090.58314917,26.1153771766,63.759523437,0.0,448.566543614,448.566543614,21.8643604144,10.902374162,10.9619862524
 11/30  17:00:00,1126.51358144,26.1153771766,35.2922859659,0.0,448.566543614,448.566543614,32.3680086614,16.9751928982,15.3928157632
 11/30  18:00:00,997.024632318,26.1153771766,7.37803275406,0.0,348.885089477,398.725816546,40.2851941039,31.5317048593,8.75348924463
 11/30  19:00:00,747.91329014,26.1153771766,0.0,0.0,249.203635341,299.044362409,58.2108079382,51.650877695,6.55993024317
 11/30  20:00:00,723.477134785,26.1153771766,0.0,0.0,249.203635341,299.044362409,69.4334868363,62.8860681086,6.54741872771
 11/30  21:00:00,573.996104815,26.1153771766,0.0,0.0,149.522181205,249.203635341,109.698238867,103.147147909,6.55109095824
 11/30  22:00:00,549.564718973,26.1153771766,0.0,0.0,149.522181205,249.203635341,125.54154871,123.350315079,2.1912336314
 11/30  23:00:00,349.356637449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896983892,0.0,2.18896983892
 11/30  24:00:00,299.991878254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906508082,0.0,2.18906508082
 12/01  01:00:00,287.769681516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916308207,0.0,2.18916308207
 12/01  02:00:00,287.769681285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899572538,0.0,2.18899572538
 12/01  03:00:00,287.769681261,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769681276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909272745,0.0,2.18909272745
 12/01  05:00:00,299.991879264,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889253858,0.0,2.1889253858
 12/01  06:00:00,349.357966078,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238654302,0.0,4.36238654302
 12/01  07:00:00,425.053881354,26.4733663191,0.0,0.0,49.8407270682,199.362908273,345.057301036,342.866811559,2.19048947701
 12/01  08:00:00,497.876068663,26.1153771766,0.0,0.0,149.522181205,199.362908273,636.368260031,629.811668074,6.55659195733
 12/01  09:00:00,1045.66697169,26.1153771766,0.0,0.0,448.566543614,448.566543614,181.246200156,168.091025603,13.155174553
 12/01  10:00:00,1008.87525473,26.1153771766,0.0,0.0,448.566543614,448.566543614,64.40426033,51.2393969832,13.1648633468
 12/01  11:00:00,959.968279653,26.1199092089,0.0,0.0,448.566543614,448.566543614,43.0816493297,29.9087287177,13.172920612
 12/01  12:00:00,998.765635326,26.9219143156,6.08294200294,0.0,448.566543614,448.566543614,40.1310927816,24.723617808,15.4074749736
 12/01  13:00:00,1049.58814455,27.1447080778,70.9011680843,0.0,448.566543614,398.725816546,45.1372102943,25.2699666159,19.8672436784
 12/01  14:00:00,1130.80526321,26.9978545848,100.944094716,0.0,448.566543614,448.566543614,25.7711614225,5.91985864541,19.8513027771
 12/01  15:00:00,1129.27978642,27.1608273143,99.7042952323,0.0,448.566543614,448.566543614,13.7734142939,2.80732858636,10.9660857075
 12/01  16:00:00,1093.6569249,26.5327546288,66.6620072069,0.0,448.566543614,448.566543614,15.1522688533,4.19144162436,10.960827229
 12/01  17:00:00,1066.50620713,26.2146592834,8.53458204343,0.0,448.566543614,448.566543614,24.9597580633,9.56711496631,15.392643097
 12/01  18:00:00,947.251785354,26.1153771766,0.0,0.0,348.885089477,398.725816546,38.2268464758,29.4741869401,8.75265953574
 12/01  19:00:00,747.912049887,26.1153771766,0.0,0.0,249.203635341,299.044362409,63.7762053357,55.0362782095,8.73992712624
 12/01  20:00:00,723.479587421,26.1153771766,0.0,0.0,249.203635341,299.044362409,75.0296991688,70.6581702519,4.37152891697
 12/01  21:00:00,573.996429461,26.1153771766,0.0,0.0,149.522181205,249.203635341,118.022379911,111.471561664,6.55081824701
 12/01  22:00:00,549.571894447,26.1153771766,0.0,0.0,149.522181205,249.203635341,141.742678287,139.55152753,2.19115075674
 12/01  23:00:00,349.356638276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916323378,0.0,2.18916323378
 12/01  24:00:00,299.991879205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899527383,0.0,2.18899527383
 12/02  01:00:00,237.928955476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909463539,0.0,2.18909463539
 12/02  02:00:00,237.928955583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892884139,0.0,2.18892884139
 12/02  03:00:00,237.928955498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890279288,0.0,2.1890279288
 12/02  04:00:00,237.928955506,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891268523,0.0,2.1891268523
 12/02  05:00:00,250.151153242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889612303,0.0,2.1889612303
 12/02  06:00:00,274.596876064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105342157,0.0,2.19105342157
 12/02  07:00:00,424.755378327,26.1402785668,0.0,0.0,49.8407270682,199.362908273,400.508712665,398.318196262,2.19051640379
 12/02  08:00:00,406.778077623,26.1153771766,0.0,0.0,49.8407270682,199.362908273,711.218366389,706.852496855,4.36586953412
 12/02  09:00:00,647.200574069,26.1153771766,0.0,0.0,249.203635341,249.203635341,419.119807364,412.572628736,6.54717862812
 12/02  10:00:00,610.286567287,26.1153771766,0.0,0.0,249.203635341,249.203635341,183.423925688,176.863601453,6.56032423426
 12/02  11:00:00,561.306902886,26.1153771766,0.0,0.0,249.203635341,249.203635341,106.282833167,99.7281758829,6.55465728414
 12/02  12:00:00,561.627287797,26.4434094763,0.0,0.0,249.203635341,249.203635341,102.995258386,94.2502513435,8.74500704275
 12/02  13:00:00,591.577749207,27.1947737204,7.76589741207,0.0,249.203635341,249.203635341,88.3944063686,81.8364228034,6.55798356521
 12/02  14:00:00,702.249536963,27.5227249528,72.3219738366,0.0,249.203635341,249.203635341,63.7776961789,57.2227115125,6.5549846664
 12/02  15:00:00,457.6552273,26.3699237038,78.2748830407,0.0,74.7610906023,174.442544739,82.6700087932,76.1222709833,6.54773780995
 12/02  16:00:00,494.426058654,26.1153771766,114.029019563,0.0,74.7610906023,174.442544739,92.5143298609,88.1451070493,4.36922281165
 12/02  17:00:00,454.128756772,26.1153771766,32.3596702677,0.0,74.7610906023,174.442544739,128.576916518,124.206762766,4.37015375229
 12/02  18:00:00,384.677427456,26.1153771766,0.000333572655838,0.0,24.9203635341,149.522181205,186.392580692,184.202339617,2.19024107566
 12/02  19:00:00,347.929621175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083895341,0.0,4.36083895341
 12/02  20:00:00,323.485225334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032739092,0.0,2.19032739092
 12/02  21:00:00,323.48522485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035611338,0.0,2.19035611338
 12/02  22:00:00,299.041715024,0.0,0.0,0.0,24.9203635341,149.522181205,4.36354144759,0.0,4.36354144759
 12/02  23:00:00,274.595548757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  24:00:00,250.151153163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903460186,0.0,2.18903460186
 12/03  01:00:00,237.928513881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838693214,0.0,2.18838693214
 12/03  02:00:00,237.928514061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838475612,0.0,2.18838475612
 12/03  03:00:00,237.92851365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838267745,0.0,2.18838267745
 12/03  04:00:00,237.928513293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150711657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838067059,0.0,2.18838067059
 12/03  06:00:00,274.596435471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054657706,0.0,2.19054657706
 12/03  07:00:00,323.483898555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832853819,0.0,2.18832853819
 12/03  08:00:00,305.209960931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832671482,0.0,2.18832671482
 12/03  09:00:00,296.666293773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832490973,0.0,2.18832490973
 12/03  10:00:00,259.99970016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  11:00:00,211.11090952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832311851,0.0,2.18832311851
 12/03  12:00:00,211.111794815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969337479,0.0,2.18969337479
 12/03  13:00:00,211.111794901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980656212,0.0,2.18980656212
 12/03  14:00:00,211.113123807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375474841,0.0,4.36375474841
 12/03  15:00:00,211.11179488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972222078,0.0,2.18972222078
 12/03  16:00:00,211.110909093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827791009,0.0,2.18827791009
 12/03  17:00:00,277.087033543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,347.928294194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827619816,0.0,2.18827619816
 12/03  19:00:00,347.928294236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827449406,0.0,2.18827449406
 12/03  20:00:00,323.483898071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827279016,0.0,2.18827279016
 12/03  21:00:00,324.162614641,0.676666129712,0.0,0.0,24.9203635341,149.522181205,2.2644397561,2.2444397561,0.02
 12/03  22:00:00,300.398575675,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.02254115357,4.83201904123,2.19052211234
 12/03  23:00:00,276.293397447,1.69166532428,0.0,0.0,24.9203635341,149.522181205,9.45117871311,7.26273809533,2.18844061779
 12/03  24:00:00,251.509689208,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.38334060665,6.19490174169,2.18843886496
 12/04  01:00:00,289.468524891,1.69166532428,0.0,0.0,24.9203635341,199.362908273,10.071279353,7.8821282743,2.18915107873
 12/04  02:00:00,289.129000939,1.35333225942,0.0,0.0,24.9203635341,199.362908273,8.76979230865,6.58062805147,2.18916425718
 12/04  03:00:00,289.469733471,1.69166532428,0.0,0.0,24.9203635341,199.362908273,11.4206753269,9.23149561633,2.18917971052
 12/04  04:00:00,289.129601533,1.35333225942,0.0,0.0,24.9203635341,199.362908273,9.44895032413,7.25984427627,2.18910604786
 12/04  05:00:00,301.692361888,1.69166532428,0.0,0.0,24.9203635341,199.362908273,11.9193614034,9.73041887068,2.18894253268
 12/04  06:00:00,350.718258448,1.35333225942,0.0,0.0,49.8407270682,199.362908273,9.87983967321,7.68865785751,2.19118181569
 12/04  07:00:00,424.894857156,26.1153771766,0.0,0.0,49.8407270682,199.362908273,580.937650398,578.747226487,2.19042391108
 12/04  08:00:00,506.218589484,26.1153771766,0.0,0.0,149.522181205,199.362908273,497.668879748,491.113502193,6.55537755477
 12/04  09:00:00,1045.77099844,26.1153771766,0.0,0.0,448.566543614,448.566543614,324.991810966,311.833692848,13.1581181178
 12/04  10:00:00,1009.01201686,26.1153771766,0.0,0.0,448.566543614,448.566543614,222.388814419,209.220180645,13.1686337738
 12/04  11:00:00,960.074584834,26.1153771766,0.0,0.0,448.566543614,448.566543614,171.030288423,157.85611456,13.1741738628
 12/04  12:00:00,960.049430702,26.1153771766,0.0,0.0,448.566543614,448.566543614,143.171788633,127.763587384,15.4082012494
 12/04  13:00:00,910.19635435,26.1153771766,0.0,0.0,448.566543614,398.725816546,130.32218073,110.447662361,19.8745183684
 12/04  14:00:00,959.985523388,26.1153771766,0.0,0.0,448.566543614,448.566543614,73.5041607877,53.6534839657,19.850676822
 12/04  15:00:00,959.958236825,26.1153771766,0.0,0.0,448.566543614,448.566543614,43.5397405136,32.575923687,10.9638168266
 12/04  16:00:00,959.953919954,26.1153771766,0.0,0.0,448.566543614,448.566543614,41.3457167854,28.1959803741,13.1497364113
 12/04  17:00:00,1025.94894731,26.1153771766,0.0,0.0,448.566543614,448.566543614,60.0760576476,44.6820214529,15.3940361948
 12/04  18:00:00,947.299432829,26.1153771766,0.0,0.0,348.885089477,398.725816546,100.073837984,91.3196623976,8.75417558636
 12/04  19:00:00,748.000627212,26.1153771766,0.0,0.0,249.203635341,299.044362409,177.948838278,171.389286906,6.55955137216
 12/04  20:00:00,723.55833688,26.1153771766,0.0,0.0,249.203635341,299.044362409,186.126156434,179.578372471,6.54778396306
 12/04  21:00:00,574.070269274,26.1153771766,0.0,0.0,149.522181205,249.203635341,227.188334871,222.814333006,4.37400186508
 12/04  22:00:00,549.634458344,26.1153771766,0.0,0.0,149.522181205,249.203635341,245.800217575,241.43780487,4.36241270481
 12/04  23:00:00,349.356641494,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913404974,0.0,2.18913404974
 12/04  24:00:00,299.991882326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897180419,0.0,2.18897180419
 12/05  01:00:00,287.769685405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907770436,0.0,2.18907770436
 12/05  02:00:00,287.769685389,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  03:00:00,287.769685373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918222727,0.0,2.18918222727
 12/05  04:00:00,287.769685427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902152813,0.0,2.18902152813
 12/05  05:00:00,299.991883355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912627484,0.0,2.18912627484
 12/05  06:00:00,349.357972496,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230111588,0.0,4.36230111588
 12/05  07:00:00,424.745120314,26.1153771766,0.0,0.0,49.8407270682,199.362908273,476.613739579,474.423284562,2.19045501645
 12/05  08:00:00,506.221942967,26.1153771766,0.0,0.0,149.522181205,199.362908273,545.742926845,539.186270192,6.55665665307
 12/05  09:00:00,1045.78825404,26.1153771766,0.0,0.0,448.566543614,448.566543614,357.257391139,344.10155649,13.1558346493
 12/05  10:00:00,1009.02776459,26.1153771766,0.0,0.0,448.566543614,448.566543614,239.745886729,226.580022482,13.1658642472
 12/05  11:00:00,960.062470024,26.1153771766,0.0,0.0,448.566543614,448.566543614,155.612663569,142.441230135,13.1714334337
 12/05  12:00:00,960.039290876,26.1153771766,0.0,0.0,448.566543614,448.566543614,130.028235727,114.620828483,15.4074072443
 12/05  13:00:00,910.207534069,26.1153771766,0.0,0.0,448.566543614,398.725816546,141.143720839,121.272789636,19.8709312027
 12/05  14:00:00,960.000875575,26.1153771766,0.0,0.0,448.566543614,448.566543614,90.2472918425,70.394267855,19.8530239875
 12/05  15:00:00,959.984238988,26.1153771766,0.0,0.0,448.566543614,448.566543614,73.0404130655,62.0752250432,10.9651880223
 12/05  16:00:00,959.97110216,26.1153771766,0.0,0.0,448.566543614,448.566543614,58.7946743477,47.8345209213,10.9601534264
 12/05  17:00:00,1034.51406443,26.1153771766,0.0,0.0,448.566543614,448.566543614,84.8353716321,69.4417257161,15.3936459159
 12/05  18:00:00,947.320489878,26.1153771766,0.0,0.0,348.885089477,398.725816546,126.86278204,115.926078364,10.9367036764
 12/05  19:00:00,747.998459364,26.1153771766,0.0,0.0,249.203635341,299.044362409,175.349452414,168.788887336,6.56056507884
 12/05  20:00:00,723.561045588,26.1153771766,0.0,0.0,249.203635341,299.044362409,187.233692027,182.861714709,4.37197731862
 12/05  21:00:00,574.079110213,26.1153771766,0.0,0.0,149.522181205,249.203635341,240.239549904,233.686880836,6.55266906801
 12/05  22:00:00,549.639361928,26.1153771766,0.0,0.0,149.522181205,249.203635341,251.966674945,247.604527489,4.36214745616
 12/05  23:00:00,349.356642294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906591369,0.0,2.18906591369
 12/05  24:00:00,299.991883169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  01:00:00,287.769686369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917233674,0.0,2.18917233674
 12/06  02:00:00,287.769686442,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890131316,0.0,2.1890131316
 12/06  03:00:00,287.769686551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911969704,0.0,2.18911969704
 12/06  04:00:00,287.769686667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896055221,0.0,2.18896055221
 12/06  05:00:00,299.99188445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906733726,0.0,2.18906733726
 12/06  06:00:00,349.357973821,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130471597,0.0,2.19130471597
 12/06  07:00:00,424.73140966,26.1153771766,0.0,0.0,49.8407270682,199.362908273,462.93473625,458.573633795,4.36110245506
 12/06  08:00:00,506.130141997,26.1153771766,0.0,0.0,149.522181205,199.362908273,444.592515822,438.036783514,6.55573230815
 12/06  09:00:00,1045.69326498,26.1153771766,0.0,0.0,448.566543614,448.566543614,262.466140552,251.496693113,10.969447439
 12/06  10:00:00,1008.99165631,26.1153771766,0.0,0.0,448.566543614,448.566543614,218.801265772,205.626176638,13.1750891348
 12/06  11:00:00,960.061354571,26.1153771766,0.0,0.0,448.566543614,448.566543614,170.172533975,154.803790711,15.3687432641
 12/06  12:00:00,960.035028212,26.1153771766,0.0,0.0,448.566543614,448.566543614,134.994374039,119.586575748,15.4077982904
 12/06  13:00:00,910.186264365,26.1153771766,0.0,0.0,448.566543614,398.725816546,125.031183279,105.162328223,19.868855056
 12/06  14:00:00,960.009002654,26.1153771766,0.0,0.0,448.566543614,448.566543614,105.392155594,85.5384917166,19.8536638773
 12/06  15:00:00,959.999775057,26.1153771766,0.0,0.0,448.566543614,448.566543614,96.6025229405,85.6351607269,10.9673622136
 12/06  16:00:00,959.974269788,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.0441818583,55.0834570926,10.9607247656
 12/06  17:00:00,1034.51691059,26.1153771766,0.0,0.0,448.566543614,448.566543614,93.0431702902,77.6487456478,15.3944246424
 12/06  18:00:00,947.324276121,26.1153771766,0.0,0.0,348.885089477,398.725816546,136.771735375,128.017527522,8.75420785259
 12/06  19:00:00,748.003735548,26.1153771766,0.0,0.0,249.203635341,299.044362409,193.96436291,185.223825115,8.7405377949
 12/06  20:00:00,723.570694378,26.1153771766,0.0,0.0,249.203635341,299.044362409,208.821434571,204.449820271,4.37161429963
 12/06  21:00:00,574.092253928,26.1153771766,0.0,0.0,149.522181205,249.203635341,267.224157711,260.672015467,6.55214224379
 12/06  22:00:00,549.651115591,26.1153771766,0.0,0.0,149.522181205,249.203635341,275.983372999,271.621172656,4.36220034268
 12/06  23:00:00,349.356643479,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/06  24:00:00,299.991884312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915622894,0.0,2.18915622894
 12/07  01:00:00,287.769687571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899890418,0.0,2.18899890418
 12/07  02:00:00,287.769687623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910732684,0.0,2.18910732684
 12/07  03:00:00,287.769687739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894973298,0.0,2.18894973298
 12/07  04:00:00,287.76968768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905838948,0.0,2.18905838948
 12/07  05:00:00,299.991885545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916683127,0.0,2.18916683127
 12/07  06:00:00,349.35797495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114223773,0.0,2.19114223773
 12/07  07:00:00,424.726480545,26.1153771766,0.0,0.0,49.8407270682,199.362908273,470.439136088,466.078210588,4.36092549986
 12/07  08:00:00,506.082349394,26.1153771766,0.0,0.0,149.522181205,199.362908273,400.070095444,393.514805268,6.55529017638
 12/07  09:00:00,1045.64598885,26.1153771766,0.0,0.0,448.566543614,448.566543614,215.742539694,204.772051928,10.9704877661
 12/07  10:00:00,1008.93406822,26.1153771766,0.0,0.0,448.566543614,448.566543614,158.959727427,145.785345648,13.1743817796
 12/07  11:00:00,959.996606303,26.1153771766,0.0,0.0,448.566543614,448.566543614,98.3195395241,82.9476816656,15.3718578585
 12/07  12:00:00,959.983161605,26.1153771766,0.0,0.0,448.566543614,448.566543614,76.6033522655,61.1961364345,15.407215831
 12/07  13:00:00,910.14621395,26.1153771766,0.0,0.0,448.566543614,398.725816546,80.3448222483,60.4756421353,19.869180113
 12/07  14:00:00,959.963726231,26.1153771766,0.0,0.0,448.566543614,448.566543614,51.9900628784,32.136785855,19.8532770234
 12/07  15:00:00,959.94770877,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.8395010846,22.8723631656,10.967137919
 12/07  16:00:00,959.945599401,26.1153771766,0.0,0.0,448.566543614,448.566543614,31.6729772599,20.712392369,10.9605848909
 12/07  17:00:00,1034.48052342,26.1153771766,0.0,0.0,448.566543614,448.566543614,49.5126785625,34.1183451395,15.394333423
 12/07  18:00:00,947.272403278,26.1153771766,0.0,0.0,348.885089477,398.725816546,74.8718257863,66.117681902,8.75414388436
 12/07  19:00:00,747.953128741,26.1153771766,0.0,0.0,249.203635341,299.044362409,135.143081804,126.402591325,8.74049047831
 12/07  20:00:00,723.519398101,26.1153771766,0.0,0.0,249.203635341,299.044362409,148.778199536,144.406606554,4.37159298183
 12/07  21:00:00,574.036918862,26.1153771766,0.0,0.0,149.522181205,249.203635341,202.788364517,196.23623461,6.55212990683
 12/07  22:00:00,549.606509883,26.1153771766,0.0,0.0,149.522181205,249.203635341,225.185013929,220.822826418,4.36218751167
 12/07  23:00:00,349.356644468,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/07  24:00:00,299.991885302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915030294,0.0,2.18915030294
 12/08  01:00:00,287.769688559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899453897,0.0,2.18899453897
 12/08  02:00:00,287.769688598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910482112,0.0,2.18910482112
 12/08  03:00:00,287.76968872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894879604,0.0,2.18894879604
 12/08  04:00:00,287.769688652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905930331,0.0,2.18905930331
 12/08  05:00:00,299.991886514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916958786,0.0,2.18916958786
 12/08  06:00:00,349.357976507,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911490371,0.0,2.1911490371
 12/08  07:00:00,424.661964972,26.1153771766,0.0,0.0,49.8407270682,199.362908273,400.872856792,396.511913829,4.36094296214
 12/08  08:00:00,506.011286984,26.1153771766,0.0,0.0,149.522181205,199.362908273,319.456835702,312.901477649,6.55535805272
 12/08  09:00:00,1045.54606002,26.1153771766,0.0,0.0,448.566543614,448.566543614,90.5198196162,79.5490998481,10.9707197681
 12/08  10:00:00,1008.85029586,26.1153771766,0.0,0.0,448.566543614,448.566543614,52.3977611065,39.2230264242,13.1747346822
 12/08  11:00:00,1026.08446325,26.5532569241,12.5713492962,0.0,448.566543614,448.566543614,42.8023873311,27.431822703,15.370564628
 12/08  12:00:00,1105.09030394,27.9020068479,76.0696888735,0.0,448.566543614,448.566543614,37.9258880015,22.5180329492,15.4078550523
 12/08  13:00:00,1177.80901095,28.8094428107,192.685874968,0.0,448.566543614,398.725816546,46.7998744676,26.9305016627,19.8693728048
 12/08  14:00:00,1318.13059224,29.1234765729,278.012459756,0.0,448.566543614,448.566543614,22.1350616744,2.28059100096,19.8544706735
 12/08  15:00:00,1307.5971949,28.224775672,271.385961305,0.0,448.566543614,448.566543614,11.902199945,0.934402850264,10.9677970947
 12/08  16:00:00,1319.62762514,27.0505688455,282.631282491,0.0,448.566543614,448.566543614,11.7309168139,0.769679377712,10.9612374362
 12/08  17:00:00,1357.79700567,26.1698555391,249.385498664,0.0,448.566543614,448.566543614,19.6188582221,4.22370938147,15.3951488406
 12/08  18:00:00,1113.93732691,26.1153771766,99.0208378151,0.0,348.885089477,398.725816546,35.3615285165,24.4237897397,10.9377387768
 12/08  19:00:00,798.66437245,26.1153771766,8.42920779287,0.0,249.203635341,299.044362409,65.2956728528,58.7352280375,6.56044481528
 12/08  20:00:00,723.462376588,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.7293685237,70.357468504,4.3719000197
 12/08  21:00:00,573.973094994,26.1153771766,0.0,0.0,149.522181205,249.203635341,119.801396551,113.248784113,6.55261243747
 12/08  22:00:00,549.541515606,26.1153771766,0.0,0.0,149.522181205,249.203635341,140.34007685,135.977576345,4.362500505
 12/08  23:00:00,349.356645297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904040749,0.0,2.18904040749
 12/08  24:00:00,299.991886172,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/09  01:00:00,237.928962261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915243375,0.0,2.18915243375
 12/09  02:00:00,237.928962365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899792663,0.0,2.18899792663
 12/09  03:00:00,237.928962423,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891100763,0.0,2.1891100763
 12/09  04:00:00,237.928962556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895563629,0.0,2.18895563629
 12/09  05:00:00,250.151160306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906797874,0.0,2.18906797874
 12/09  06:00:00,274.596887877,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131829444,0.0,2.19131829444
 12/09  07:00:00,424.598350537,26.1153771766,0.0,0.0,49.8407270682,199.362908273,320.762002842,316.400862044,4.36114079809
 12/09  08:00:00,406.313587447,26.1153771766,0.0,0.0,49.8407270682,199.362908273,304.277688246,299.911712499,4.36597574761
 12/09  09:00:00,646.919757011,26.1153771766,0.0,0.0,249.203635341,249.203635341,230.298273367,225.926534486,4.37173888078
 12/09  10:00:00,610.228322233,26.1153771766,0.0,0.0,249.203635341,249.203635341,196.026734888,189.466876852,6.55985803554
 12/09  11:00:00,561.296895591,26.1153771766,0.0,0.0,249.203635341,249.203635341,142.369484006,133.634750169,8.73473383678
 12/09  12:00:00,633.799488565,26.1153771766,38.3743862863,0.0,249.203635341,249.203635341,109.960466036,103.395927713,6.56453832295
 12/09  13:00:00,725.343976012,26.1153771766,97.3321665496,0.0,249.203635341,249.203635341,111.921326473,103.183258638,8.73806783572
 12/09  14:00:00,734.051470579,26.1153771766,106.032158271,0.0,249.203635341,249.203635341,120.346839384,113.79132417,6.55551521431
 12/09  15:00:00,489.732049512,26.1153771766,110.637469969,0.0,74.7610906023,174.442544739,193.486171027,189.11451548,4.3716555473
 12/09  16:00:00,487.327908773,26.1153771766,108.053771579,0.0,74.7610906023,174.442544739,202.934840809,198.566043121,4.36879768755
 12/09  17:00:00,559.83828728,26.1153771766,106.025593136,0.0,74.7610906023,174.442544739,230.294229489,223.748691496,6.54553799234
 12/09  18:00:00,506.626063015,26.1153771766,66.7425162798,0.0,24.9203635341,149.522181205,305.360749701,303.170472526,2.19027717508
 12/09  19:00:00,347.929630252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031911491,0.0,2.19031911491
 12/09  20:00:00,323.485234965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036105095,0.0,2.19036105095
 12/09  21:00:00,323.485235304,0.0,0.0,0.0,24.9203635341,149.522181205,4.36084771281,0.0,4.36084771281
 12/09  22:00:00,299.041726816,0.0,0.0,0.0,24.9203635341,149.522181205,2.19182375806,0.0,2.19182375806
 12/09  23:00:00,274.59555587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912146262,0.0,2.18912146262
 12/09  24:00:00,250.151160355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896714052,0.0,2.18896714052
 12/10  01:00:00,237.928519395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845423764,0.0,2.18845423764
 12/10  02:00:00,237.928518853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  03:00:00,237.928518924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846391071,0.0,2.18846391071
 12/10  04:00:00,237.928519453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847366,0.0,2.18847366
 12/10  05:00:00,250.150717265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848346218,0.0,2.18848346218
