Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/10  06:00:00,274.596444793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037726643,0.0,2.19037726643
 12/10  07:00:00,323.483903985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845564368,0.0,2.18845564368
 12/10  08:00:00,305.209965722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  09:00:00,296.666299128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846555141,0.0,2.18846555141
 12/10  10:00:00,259.999706254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847547172,0.0,2.18847547172
 12/10  11:00:00,211.110915059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848539839,0.0,2.18848539839
 12/10  12:00:00,211.111803042,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898441722,0.0,2.1898441722
 12/10  13:00:00,211.11180305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965595971,0.0,2.18965595971
 12/10  14:00:00,211.113135339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187636231,0.0,2.19187636231
 12/10  15:00:00,211.111803383,0.0,0.0,0.0,24.9203635341,149.522181205,4.35941387144,0.0,4.35941387144
 12/10  16:00:00,211.110914676,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,285.630706396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829718023,0.0,2.18829718023
 12/10  18:00:00,347.928299815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830739471,0.0,2.18830739471
 12/10  19:00:00,347.928299276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831758442,0.0,2.18831758442
 12/10  20:00:00,323.483903535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  21:00:00,323.483904071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832775311,0.0,2.18832775311
 12/10  22:00:00,299.0408406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052390091,0.0,2.19052390091
 12/10  23:00:00,274.595112928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830041959,0.0,2.18830041959
 12/10  24:00:00,250.150717353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831061448,0.0,2.18831061448
 12/11  01:00:00,287.769691444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899736483,0.0,2.18899736483
 12/11  02:00:00,287.769691293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911308386,0.0,2.18911308386
 12/11  03:00:00,287.769691251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896168091,0.0,2.18896168091
 12/11  04:00:00,287.76969122,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991889029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907758195,0.0,2.18907758195
 12/11  06:00:00,349.357982005,0.0,0.0,0.0,49.8407270682,199.362908273,4.36239078121,0.0,4.36239078121
 12/11  07:00:00,424.705364536,26.1153771766,0.0,0.0,49.8407270682,199.362908273,463.928220956,461.737866813,2.19035414334
 12/11  08:00:00,506.046151379,26.1153771766,0.0,0.0,149.522181205,199.362908273,369.97172313,363.415892119,6.55583101185
 12/11  09:00:00,1045.62360463,26.1153771766,0.0,0.0,448.566543614,448.566543614,197.45625838,184.297640862,13.1586175184
 12/11  10:00:00,1008.91260592,26.1153771766,0.0,0.0,448.566543614,448.566543614,136.481184607,123.312017028,13.1691675783
 12/11  11:00:00,959.994651814,26.1153771766,0.0,0.0,448.566543614,448.566543614,96.8971012977,83.7218475969,13.1752537007
 12/11  12:00:00,959.993777236,26.1153771766,0.0,0.0,448.566543614,448.566543614,95.4737203008,77.864187538,17.6095327628
 12/11  13:00:00,910.164845119,26.1153771766,0.0,0.0,448.566543614,398.725816546,107.764023847,87.8932130423,19.8708108044
 12/11  14:00:00,959.984517329,26.1153771766,0.0,0.0,448.566543614,448.566543614,79.0314968642,61.3813342822,17.6501625821
 12/11  15:00:00,959.962746732,26.1153771766,0.0,0.0,448.566543614,448.566543614,57.1792294406,44.0255723049,13.1536571357
 12/11  16:00:00,959.970905434,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.6618758691,55.6985351928,10.9633406763
 12/11  17:00:00,1034.51180983,26.1153771766,0.0,0.0,448.566543614,448.566543614,93.1160005759,77.7205259563,15.3954746196
 12/11  18:00:00,947.323423934,26.1153771766,0.0,0.0,348.885089477,398.725816546,146.494244182,137.739425681,8.75481850176
 12/11  19:00:00,748.001228253,26.1153771766,0.0,0.0,249.203635341,299.044362409,204.949590321,196.208843542,8.74074677906
 12/11  20:00:00,723.554616428,26.1153771766,0.0,0.0,249.203635341,299.044362409,201.411049008,197.038864703,4.37218430479
 12/11  21:00:00,574.057394706,26.1153771766,0.0,0.0,149.522181205,249.203635341,236.540274822,229.98855811,6.55171671193
 12/11  22:00:00,549.625542103,26.1153771766,0.0,0.0,149.522181205,249.203635341,254.862308073,252.671164682,2.19114339199
 12/11  23:00:00,349.356648174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915138628,0.0,2.18915138628
 12/11  24:00:00,299.991889118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899929075,0.0,2.18899929075
 12/12  01:00:00,287.769692279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911713931,0.0,2.18911713931
 12/12  02:00:00,287.769692394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896714353,0.0,2.18896714353
 12/12  03:00:00,287.769692313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908470873,0.0,2.18908470873
 12/12  04:00:00,287.769692379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920204315,0.0,2.18920204315
 12/12  05:00:00,299.99189005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905224073,0.0,2.18905224073
 12/12  06:00:00,349.357982256,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118677318,0.0,2.19118677318
 12/12  07:00:00,424.722894738,26.1153771766,0.0,0.0,49.8407270682,199.362908273,486.505776779,484.315293689,2.19048308955
 12/12  08:00:00,506.068499547,26.1153771766,0.0,0.0,149.522181205,199.362908273,397.672150185,391.115190315,6.5569598696
 12/12  09:00:00,1045.64802126,26.1153771766,0.0,0.0,448.566543614,448.566543614,227.706046163,214.543693532,13.1623526309
 12/12  10:00:00,1008.94482513,26.1153771766,0.0,0.0,448.566543614,448.566543614,177.372964852,164.199446311,13.1735185411
 12/12  11:00:00,960.024179665,26.1153771766,0.0,0.0,448.566543614,448.566543614,134.89897982,121.719233945,13.1797458755
 12/12  12:00:00,959.99161213,26.1153771766,0.0,0.0,448.566543614,448.566543614,91.5869556855,73.9761076451,17.6108480404
 12/12  13:00:00,910.152818677,26.1153771766,0.0,0.0,448.566543614,398.725816546,90.6256934852,70.7479349855,19.8777584997
 12/12  14:00:00,960.062295345,26.2130482251,0.0,0.0,448.566543614,448.566543614,53.9244205357,34.0693234406,19.8550970952
 12/12  15:00:00,960.099601092,26.2685274001,0.0,0.0,448.566543614,448.566543614,32.6819545054,21.7138420747,10.9681124307
 12/12  16:00:00,959.946329775,26.1153771766,0.0,0.0,448.566543614,448.566543614,33.1111408673,22.1494152954,10.9617255719
 12/12  17:00:00,1034.48076439,26.1153771766,0.0,0.0,448.566543614,448.566543614,50.5945080235,35.1999289427,15.3945790807
 12/12  18:00:00,947.274781039,26.1153771766,0.0,0.0,348.885089477,398.725816546,81.7428489457,70.8042629415,10.9385860042
 12/12  19:00:00,747.951270003,26.1153771766,0.0,0.0,249.203635341,299.044362409,133.228329758,126.667331074,6.56099868455
 12/12  20:00:00,723.523620914,26.1153771766,0.0,0.0,249.203635341,299.044362409,159.538334941,152.990382302,6.54795263869
 12/12  21:00:00,574.043710535,26.1153771766,0.0,0.0,149.522181205,249.203635341,213.334408526,208.959023993,4.37538453293
 12/12  22:00:00,549.60686735,26.1153771766,0.0,0.0,149.522181205,249.203635341,229.26440954,224.902326421,4.36208311941
 12/12  23:00:00,349.356649079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897271777,0.0,2.18897271777
 12/12  24:00:00,299.991889814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909042445,0.0,2.18909042445
 12/13  01:00:00,287.769692954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  02:00:00,287.769692953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921063176,0.0,2.18921063176
 12/13  03:00:00,287.769693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906221436,0.0,2.18906221436
 12/13  04:00:00,287.769693144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918130774,0.0,2.18918130774
 12/13  05:00:00,299.991890994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903294387,0.0,2.18903294387
 12/13  06:00:00,349.35798454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219262095,0.0,4.36219262095
 12/13  07:00:00,424.656366558,26.1153771766,0.0,0.0,49.8407270682,199.362908273,396.847837376,394.65742128,2.1904160962
 12/13  08:00:00,514.565038105,26.1153771766,0.0,0.0,149.522181205,199.362908273,336.874501699,330.317647168,6.55685453032
 12/13  09:00:00,1045.61199515,26.1153771766,0.0,0.0,448.566543614,448.566543614,182.006773823,168.8495584,13.1572154226
 12/13  10:00:00,1008.9166947,26.1153771766,0.0,0.0,448.566543614,448.566543614,142.034956494,128.867068116,13.1678883785
 12/13  11:00:00,960.003391118,26.1153771766,0.0,0.0,448.566543614,448.566543614,108.701367545,95.5272740511,13.1740934938
 12/13  12:00:00,959.983203577,26.1153771766,0.0,0.0,448.566543614,448.566543614,79.0614173567,63.6497793398,15.4116380169
 12/13  13:00:00,910.15470904,26.1153771766,0.0,0.0,448.566543614,398.725816546,94.1035147197,74.2254612107,19.8780535091
 12/13  14:00:00,959.974330939,26.1153771766,0.0,0.0,448.566543614,448.566543614,67.4679988522,47.6120859263,19.8559129258
 12/13  15:00:00,959.969707515,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.5739040547,53.4207726911,13.1531313636
 12/13  16:00:00,959.968424874,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.3049982617,52.3410887902,10.9639094716
 12/13  17:00:00,1025.95246283,26.1153771766,0.0,0.0,448.566543614,448.566543614,71.8663576494,56.4710800674,15.395277582
 12/13  18:00:00,947.286386538,26.1153771766,0.0,0.0,348.885089477,398.725816546,96.2566649344,87.5019907544,8.75467418005
 12/13  19:00:00,747.960140944,26.1153771766,0.0,0.0,249.203635341,299.044362409,149.130179392,140.389542151,8.74063724132
 12/13  20:00:00,723.52301876,26.1153771766,0.0,0.0,249.203635341,299.044362409,158.464199218,154.092065087,4.37213413019
 12/13  21:00:00,574.035928765,26.1153771766,0.0,0.0,149.522181205,249.203635341,207.35284423,200.800334105,6.55251012542
 12/13  22:00:00,560.060001193,26.1153771766,0.00104595848401,0.0,149.522181205,249.203635341,216.855416546,214.664293208,2.19112333788
 12/13  23:00:00,349.356650016,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913057198,0.0,2.18913057198
 12/13  24:00:00,299.991890971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898138684,0.0,2.18898138684
 12/14  01:00:00,287.769694063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910270239,0.0,2.18910270239
 12/14  02:00:00,287.769694197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922331464,0.0,2.18922331464
 12/14  03:00:00,287.769694095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907637711,0.0,2.18907637711
 12/14  04:00:00,287.769694144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919715935,0.0,2.18919715935
 12/14  05:00:00,299.991891841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905026613,0.0,2.18905026613
 12/14  06:00:00,349.357985121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119259838,0.0,2.19119259838
 12/14  07:00:00,424.625227665,26.1153771766,0.0,0.0,49.8407270682,199.362908273,359.535627486,357.345136689,2.1904907974
 12/14  08:00:00,514.544865852,26.1153771766,0.0,0.0,149.522181205,199.362908273,313.480420971,306.923363105,6.55705786628
 12/14  09:00:00,1045.59446485,26.1153771766,0.0,0.0,448.566543614,448.566543614,160.117542192,146.954746772,13.1627954208
 12/14  10:00:00,1008.90320275,26.1153771766,0.0,0.0,448.566543614,448.566543614,125.048637922,111.874519332,13.1741185894
 12/14  11:00:00,960.00345149,26.1153771766,0.0,0.0,448.566543614,448.566543614,109.683845135,96.5033457142,13.1804994209
 12/14  12:00:00,960.00040258,26.1153771766,0.0,0.0,448.566543614,448.566543614,105.250984144,87.6388778668,17.6121062767
 12/14  13:00:00,910.17721778,26.1153771766,0.0,0.0,448.566543614,398.725816546,125.422820223,105.551059208,19.8717610146
 12/14  14:00:00,959.992549451,26.1153771766,0.0,0.0,448.566543614,448.566543614,92.7256145156,72.8683501482,19.8572643673
 12/14  15:00:00,959.97710837,26.1153771766,0.0,0.0,448.566543614,448.566543614,74.9683151529,64.0006572845,10.9676578684
 12/14  16:00:00,959.968171317,26.1153771766,0.0,0.0,448.566543614,448.566543614,63.4164031363,52.4550532957,10.9613498405
 12/14  17:00:00,1025.95665224,26.1153771766,0.0,0.0,448.566543614,448.566543614,79.97796671,62.6865986295,17.2913680805
 12/14  18:00:00,947.289029936,26.1153771766,0.0,0.0,348.885089477,398.725816546,100.918614481,91.8638761374,9.05473834348
 12/14  19:00:00,747.958669319,26.1153771766,0.0,0.0,249.203635341,299.044362409,146.073233972,139.512415591,6.5608183801
 12/14  20:00:00,723.516188971,26.1153771766,0.0,0.0,249.203635341,299.044362409,152.452040326,145.903979772,6.54806055477
 12/14  21:00:00,574.025389391,26.1153771766,0.0,0.0,149.522181205,249.203635341,194.324779314,187.773481457,6.55129785644
 12/14  22:00:00,560.049708652,26.1153771766,0.000906353303867,0.0,149.522181205,249.203635341,204.340042123,202.148780199,2.1912619242
 12/14  23:00:00,349.356651048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898722329,0.0,2.18898722329
 12/14  24:00:00,299.991891835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910833882,0.0,2.18910833882
 12/15  01:00:00,287.769694971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893670412,0.0,2.18893670412
 12/15  02:00:00,287.76969476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908638491,0.0,2.18908638491
 12/15  03:00:00,287.769694773,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  04:00:00,287.76969476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920880005,0.0,2.18920880005
 12/15  05:00:00,299.991892608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906332828,0.0,2.18906332828
 12/15  06:00:00,349.357987701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36239971708,0.0,4.36239971708
 12/15  07:00:00,424.599055716,26.1269557647,0.0,0.0,49.8407270682,199.362908273,310.800712097,308.610346899,2.19036519737
 12/15  08:00:00,514.521729037,26.1153771766,0.0,0.0,149.522181205,199.362908273,284.394601331,277.83859054,6.55601079077
 12/15  09:00:00,1045.57321819,26.1153771766,0.0,0.0,448.566543614,448.566543614,132.240751994,119.081293294,13.1594586998
 12/15  10:00:00,1008.88151508,26.1153771766,0.0,0.0,448.566543614,448.566543614,96.2080891685,83.0377702531,13.1703189155
 12/15  11:00:00,959.977405634,26.1153771766,0.0,0.0,448.566543614,448.566543614,74.7159111551,61.5391998652,13.1767112898
 12/15  12:00:00,959.963990601,26.1153771766,0.0,0.0,448.566543614,448.566543614,55.9433051912,38.3312558033,17.6120493879
 12/15  13:00:00,954.371673974,26.1153771766,11.5410019564,0.0,448.566543614,398.725816546,59.3913319924,39.5168817785,19.8744502139
 12/15  14:00:00,1097.77591167,26.1153771766,72.0852217057,0.0,448.566543614,448.566543614,31.7605129091,14.109230967,17.6512819421
 12/15  15:00:00,1131.9369125,26.1153771766,105.266981828,0.0,448.566543614,448.566543614,20.9552600436,7.79892254391,13.1563374997
 12/15  16:00:00,1141.08008153,26.1153771766,113.923467388,0.0,448.566543614,448.566543614,20.1201359524,9.15660828279,10.9635276696
 12/15  17:00:00,1104.818786,26.1153771766,35.4491911763,0.0,448.566543614,448.566543614,31.658590389,16.2622060579,15.3963843311
 12/15  18:00:00,947.253989248,26.1153771766,0.0,0.0,348.885089477,398.725816546,52.829733015,44.0752654101,8.75446760491
 12/15  19:00:00,747.913783105,26.1153771766,0.0,0.0,249.203635341,299.044362409,87.0217593862,78.2808193771,8.74094000903
 12/15  20:00:00,723.484519068,26.1153771766,0.0,0.0,249.203635341,299.044362409,107.119344794,102.747514225,4.37183056854
 12/15  21:00:00,574.00368052,26.1153771766,0.0,0.0,149.522181205,249.203635341,164.891192434,158.338554189,6.55263824496
 12/15  22:00:00,549.573193388,26.1153771766,0.0,0.0,149.522181205,249.203635341,187.36260553,183.00011866,4.36248686985
 12/15  23:00:00,349.356651808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903471151,0.0,2.18903471151
 12/15  24:00:00,299.991892667,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/16  01:00:00,237.928968639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915885825,0.0,2.18915885825
 12/16  02:00:00,237.928968737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901465186,0.0,2.18901465186
 12/16  03:00:00,237.928968766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913887176,0.0,2.18913887176
 12/16  04:00:00,237.928968867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899473994,0.0,2.18899473994
 12/16  05:00:00,250.151166632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911908835,0.0,2.18911908835
 12/16  06:00:00,274.596898099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098835677,0.0,2.19098835677
 12/16  07:00:00,424.661485574,26.1153771766,0.0,0.0,49.8407270682,199.362908273,412.691969405,408.330717011,4.36125239398
 12/16  08:00:00,414.954198793,26.1153771766,0.0,0.0,49.8407270682,199.362908273,430.80883045,426.442586047,4.36624440225
 12/16  09:00:00,646.887047821,26.1153771766,0.0,0.0,249.203635341,249.203635341,182.205896419,177.833795627,4.37210079138
 12/16  10:00:00,620.63783122,26.1153771766,0.000334649699794,0.0,249.203635341,249.203635341,125.341494496,116.601189977,8.74030451909
 12/16  11:00:00,561.284703298,26.1153771766,0.0,0.0,249.203635341,249.203635341,121.174232835,114.618628962,6.55560387354
 12/16  12:00:00,561.704413616,26.5360227163,0.0,0.0,249.203635341,249.203635341,117.916880783,111.352432611,6.56444817238
 12/16  13:00:00,619.931453555,27.230961327,14.9048278206,0.0,249.203635341,249.203635341,105.28060434,96.5430058556,8.7375984844
 12/16  14:00:00,702.128222259,27.2466667046,73.3183498317,0.0,249.203635341,249.203635341,77.0630957622,70.5063475256,6.55674823666
 12/16  15:00:00,483.487760163,26.3695763661,103.537096294,0.0,74.7610906023,174.442544739,100.894363687,96.522609653,4.37175403414
 12/16  16:00:00,443.250725033,26.1153771766,65.2410265896,0.0,74.7610906023,174.442544739,119.884895575,113.340791488,6.54410408779
 12/16  17:00:00,428.829272391,26.1153771766,8.45679652409,0.0,74.7610906023,174.442544739,159.169329724,154.798876345,4.37045337902
 12/16  18:00:00,374.216567584,26.1153771766,0.0,0.0,24.9203635341,149.522181205,231.875150108,229.684779245,2.19037086376
 12/16  19:00:00,347.929639397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060753201,0.0,2.19060753201
 12/16  20:00:00,323.485244058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101112887,0.0,4.36101112887
 12/16  21:00:00,323.485243723,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058622875,0.0,2.19058622875
 12/16  22:00:00,299.041738342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189397714,0.0,2.19189397714
 12/16  23:00:00,274.595562094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910215611,0.0,2.18910215611
 12/16  24:00:00,250.151166633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922634744,0.0,2.18922634744
 12/17  01:00:00,237.92852446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832361217,0.0,2.18832361217
 12/17  02:00:00,237.928524496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834431336,0.0,2.18834431336
 12/17  03:00:00,237.928524018,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883650633,0.0,2.1883650633
 12/17  04:00:00,237.928523829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  05:00:00,250.15072215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883858424,0.0,2.1883858424
 12/17  06:00:00,274.596453766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060860868,0.0,2.19060860868
 12/17  07:00:00,323.483909009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838056224,0.0,2.18838056224
 12/17  08:00:00,313.753638053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840143387,0.0,2.18840143387
 12/17  09:00:00,296.666304388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842291687,0.0,2.18842291687
 12/17  10:00:00,259.999710575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  11:00:00,211.110919908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844316692,0.0,2.18844316692
 12/17  12:00:00,211.111810575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898579259,0.0,2.1898579259
 12/17  13:00:00,256.359340853,6.95438573742,16.5162256446,0.0,24.9203635341,149.522181205,2.18967984894,0.0,2.18967984894
 12/17  14:00:00,234.325886291,3.47719286871,8.84713964329,0.0,24.9203635341,149.522181205,4.36335975141,0.0,4.36335975141
 12/17  15:00:00,211.11181053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966949331,0.0,2.18966949331
 12/17  16:00:00,211.110919826,0.0,0.0,0.0,24.9203635341,149.522181205,2.188319871,0.0,2.188319871
 12/17  17:00:00,277.087043813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,347.92830433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834084653,0.0,2.18834084653
 12/17  19:00:00,347.928304664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836180357,0.0,2.18836180357
 12/17  20:00:00,323.483908902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838273462,0.0,2.18838273462
 12/17  21:00:00,323.483908365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  22:00:00,299.040849609,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114820007,0.0,4.36114820007
 12/17  23:00:00,274.595117123,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  24:00:00,250.150721819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839627241,0.0,2.18839627241
 12/18  01:00:00,287.769697599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922644049,0.0,2.18922644049
 12/18  02:00:00,287.769697544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908502883,0.0,2.18908502883
 12/18  03:00:00,288.109147817,0.338333064856,0.0,0.0,24.9203635341,199.362908273,3.686696279,1.49748397648,2.18921230252
 12/18  04:00:00,289.467160649,1.69166532428,0.0,0.0,24.9203635341,199.362908273,9.96126430739,7.77210251545,2.18916179194
 12/18  05:00:00,301.35203812,1.35333225942,0.0,0.0,24.9203635341,199.362908273,11.3197838512,9.13058403482,2.18919981641
 12/18  06:00:00,351.059803115,1.69166532428,0.0,0.0,49.8407270682,199.362908273,15.7960604052,13.6047010619,2.19135934331
 12/18  07:00:00,424.931884193,26.1153771766,0.0,0.0,49.8407270682,199.362908273,730.87737537,728.686717876,2.19065749425
 12/18  08:00:00,516.062547316,26.1153771766,0.0,0.0,149.522181205,199.362908273,1575.84296463,1567.10771736,8.73524727559
 12/18  09:00:00,1046.05641226,26.1153771766,0.0,0.0,448.566543614,448.566543614,358.969169905,347.996105047,10.9730648581
 12/18  10:00:00,1008.98698675,26.1153771766,0.0,0.0,448.566543614,448.566543614,116.211145629,103.034870049,13.1762755805
 12/18  11:00:00,960.161724052,26.2689790136,0.0,0.0,448.566543614,448.566543614,64.8629999604,49.4918252608,15.3711746996
 12/18  12:00:00,961.31173247,27.4335523507,0.0,0.0,448.566543614,448.566543614,54.8488939947,39.4370517662,15.4118422285
 12/18  13:00:00,912.130858195,28.0850361166,0.0,0.0,448.566543614,398.725816546,63.6617234096,43.7852643728,19.8764590369
 12/18  14:00:00,1024.07376062,28.4537154943,9.01812780352,0.0,448.566543614,448.566543614,35.7467213723,15.8890408506,19.8576805217
 12/18  15:00:00,1087.33226242,27.5363418646,60.7704006445,0.0,448.566543614,448.566543614,19.8207563817,8.85666753704,10.9640888447
 12/18  16:00:00,1081.79978767,26.2080876943,56.8883277146,0.0,448.566543614,448.566543614,24.7200121378,11.5671165749,13.1528955629
 12/18  17:00:00,1049.50611545,26.1153771766,2.54402495692,0.0,448.566543614,448.566543614,38.5372784242,23.1403581252,15.3969202991
 12/18  18:00:00,947.275547615,26.1153771766,0.0,0.0,348.885089477,398.725816546,50.2116369866,41.456914234,8.75472275261
 12/18  19:00:00,747.950710812,26.1153771766,0.0,0.0,249.203635341,299.044362409,84.0596482105,75.3188889203,8.74075929011
 12/18  20:00:00,723.519497603,26.1153771766,0.0,0.0,249.203635341,299.044362409,96.5375344021,92.1653291501,4.37220525197
 12/18  21:00:00,574.055182635,26.1153771766,0.0,0.0,149.522181205,249.203635341,154.082340875,147.529637956,6.55270291944
 12/18  22:00:00,549.632820718,26.1153771766,0.0,0.0,149.522181205,249.203635341,182.115368915,179.924197089,2.19117182637
 12/18  23:00:00,349.356654281,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917684819,0.0,2.18917684819
 12/18  24:00:00,299.991895217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903472112,0.0,2.18903472112
 12/19  01:00:00,287.769698292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916400069,0.0,2.18916400069
 12/19  02:00:00,287.769698359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902387078,0.0,2.18902387078
 12/19  03:00:00,287.769698339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915286029,0.0,2.18915286029
 12/19  04:00:00,287.76969838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901281002,0.0,2.18901281002
 12/19  05:00:00,299.991896094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914190454,0.0,2.18914190454
 12/19  06:00:00,349.357991932,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130291155,0.0,2.19130291155
 12/19  07:00:00,424.780406321,26.1153771766,0.0,0.0,49.8407270682,199.362908273,409.638423067,407.447817928,2.19060513877
 12/19  08:00:00,515.026126625,26.1153771766,0.0,0.0,149.522181205,199.362908273,692.816101241,684.080082448,8.73601879373
 12/19  09:00:00,1045.77241935,26.1153771766,0.0,0.0,448.566543614,448.566543614,267.615493482,256.641992499,10.9735009834
 12/19  10:00:00,1008.89966883,26.1153771766,0.0,0.0,448.566543614,448.566543614,84.814890416,71.6386998341,13.1761905819
 12/19  11:00:00,960.016547304,26.149501939,0.0,0.0,448.566543614,448.566543614,61.6523627191,46.2806100584,15.3717526607
 12/19  12:00:00,977.314107524,27.2863013737,5.49100123863,0.0,448.566543614,448.566543614,51.9603395067,36.5483932277,15.4119462791
 12/19  13:00:00,1041.12467376,27.7680851913,64.1410749814,0.0,448.566543614,398.725816546,56.5281192447,36.6513368346,19.8767824101
 12/19  14:00:00,1159.01108686,28.0049193348,130.168221,0.0,448.566543614,448.566543614,33.1098308015,13.2517075862,19.8581232154
 12/19  15:00:00,1153.05745906,27.0694893086,125.462928542,0.0,448.566543614,448.566543614,19.5729633861,8.60864790067,10.9643154854
 12/19  16:00:00,1120.86361183,26.4055424115,94.6721493125,0.0,448.566543614,448.566543614,21.6885498323,8.53532018123,13.1532296511
 12/19  17:00:00,1109.91080489,26.1153771766,30.6080680686,0.0,448.566543614,448.566543614,30.7712617749,15.3752580398,15.3960037351
 12/19  18:00:00,947.260431413,26.1153771766,0.0,0.0,348.885089477,398.725816546,46.4239887663,37.668978404,8.7550103623
 12/19  19:00:00,747.926351171,26.1153771766,0.0,0.0,249.203635341,299.044362409,77.7553963947,69.0138189286,8.74157746612
 12/19  20:00:00,723.496745736,26.1153771766,0.0,0.0,249.203635341,299.044362409,92.4393161771,88.0669626014,4.37235357572
 12/19  21:00:00,574.012692726,26.1153771766,0.0,0.0,149.522181205,249.203635341,135.355141211,128.803038682,6.55210252875
 12/19  22:00:00,560.050404417,26.1153771766,0.000616832984076,0.0,149.522181205,249.203635341,160.328770416,158.137521798,2.19124861837
 12/19  23:00:00,349.356655075,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891998912,0.0,2.1891998912
 12/19  24:00:00,299.991895967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911235842,0.0,2.18911235842
 12/20  01:00:00,287.769699144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924298156,0.0,2.18924298156
 12/20  02:00:00,287.76969909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910421665,0.0,2.18910421665
 12/20  03:00:00,287.769699204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923454592,0.0,2.18923454592
 12/20  04:00:00,287.769699117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909585877,0.0,2.18909585877
 12/20  05:00:00,299.99189698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922628308,0.0,2.18922628308
 12/20  06:00:00,349.357993332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139103106,0.0,2.19139103106
 12/20  07:00:00,424.723304114,26.1153771766,0.0,0.0,49.8407270682,199.362908273,395.928370689,393.737858232,2.19051245655
 12/20  08:00:00,514.778808925,26.1153771766,0.0,0.0,149.522181205,199.362908273,510.049887317,501.31440051,8.73548680715
 12/20  09:00:00,1045.667971,26.1153771766,0.0,0.0,448.566543614,448.566543614,200.773803506,189.800252509,10.9735509967
 12/20  10:00:00,1008.87617782,26.1153771766,0.0,0.0,448.566543614,448.566543614,70.8015848387,57.6245822686,13.1770025701
 12/20  11:00:00,960.068247556,26.2142583494,0.0,0.0,448.566543614,448.566543614,54.1513418088,38.781116274,15.3702255348
 12/20  12:00:00,988.812862847,27.4880672587,6.2997665839,0.0,448.566543614,448.566543614,46.6626887188,31.2502509987,15.4124377202
 12/20  13:00:00,1038.83230513,27.0288817753,62.6021864877,0.0,448.566543614,398.725816546,51.0025586928,31.1241338967,19.8784247961
 12/20  14:00:00,1147.06104056,26.1976031099,120.035169855,0.0,448.566543614,448.566543614,33.4912946947,13.6340905776,19.8572041171
 12/20  15:00:00,1180.94947886,26.1166928211,153.295031232,0.0,448.566543614,448.566543614,20.3328247945,7.17892459061,13.1539002039
 12/20  16:00:00,1144.83958646,26.1153771766,118.197901006,0.0,448.566543614,448.566543614,27.6169326622,16.6520496605,10.9648830016
 12/20  17:00:00,1098.46145743,26.1153771766,29.6110463891,0.0,448.566543614,448.566543614,42.9092366004,27.5117239988,15.3975126016
 12/20  18:00:00,947.264087201,26.1153771766,0.0,0.0,348.885089477,398.725816546,54.5990901476,45.8445004429,8.75458970474
 12/20  19:00:00,747.924901771,26.1153771766,0.0,0.0,249.203635341,299.044362409,83.5092375369,74.7683563132,8.74088122372
 12/20  20:00:00,723.487559974,26.1153771766,0.0,0.0,249.203635341,299.044362409,90.8770755023,86.5050336434,4.37204185891
 12/20  21:00:00,574.00876678,26.1153771766,0.0,0.0,149.522181205,249.203635341,142.306906449,135.7549837,6.55192274894
 12/20  22:00:00,549.58847547,26.1153771766,0.0,0.0,149.522181205,249.203635341,172.75493405,170.563878856,2.19105519317
 12/20  23:00:00,349.356655968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920123869,0.0,2.18920123869
 12/20  24:00:00,299.991896845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906123164,0.0,2.18906123164
 12/21  01:00:00,287.769699911,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891933379,0.0,2.1891933379
 12/21  02:00:00,287.769699945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905583796,0.0,2.18905583796
 12/21  03:00:00,287.769699983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918781354,0.0,2.18918781354
 12/21  04:00:00,287.769699995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905038859,0.0,2.18905038859
 12/21  05:00:00,299.991897794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918244764,0.0,2.18918244764
 12/21  06:00:00,349.357994638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120948772,0.0,2.19120948772
 12/21  07:00:00,424.82422981,26.1665428249,0.0,0.0,49.8407270682,199.362908273,477.399687424,473.038577865,4.36110955894
 12/21  08:00:00,514.77720357,26.1153771766,0.0,0.0,149.522181205,199.362908273,527.435688136,520.879589138,6.55609899777
 12/21  09:00:00,1045.70758979,26.1153771766,0.0,0.0,448.566543614,448.566543614,252.131111355,241.161322356,10.9697889987
 12/21  10:00:00,1008.8979945,26.1153771766,0.0,0.0,448.566543614,448.566543614,98.5103058355,83.1420551298,15.3682507057
 12/21  11:00:00,959.993977557,26.1153771766,0.0,0.0,448.566543614,448.566543614,80.2755634575,67.1010649043,13.1744985533
 12/21  12:00:00,959.98282576,26.1153771766,0.0,0.0,448.566543614,448.566543614,66.9457394156,51.5326300209,15.4131093947
 12/21  13:00:00,940.438831649,26.1153771766,13.5126036824,0.0,448.566543614,398.725816546,70.7569050886,48.671691883,22.0852132055
 12/21  14:00:00,1071.00803568,26.1724229995,46.1982595893,0.0,448.566543614,448.566543614,38.2971354306,20.6423756852,17.6547597454
 12/21  15:00:00,1099.86559578,26.1621109741,73.6954763167,0.0,448.566543614,448.566543614,25.7475860272,12.591625204,13.1559608232
 12/21  16:00:00,1132.94126494,26.1153771766,105.580280471,0.0,448.566543614,448.566543614,22.9838574779,12.0203944012,10.9634630767
 12/21  17:00:00,1113.76759289,26.1153771766,33.9268802811,0.0,448.566543614,448.566543614,34.9478986642,19.5499580585,15.3979406057
 12/21  18:00:00,947.262175789,26.1153771766,0.0,0.0,348.885089477,398.725816546,54.247606697,45.4928284838,8.75477821322
 12/21  19:00:00,747.922211818,26.1153771766,0.0,0.0,249.203635341,299.044362409,83.2375078049,74.4961823141,8.7413254907
 12/21  20:00:00,723.479402248,26.1153771766,0.0,0.0,249.203635341,299.044362409,84.4826531745,80.1106224614,4.37203071312
 12/21  21:00:00,573.992047793,26.1153771766,0.0,0.0,149.522181205,249.203635341,127.008308353,120.455267207,6.55304114587
 12/21  22:00:00,549.572304758,26.1153771766,0.0,0.0,149.522181205,249.203635341,160.310259731,155.94794239,4.3623173407
 12/21  23:00:00,349.356656701,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915614571,0.0,2.18915614571
 12/21  24:00:00,299.991897548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901879259,0.0,2.18901879259
 12/22  01:00:00,287.769700508,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/22  02:00:00,287.769700494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915339178,0.0,2.18915339178
 12/22  03:00:00,287.769700624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901716413,0.0,2.18901716413
 12/22  04:00:00,287.769700632,0.0,0.0,0.0,24.9203635341,199.362908273,2.189150755,0.0,2.189150755
 12/22  05:00:00,299.991898541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901458749,0.0,2.18901458749
 12/22  06:00:00,349.357996489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36223364701,0.0,4.36223364701
 12/22  07:00:00,424.833770737,26.3172588065,0.0,0.0,49.8407270682,199.362908273,324.986837569,322.796385961,2.19045160803
 12/22  08:00:00,514.55017629,26.1153771766,0.0,0.0,149.522181205,199.362908273,288.594706301,282.037429763,6.55727653802
 12/22  09:00:00,1045.54209368,26.1153771766,0.0,0.0,448.566543614,448.566543614,81.896241879,68.7372182772,13.1590236018
 12/22  10:00:00,1008.84718939,26.1153771766,0.0,0.0,448.566543614,448.566543614,45.6428328089,32.4724823777,13.1703504312
 12/22  11:00:00,1037.05669706,26.6061729774,13.1021980861,0.0,448.566543614,448.566543614,36.2135365646,23.0363358694,13.1772006952
 12/22  12:00:00,1109.18875732,27.3619211382,80.7170742709,0.0,448.566543614,448.566543614,33.6478076407,16.0340954952,17.6137121455
 12/22  13:00:00,1091.72157241,26.7819503704,112.686809097,0.0,448.566543614,398.725816546,38.9087436012,19.0310868594,19.8776567418
 12/22  14:00:00,1218.91473582,26.1291320955,188.702711136,0.0,448.566543614,448.566543614,25.3594686586,7.70726779094,17.6522008677
 12/22  15:00:00,1174.33900569,26.1153771766,144.953582477,0.0,448.566543614,448.566543614,18.3023467556,5.14342804474,13.1589187109
 12/22  16:00:00,1180.45046169,26.1153771766,152.053586744,0.0,448.566543614,448.566543614,14.8392419868,3.87651726197,10.9627247248
 12/22  17:00:00,1142.19903247,26.1153771766,50.9178152549,0.0,448.566543614,448.566543614,29.883171341,14.4859197936,15.3972515475
 12/22  18:00:00,985.103885187,26.1153771766,6.17637611522,0.0,348.885089477,398.725816546,49.132072919,38.1929862241,10.9390866949
 12/22  19:00:00,747.911462454,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.7954049921,68.2342685579,6.56113643421
 12/22  20:00:00,723.477513401,26.1153771766,0.0,0.0,249.203635341,299.044362409,91.5277843634,84.9793874113,6.54839695215
 12/22  21:00:00,573.996166861,26.1153771766,0.0,0.0,149.522181205,249.203635341,142.348054595,135.796279299,6.55177529624
 12/22  22:00:00,549.569407594,26.1153771766,0.0,0.0,149.522181205,249.203635341,166.430102695,164.238702055,2.19140063969
 12/22  23:00:00,349.35665759,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891201479,0.0,2.1891201479
 12/22  24:00:00,299.991898573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925358662,0.0,2.18925358662
 12/23  01:00:00,237.928974304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911951902,0.0,2.18911951902
 12/23  02:00:00,237.928974358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925424347,0.0,2.18925424347
 12/23  03:00:00,237.928974158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911933961,0.0,2.18911933961
 12/23  04:00:00,237.928974185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/23  05:00:00,250.151171966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925414442,0.0,2.18925414442
 12/23  06:00:00,274.596906896,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243762614,0.0,4.36243762614
 12/23  07:00:00,424.731372771,26.1153771766,0.0,0.0,49.8407270682,199.362908273,467.205700576,465.01509866,2.19060191592
 12/23  08:00:00,415.363125662,26.1153771766,0.0,0.0,49.8407270682,199.362908273,840.387251981,836.020616145,4.36663583548
 12/23  09:00:00,647.203311858,26.1153771766,0.0,0.0,249.203635341,249.203635341,461.430711065,457.058514092,4.37219697253
 12/23  10:00:00,610.337745671,26.1153771766,0.0,0.0,249.203635341,249.203635341,258.303879503,249.562218161,8.74166134238
 12/23  11:00:00,561.37908258,26.1153771766,0.0,0.0,249.203635341,249.203635341,193.597547321,187.041164844,6.55638247771
 12/23  12:00:00,561.345103933,26.1153771766,0.0,0.0,249.203635341,249.203635341,163.812309092,155.065446813,8.74686227912
 12/23  13:00:00,561.341564855,26.1153771766,0.0,0.0,249.203635341,249.203635341,163.369743585,156.81108971,6.55865387493
 12/23  14:00:00,561.321629723,26.1153771766,0.0,0.0,249.203635341,249.203635341,145.066567691,138.50964874,6.55691895107
 12/23  15:00:00,312.110559428,26.1153771766,0.0,0.0,74.7610906023,174.442544739,141.132144993,134.583420226,6.54872476694
 12/23  16:00:00,322.569600504,26.1153771766,0.00138841601283,0.0,74.7610906023,174.442544739,137.75510288,133.385652751,4.36945012929
 12/23  17:00:00,378.139934411,26.1153771766,0.0,0.0,74.7610906023,174.442544739,206.494813903,202.12435617,4.37045773373
 12/23  18:00:00,374.303640384,26.1153771766,0.0,0.0,24.9203635341,149.522181205,314.674571464,310.313530869,4.36104059466
 12/23  19:00:00,347.929646931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043496403,0.0,2.19043496403
 12/23  20:00:00,323.485251313,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049960807,0.0,2.19049960807
 12/23  21:00:00,323.485251874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056417092,0.0,2.19056417092
 12/23  22:00:00,299.041748891,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375080272,0.0,4.36375080272
 12/23  23:00:00,274.595567731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923602928,0.0,2.18923602928
 12/23  24:00:00,250.151172079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910119577,0.0,2.18910119577
 12/24  01:00:00,237.928528578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833156515,0.0,2.18833156515
 12/24  02:00:00,237.928528043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.928528466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836193182,0.0,2.18836193182
 12/24  04:00:00,237.928528797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839231978,0.0,2.18839231978
 12/24  05:00:00,250.150726473,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884227134,0.0,2.1884227134
 12/24  06:00:00,274.936393939,0.338333064856,0.0,0.0,24.9203635341,149.522181205,4.130850334,1.9404861849,2.1903641491
 12/24  07:00:00,325.183669566,1.69166532428,0.0,0.0,24.9203635341,149.522181205,12.0080859191,9.81964884247,2.18843707665
 12/24  08:00:00,315.115106949,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.8976202615,9.8776202615,0.02
 12/24  09:00:00,298.364685433,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.3449445219,8.15647709615,2.18846742572
 12/24  10:00:00,260.847298618,0.84583266214,0.0,0.0,24.9203635341,149.522181205,4.31648972438,2.12799134902,2.18849837535
 12/24  11:00:00,211.110924394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852815238,0.0,2.18852815238
 12/24  12:00:00,211.111817063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992693306,0.0,2.18992693306
 12/24  13:00:00,211.111817022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975786625,0.0,2.18975786625
 12/24  14:00:00,211.113156678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203090756,0.0,2.19203090756
 12/24  15:00:00,211.111817378,0.0,0.0,0.0,24.9203635341,149.522181205,4.35972864982,0.0,4.35972864982
 12/24  16:00:00,211.11092388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  17:00:00,277.087048896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884658187,0.0,2.1884658187
 12/24  18:00:00,347.928309176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849627284,0.0,2.18849627284
 12/24  19:00:00,347.928308913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852668734,0.0,2.18852668734
 12/24  20:00:00,323.483912776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  21:00:00,323.483913238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833438947,0.0,2.18833438947
 12/24  22:00:00,299.04085719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044020675,0.0,2.19044020675
 12/24  23:00:00,274.59512207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834952437,0.0,2.18834952437
 12/24  24:00:00,250.150726741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838016701,0.0,2.18838016701
 12/25  01:00:00,238.946425365,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.71073119902,3.52231901073,2.1884121883
 12/25  02:00:00,238.946716754,1.01499919457,0.0,0.0,24.9203635341,149.522181205,3.89862127276,3.87862127276,0.02
 12/25  03:00:00,238.947119733,1.01499919457,0.0,0.0,24.9203635341,149.522181205,6.55831022909,4.36986650615,2.18844372293
 12/25  04:00:00,239.628508994,1.69166532428,0.0,0.0,24.9203635341,149.522181205,12.3097685546,10.1212932856,2.18847526896
 12/25  05:00:00,251.512213903,1.35333225942,0.0,0.0,24.9203635341,149.522181205,12.1218901604,9.93338335853,2.18850680186
 12/25  06:00:00,276.301012046,1.69166532428,0.0,0.0,24.9203635341,149.522181205,17.8976267795,15.7069900362,2.19063674334
 12/25  07:00:00,324.848427742,1.35333225942,0.0,0.0,24.9203635341,149.522181205,15.829621438,13.6410977222,2.1885237158
 12/25  08:00:00,315.460323015,1.69166532428,0.0,0.0,24.9203635341,149.522181205,20.5175738234,18.3292414281,2.18833239528
 12/25  09:00:00,298.027737803,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.90905196984,9.88905196984,0.02
 12/25  10:00:00,261.697961429,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.2286409617,8.04027675533,2.18836420635
 12/25  11:00:00,212.468644223,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.55125906517,5.36286308362,2.18839598155
 12/25  12:00:00,212.808918076,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.83633914463,6.64647607867,2.18986306596
 12/25  13:00:00,212.468733211,1.35333225942,0.0,0.0,24.9203635341,149.522181205,6.57228341742,4.38232321671,2.18996020071
 12/25  14:00:00,211.113158144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387929634,0.0,4.36387929634
 12/25  15:00:00,211.111818249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987716605,0.0,2.18987716605
 12/25  16:00:00,211.110924387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  17:00:00,278.613001111,1.52249879185,0.0,0.0,24.9203635341,149.522181205,6.41199218637,4.22348396729,2.18850821908
 12/25  18:00:00,349.285998407,1.35333225942,0.0,0.0,24.9203635341,149.522181205,7.52168886434,5.33320483176,2.18848403257
 12/25  19:00:00,349.62770179,1.69166532428,0.0,0.0,24.9203635341,149.522181205,11.6524627247,9.46398379096,2.18847893373
 12/25  20:00:00,324.844860091,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.3515771172,9.3315771172,0.02
 12/25  21:00:00,325.18760202,1.69166532428,0.0,0.0,24.9203635341,149.522181205,16.932558161,14.7440474525,2.18851070848
 12/25  22:00:00,300.405952665,1.35333225942,0.0,0.0,24.9203635341,149.522181205,16.6246560621,14.4339628284,2.19069323368
 12/25  23:00:00,276.304008111,1.69166532428,0.0,0.0,24.9203635341,149.522181205,23.336403328,21.1478933837,2.18850994437
 12/25  24:00:00,251.519984085,1.35333225942,0.0,0.0,24.9203635341,149.522181205,21.7602523479,19.5717216792,2.18853066863
 12/26  01:00:00,289.489406846,1.69166532428,0.0,0.0,24.9203635341,199.362908273,36.601826309,34.4125604904,2.18926581862
 12/26  02:00:00,289.147030737,1.35333225942,0.0,0.0,24.9203635341,199.362908273,31.5482455963,29.3592206646,2.18902493166
 12/26  03:00:00,289.505891133,1.69166532428,0.0,0.0,24.9203635341,199.362908273,56.2865095009,54.0972898052,2.18921969569
 12/26  04:00:00,289.16025038,1.35333225942,0.0,0.0,24.9203635341,199.362908273,46.9563212898,44.7672884451,2.18903284469
 12/26  05:00:00,301.753320733,1.69166532428,0.0,0.0,24.9203635341,199.362908273,84.7237854224,82.5346134095,2.18917201293
 12/26  06:00:00,350.76248986,1.35333225942,0.0,0.0,49.8407270682,199.362908273,61.5357594706,59.3446745549,2.1910849158
 12/26  07:00:00,425.217604481,26.1153771766,0.0,0.0,49.8407270682,199.362908273,906.996546575,904.805848663,2.19069791148
 12/26  08:00:00,516.231018295,26.1153771766,0.0,0.0,149.522181205,199.362908273,1535.67418309,1529.11702442,6.55715866868
 12/26  09:00:00,1046.49312326,26.1153771766,0.0,0.0,448.566543614,448.566543614,569.792485958,556.628182044,13.1643039135
 12/26  10:00:00,1009.09544534,26.1153771766,0.0,0.0,448.566543614,448.566543614,170.842523606,157.666046805,13.1764768014
 12/26  11:00:00,960.064414445,26.1153771766,0.0,0.0,448.566543614,448.566543614,98.9458425841,83.5718980041,15.37394458
 12/26  12:00:00,960.28612856,26.3653239648,0.0,0.0,448.566543614,448.566543614,84.1521654838,68.7386014447,15.4135640392
 12/26  13:00:00,910.925772224,26.8416254554,0.0,0.0,448.566543614,398.725816546,92.7532353505,72.8731747743,19.8800605762
 12/26  14:00:00,1023.00853662,27.5601612304,8.82123457182,0.0,448.566543614,448.566543614,58.0655156682,38.2060493041,19.8594663641
 12/26  15:00:00,1086.00411113,27.1665244215,59.8000573757,0.0,448.566543614,448.566543614,33.2549616912,20.0996170095,13.1553446817
 12/26  16:00:00,1081.49942009,26.2708894756,56.5185751701,0.0,448.566543614,448.566543614,28.2830067537,17.3182634789,10.9647432748
 12/26  17:00:00,1049.49677005,26.1153771766,2.53316097424,0.0,448.566543614,448.566543614,41.0865218213,25.6884614932,15.3980603281
 12/26  18:00:00,947.295054672,26.1153771766,0.0,0.0,348.885089477,398.725816546,68.7043400179,59.9495562859,8.75478373201
 12/26  19:00:00,747.976114448,26.1153771766,0.0,0.0,249.203635341,299.044362409,110.694772147,101.953373776,8.74139837064
 12/26  20:00:00,723.541652221,26.1153771766,0.0,0.0,249.203635341,299.044362409,122.591531419,118.219459447,4.37207197231
 12/26  21:00:00,574.078572384,26.1153771766,0.0,0.0,149.522181205,249.203635341,185.862625552,179.309446398,6.55317915373
 12/26  22:00:00,549.692745134,26.1153771766,0.0,0.0,149.522181205,249.203635341,253.963034092,249.600645335,4.36238875686
 12/26  23:00:00,349.356660402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919318687,0.0,2.18919318687
 12/26  24:00:00,299.991901209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906190267,0.0,2.18906190267
 12/27  01:00:00,287.769704103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/27  02:00:00,287.769704083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920326051,0.0,2.18920326051
 12/27  03:00:00,287.769704156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907299437,0.0,2.18907299437
 12/27  04:00:00,287.76970423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921341694,0.0,2.18921341694
 12/27  05:00:00,299.991902063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908321172,0.0,2.18908321172
 12/27  06:00:00,349.358002261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240855944,0.0,4.36240855944
 12/27  07:00:00,424.86287242,26.1153771766,0.0,0.0,49.8407270682,199.362908273,507.00799457,504.817448424,2.19054614532
 12/27  08:00:00,516.070444852,26.1153771766,0.0,0.0,149.522181205,199.362908273,1354.02403348,1347.46631601,6.55771746833
 12/27  09:00:00,1046.83110479,26.1153771766,0.0,0.0,448.566543614,448.566543614,670.473174284,657.312812191,13.1603620927
 12/27  10:00:00,1009.09070623,26.1153771766,0.0,0.0,448.566543614,448.566543614,137.794236425,124.6222163,13.1720201248
 12/27  11:00:00,960.013036063,26.1153771766,0.0,0.0,448.566543614,448.566543614,55.0388142536,41.8576619835,13.1811522701
