Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  12:00:00,960.302555213,26.4234901718,0.0,0.0,448.566543614,448.566543614,50.1930567111,32.5787638708,17.6142928403
 12/27  13:00:00,911.132665051,27.0864365556,0.0,0.0,448.566543614,398.725816546,56.3621890744,36.4800142073,19.8821748671
 12/27  14:00:00,1062.63464777,27.9282574013,36.6088828522,0.0,448.566543614,448.566543614,35.5087377789,15.647513599,19.8612241798
 12/27  15:00:00,1154.41741072,27.4524514678,126.121313419,0.0,448.566543614,448.566543614,19.9015096468,8.93343568648,10.9680739603
 12/27  16:00:00,1144.8256352,26.2996187369,117.998940541,0.0,448.566543614,448.566543614,22.2730782381,9.12099232265,13.1520859154
 12/27  17:00:00,1108.27295713,26.1153771766,28.9648699499,0.0,448.566543614,448.566543614,29.5970297439,14.1992795114,15.3977502326
 12/27  18:00:00,947.274317201,26.1153771766,0.0,0.0,348.885089477,398.725816546,43.2757548197,34.5197873481,8.75596747157
 12/27  19:00:00,747.951914815,26.1153771766,0.0,0.0,249.203635341,299.044362409,74.6792299588,65.9383975274,8.74083243142
 12/27  20:00:00,723.52150691,26.1153771766,0.0,0.0,249.203635341,299.044362409,86.9189117834,82.5466542196,4.37225756385
 12/27  21:00:00,574.074556131,26.1153771766,0.0,0.0,149.522181205,249.203635341,154.368242544,147.815324924,6.55291761969
 12/27  22:00:00,549.689872595,26.1153771766,0.0,0.0,149.522181205,249.203635341,213.789885776,211.598666888,2.19121888809
 12/27  23:00:00,349.35666104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922051959,0.0,2.18922051959
 12/27  24:00:00,299.99190194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908955041,0.0,2.18908955041
 12/28  01:00:00,287.769704915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923145443,0.0,2.18923145443
 12/28  02:00:00,287.769704911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910227252,0.0,2.18910227252
 12/28  03:00:00,287.769704992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924388645,0.0,2.18924388645
 12/28  04:00:00,287.769704927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911478349,0.0,2.18911478349
 12/28  05:00:00,299.991902797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925642828,0.0,2.18925642828
 12/28  06:00:00,349.358002639,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910334337,0.0,2.1910334337
 12/28  07:00:00,424.871087059,26.1153771766,0.0,0.0,49.8407270682,199.362908273,458.49210211,456.301528502,2.19057360781
 12/28  08:00:00,516.058233971,26.1153771766,0.0,0.0,149.522181205,199.362908273,1253.78208162,1245.04694776,8.73513386807
 12/28  09:00:00,1046.97249814,26.1153771766,0.0,0.0,448.566543614,448.566543614,671.021527308,660.048260865,10.9732664432
 12/28  10:00:00,1009.22255648,26.1153771766,0.0,0.0,448.566543614,448.566543614,164.740665334,149.369866724,15.3707986097
 12/28  11:00:00,960.068397535,26.1171472007,0.0,0.0,448.566543614,448.566543614,68.2671495673,55.0917741707,13.1753753965
 12/28  12:00:00,960.669507104,26.7849940279,0.0,0.0,448.566543614,448.566543614,44.3058839039,28.8910044264,15.4148794775
 12/28  13:00:00,911.727594516,27.6825355455,0.0,0.0,448.566543614,398.725816546,51.7839000205,29.69784719,22.0860528305
 12/28  14:00:00,1020.98900283,28.2119598912,11.1949754285,0.0,448.566543614,448.566543614,29.8864526543,12.2318713362,17.6545813181
 12/28  15:00:00,1059.62079824,27.7652009471,33.9576364977,0.0,448.566543614,448.566543614,20.3153335048,7.15666312646,13.1586703784
 12/28  16:00:00,1057.57837133,26.7083503115,32.9786392576,0.0,448.566543614,448.566543614,17.9145724969,6.95182416865,10.9627483283
 12/28  17:00:00,1036.39514104,26.1153771766,0.000804311189163,0.0,448.566543614,448.566543614,27.4121267161,12.0125536015,15.3995731147
 12/28  18:00:00,947.275791832,26.1153771766,0.0,0.0,348.885089477,398.725816546,41.3438189271,30.4043172015,10.9395017256
 12/28  19:00:00,747.945667294,26.1153771766,0.0,0.0,249.203635341,299.044362409,60.0644745921,53.5030383384,6.56143625369
 12/28  20:00:00,723.512961181,26.1153771766,0.0,0.0,249.203635341,299.044362409,73.6243802888,67.0756721785,6.54870811039
 12/28  21:00:00,574.058363026,26.1153771766,0.0,0.0,149.522181205,249.203635341,126.930746726,120.378568714,6.55217801195
 12/28  22:00:00,550.08748922,26.1153771766,0.0,0.0,149.522181205,249.203635341,468.44133206,466.250224164,2.19110789562
 12/28  23:00:00,349.356661988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923726349,0.0,2.18923726349
 12/28  24:00:00,299.991902796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910824369,0.0,2.18910824369
 12/29  01:00:00,287.76970569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925169824,0.0,2.18925169824
 12/29  02:00:00,287.769705561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912363677,0.0,2.18912363677
 12/29  03:00:00,287.7697056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926649051,0.0,2.18926649051
 12/29  04:00:00,287.769705412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913849392,0.0,2.18913849392
 12/29  05:00:00,299.991903237,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890104499,0.0,2.1890104499
 12/29  06:00:00,349.358003987,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913450733,0.0,2.1913450733
 12/29  07:00:00,424.855387342,26.1153771766,0.0,0.0,49.8407270682,199.362908273,356.965916775,354.775493877,2.19042289813
 12/29  08:00:00,516.065053888,26.1153771766,0.0,0.0,149.522181205,199.362908273,1100.05059433,1093.49381032,6.55678401408
 12/29  09:00:00,1046.4995429,26.1153771766,0.0,0.0,448.566543614,448.566543614,467.03387165,453.870049314,13.1638223359
 12/29  10:00:00,1008.99387416,26.1153771766,0.0,0.0,448.566543614,448.566543614,91.0594064992,77.8832243446,13.1761821546
 12/29  11:00:00,959.999522788,26.1174788382,0.0,0.0,448.566543614,448.566543614,47.3110634732,31.9353115876,15.3757518856
 12/29  12:00:00,960.95767503,27.0909193176,0.0,0.0,448.566543614,448.566543614,39.540029507,24.1263189086,15.4137105983
 12/29  13:00:00,922.427734276,27.9339956766,0.000614098314867,0.0,448.566543614,398.725816546,45.9066111075,26.0258947537,19.8807163538
 12/29  14:00:00,1022.60969712,28.0998123539,12.88892958,0.0,448.566543614,448.566543614,31.1842792467,11.3238693795,19.8604098672
 12/29  15:00:00,1092.08337061,27.4689080534,65.5943374364,0.0,448.566543614,448.566543614,19.5836115489,6.42766620249,13.1559453464
 12/29  16:00:00,1083.9032108,26.4164576509,58.7880698917,0.0,448.566543614,448.566543614,17.7130458819,6.74768295569,10.9653629262
 12/29  17:00:00,1075.75639036,26.1153771766,7.6913368388,0.0,448.566543614,448.566543614,25.9718480972,10.5726366713,15.399211426
 12/29  18:00:00,947.267365376,26.1153771766,0.0,0.0,348.885089477,398.725816546,36.3880017198,27.6325962473,8.75540547249
 12/29  19:00:00,747.940316024,26.1153771766,0.0,0.0,249.203635341,299.044362409,62.2302424842,53.4881971196,8.74204536462
 12/29  20:00:00,723.506996934,26.1153771766,0.0,0.0,249.203635341,299.044362409,73.0230465442,66.4748609003,6.54818564383
 12/29  21:00:00,574.033913024,26.1153771766,0.0,0.0,149.522181205,249.203635341,111.389951093,107.014225846,4.37572524695
 12/29  22:00:00,549.614932338,26.1153771766,0.0,0.0,149.522181205,249.203635341,143.350575145,138.988256391,4.36231875418
 12/29  23:00:00,349.356662343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909468304,0.0,2.18909468304
 12/29  24:00:00,299.991903251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923770176,0.0,2.18923770176
 12/30  01:00:00,237.928978909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911156689,0.0,2.18911156689
 12/30  02:00:00,237.928978949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  03:00:00,237.928978938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925564861,0.0,2.18925564861
 12/30  04:00:00,237.928978958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912867243,0.0,2.18912867243
 12/30  05:00:00,250.151176919,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892727779,0.0,2.1892727779
 12/30  06:00:00,274.596915084,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239489906,0.0,4.36239489906
 12/30  07:00:00,424.82927767,26.1153771766,0.0,0.0,49.8407270682,199.362908273,402.716691255,400.52630757,2.19038368492
 12/30  08:00:00,416.367530187,26.1153771766,0.0,0.0,49.8407270682,199.362908273,1204.67868573,1200.31242851,4.36625722134
 12/30  09:00:00,648.387475858,26.1153771766,0.0,0.0,249.203635341,249.203635341,745.365577666,740.993690709,4.37188695667
 12/30  10:00:00,611.06146824,26.1153771766,0.0,0.0,249.203635341,249.203635341,390.061156914,381.319907421,8.74124949315
 12/30  11:00:00,561.547340335,26.1153771766,0.0,0.0,249.203635341,249.203635341,165.754242955,159.197146517,6.55709643763
 12/30  12:00:00,561.356064234,26.1153771766,0.0,0.0,249.203635341,249.203635341,92.7754624757,84.0286994215,8.74676305422
 12/30  13:00:00,561.350046855,26.1447907534,0.0,0.0,249.203635341,249.203635341,80.8753345634,74.3166949766,6.55863958672
 12/30  14:00:00,611.813877137,26.5310630125,7.94629293818,0.0,249.203635341,249.203635341,69.4632201925,62.9062397056,6.55698048693
 12/30  15:00:00,475.120586581,26.1214738265,96.7749567424,0.0,74.7610906023,174.442544739,79.4861157428,72.9372882385,6.54882750427
 12/30  16:00:00,498.447274165,26.1153771766,119.650895349,0.0,74.7610906023,174.442544739,81.4548780679,77.0853292817,4.36954878621
 12/30  17:00:00,462.074235063,26.1153771766,30.597526181,0.0,74.7610906023,174.442544739,111.80956258,105.853494956,5.95606762474
 12/30  18:00:00,374.283630841,26.1153771766,0.0,0.0,24.9203635341,149.522181205,208.597585394,205.81908461,2.77850078467
 12/30  19:00:00,347.929653633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050787834,0.0,2.19050787834
 12/30  20:00:00,323.485258111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058173903,0.0,2.19058173903
 12/30  21:00:00,323.485258789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101837299,0.0,4.36101837299
 12/30  22:00:00,299.041757237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180096236,0.0,2.19180096236
 12/30  23:00:00,274.595572487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907696587,0.0,2.18907696587
 12/30  24:00:00,250.151176927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922126333,0.0,2.18922126333
 12/31  01:00:00,237.928532372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845543824,0.0,2.18845543824
 12/31  02:00:00,237.928531898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,238.947022764,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.33773315349,3.14923921931,2.18849393418
 12/31  04:00:00,239.288467917,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.15477965788,5.96624725833,2.18853239955
 12/31  05:00:00,251.851478077,1.69166532428,0.0,0.0,24.9203635341,149.522181205,10.4167078342,8.22819187611,2.18851595809
 12/31  06:00:00,275.957794071,1.35333225942,0.0,0.0,24.9203635341,149.522181205,9.45366637893,7.26313399633,2.19053238261
 12/31  07:00:00,325.18575249,1.69166532428,0.0,0.0,24.9203635341,149.522181205,11.4563531028,9.2678245912,2.18852851158
 12/31  08:00:00,315.115906556,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.3497223277,8.16122959697,2.18849273076
 12/31  09:00:00,298.366846975,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.15148677698,8.13148677698,0.02
 12/31  10:00:00,261.359726064,1.35333225942,0.0,0.0,24.9203635341,149.522181205,8.32320962165,6.13467818598,2.18853143567
 12/31  11:00:00,212.809073233,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.15693544723,5.96843977104,2.1884956762
 12/31  12:00:00,212.129936566,1.01499919457,0.0,0.0,24.9203635341,149.522181205,5.06346448991,2.87348866346,2.18997582645
 12/31  13:00:00,211.111822683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997274131,0.0,2.18997274131
 12/31  14:00:00,211.113165307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369726797,0.0,4.36369726797
 12/31  15:00:00,211.111823038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970044517,0.0,2.18970044517
 12/31  16:00:00,211.110927593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,277.087052268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848211642,0.0,2.18848211642
 12/31  18:00:00,347.928312802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852079376,0.0,2.18852079376
 12/31  19:00:00,348.606802989,0.676666129712,0.0,0.0,24.9203635341,149.522181205,3.87220995756,1.68415343461,2.18805652295
 12/31  20:00:00,324.841311036,1.35333225942,0.0,0.0,24.9203635341,149.522181205,5.9421288731,3.7536043154,2.1885245577
 12/31  21:00:00,325.182597827,1.69166532428,0.0,0.0,24.9203635341,149.522181205,6.51586354614,6.49586354614,0.02
 12/31  22:00:00,300.401000846,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.6751968704,6.31376012401,4.36143674639
 12/31  23:00:00,276.296430767,1.69166532428,0.0,0.0,24.9203635341,149.522181205,8.98758349723,8.96758349723,0.02
 12/31  24:00:00,251.513029259,1.35333225942,0.0,0.0,24.9203635341,149.522181205,10.5532018393,8.3646455209,2.18855631839
